Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,49.1334054626,6.6211096277,11.9468289198,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 01/01  02:00:00,48.6590659539,6.56862054644,11.5259474439,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 01/01  03:00:00,42.9070707822,6.45419355321,10.5074115,0.0,8.34152022915,10.0650221343,5.75186274615,0.0,0.0,5.75186274615
 01/01  04:00:00,42.2529623156,6.39524646732,9.91225758712,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 01/01  05:00:00,43.349257672,6.3495426613,9.44777657545,0.0,8.34152022915,11.6705166398,5.75559866852,0.0,0.0,5.75559866852
 01/01  06:00:00,47.2638068691,6.31185094103,9.24186713395,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 01/01  07:00:00,68.8399699846,6.47801142474,10.6755557388,0.0,18.5082010057,25.6353820695,5.76682264432,0.0,0.0,5.76682264432
 01/01  08:00:00,84.1182917079,6.89399666069,14.7358329279,0.0,19.4926561212,41.1001056674,11.5506041189,0.0,0.0,11.5506041189
 01/01  09:00:00,115.330871557,7.51327314769,23.456319132,0.0,26.3286599382,57.9988325916,23.4190205914,0.0,0.0,23.4190205914
 01/01  10:00:00,103.190116911,7.46805053573,26.6334700877,0.0,26.2443270014,42.8153538416,35.5365591986,0.0,18.025,17.5115591986
 01/01  11:00:00,77.719422505,7.23711704708,25.2678861504,0.0,21.7447113004,23.4437158914,35.5025150464,0.0,18.025,17.4775150464
 01/01  12:00:00,76.0507871937,7.310280292,25.9278305413,0.0,19.3449162599,23.4437158914,35.4786576119,0.0,18.025,17.4536576119
 01/01  13:00:00,76.5262655858,7.36700352028,26.2041301503,0.0,19.190480192,23.7425572507,35.451849554,0.0,18.025,17.426849554
 01/01  14:00:00,75.3576933102,7.24729096096,25.129146825,0.0,19.260583323,23.698576057,31.7649908039,0.0,18.025,13.7399908039
 01/01  15:00:00,73.2727601126,7.12166871927,23.1698371066,0.0,19.260583323,23.698576057,33.3376516309,0.0,18.025,15.3126516309
 01/01  16:00:00,70.1342536698,6.96610206194,20.4768493426,0.0,19.260583323,23.4086260847,35.4543799545,0.0,18.025,17.4293799545
 01/01  17:00:00,72.2028254821,6.84773511411,18.212506919,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 01/01  18:00:00,81.1494085239,6.92818747254,16.5722973207,0.0,18.1807569449,37.5792895564,5.75920563563,0.0,0.0,5.75920563563
 01/01  19:00:00,101.371321725,7.14649418225,17.0304708085,0.0,32.6059821062,37.0465235296,5.76285774845,0.0,0.0,5.76285774845
 01/01  20:00:00,102.704898709,7.28964529242,17.990101814,0.0,36.8143715336,33.066984531,5.77021218898,0.0,0.0,5.77021218898
 01/01  21:00:00,109.577586726,7.48533106761,19.3076005313,0.0,36.43363367,38.8072253906,5.77016631573,0.0,0.0,5.77016631573
 01/01  22:00:00,107.11199839,7.49230065016,19.191753023,0.0,36.0963922311,36.7877557581,5.77015721393,0.0,0.0,5.77015721393
 01/01  23:00:00,82.1400426415,7.10308616639,15.9297120031,0.0,30.9507766546,20.6087787026,5.78532330434,0.0,0.0,5.78532330434
 01/01  24:00:00,56.108871518,6.71679539091,12.7185615864,0.0,17.4250845679,11.7056064465,5.76669948143,0.0,0.0,5.76669948143
 01/02  01:00:00,46.9581837294,6.55735042614,11.1546728992,0.0,11.6412384099,10.0650221343,5.75555421598,0.0,0.0,5.75555421598
 01/02  02:00:00,44.0121566345,6.43412831978,9.8924257526,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/02  03:00:00,41.0013468705,6.33056734904,8.84473913904,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/02  04:00:00,40.193194591,6.26184142165,8.1053030304,0.0,8.25718729233,10.0299323277,5.7507327788,0.0,0.0,5.7507327788
 01/02  05:00:00,41.1095285813,6.2037952346,7.47322575208,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/02  06:00:00,48.7903500261,6.21097316379,7.56760963772,0.0,12.1011305571,15.3678112995,5.76658585189,0.0,0.0,5.76658585189
 01/02  07:00:00,82.4915961691,6.69171972465,11.2605167978,0.0,19.7275818095,37.2640762949,11.5505125471,0.0,0.0,11.5505125471
 01/02  08:00:00,99.7334512178,7.10782612235,15.1347001554,0.0,24.3117294858,51.2795993405,5.79982503745,0.0,0.0,5.79982503745
 01/02  09:00:00,87.740319117,6.83550656844,16.5722254147,0.0,23.6694662846,40.6342015617,23.3437664741,0.0,0.0,23.3437664741
 01/02  10:00:00,87.8969437337,7.01060298639,21.5606650113,0.0,23.6694662846,35.6302164847,35.5024745346,0.0,18.025,17.4774745346
 01/02  11:00:00,71.1526850008,6.9822846307,22.4411351584,0.0,18.7433767983,22.9618409725,35.4802363473,0.0,18.025,17.4552363473
 01/02  12:00:00,73.6166102525,7.1545049269,24.7347916092,0.0,18.7433767983,22.9618409725,35.4555415933,0.0,18.025,17.4305415933
 01/02  13:00:00,76.3296149782,7.32430243667,27.2345504797,0.0,18.5889407304,23.1597249699,29.6497163835,0.0,18.025,11.6247163835
 01/02  14:00:00,78.0972256251,7.42755769875,28.652405369,0.0,18.7433767983,23.2517909448,35.4527097839,0.0,18.025,17.4277097839
 01/02  15:00:00,78.2262384379,7.44660138719,28.7623723425,0.0,18.7433767983,23.2517909448,35.4509819346,0.0,18.025,17.4259819346
 01/02  16:00:00,77.3112599001,7.43370333464,28.1502421565,0.0,18.7433767983,22.9618409725,29.6494241247,0.0,18.025,11.6244241247
 01/02  17:00:00,79.847015843,7.36609220621,26.302323549,0.0,18.7433767983,27.431320555,23.7805744623,0.0,18.025,5.75557446225
 01/02  18:00:00,91.2737451766,7.42640983641,23.5967910667,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 01/02  19:00:00,101.23920878,7.43474573184,21.3978316614,0.0,27.5259009287,37.3340067412,11.5431355996,0.0,0.0,11.5431355996
 01/02  20:00:00,103.20192176,7.47303450549,20.996509961,0.0,33.8341110165,33.3544677425,5.7702565709,0.0,0.0,5.7702565709
 01/02  21:00:00,111.910577092,7.63472869623,21.3893129867,0.0,36.5179666069,38.8247702939,5.76960283042,0.0,0.0,5.76960283042
 01/02  22:00:00,106.109162907,7.65011818608,21.0880773126,0.0,32.965339924,36.8579353714,5.7847368079,0.0,0.0,5.7847368079
 01/02  23:00:00,78.2919056371,7.20350904978,17.2641832792,0.0,25.6355707503,20.6438685092,5.77427214872,0.0,0.0,5.77427214872
 01/02  24:00:00,54.7631707079,6.7969422799,13.6944557293,0.0,15.0252895274,11.7056064465,5.75941529322,0.0,0.0,5.75941529322
 01/03  01:00:00,47.858536217,6.62557043257,11.9868036899,0.0,11.6412384099,10.0650221343,5.75558750646,0.0,0.0,5.75558750646
 01/03  02:00:00,45.2790156135,6.52921977037,11.0641924305,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/03  03:00:00,42.8358183723,6.46173673885,10.5480401162,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/03  04:00:00,42.6668389676,6.43344106404,10.4073468657,0.0,8.25718729233,10.0299323277,5.7516120371,0.0,0.0,5.7516120371
 01/03  05:00:00,44.1193953844,6.41043261503,10.2764538195,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/03  06:00:00,52.4186060231,6.4515610269,10.9552755792,0.0,12.1011305571,15.3678112995,5.76663242254,0.0,0.0,5.76663242254
 01/03  07:00:00,87.0957876222,6.99610628772,15.5603173416,0.0,19.7275818095,37.2640762949,11.5506423028,0.0,0.0,11.5506423028
 01/03  08:00:00,104.968024303,7.42783154368,20.0492628264,0.0,24.3117294858,51.2795993405,5.80008339036,0.0,0.0,5.80008339036
 01/03  09:00:00,93.2685803311,7.10687381209,21.829116063,0.0,23.6694662846,40.6342015617,23.3426837222,0.0,0.0,23.3426837222
 01/03  10:00:00,92.3111003782,7.23975335032,25.7456679834,0.0,23.6694662846,35.6302164847,35.4986379168,0.0,18.025,17.4736379168
 01/03  11:00:00,74.6221226804,7.1663009694,25.726555342,0.0,18.7433767983,22.9618409725,35.4789861828,0.0,18.025,17.4539861828
 01/03  12:00:00,75.6252596815,7.25484705457,26.6430977355,0.0,18.7433767983,22.9618409725,35.4558554437,0.0,18.025,17.4308554437
 01/03  13:00:00,77.5374894391,7.40195970301,28.364766528,0.0,18.5889407304,23.1597249699,29.6499366406,0.0,18.025,11.6249366406
 01/03  14:00:00,79.0723452884,7.49709325407,29.5579881885,0.0,18.7433767983,23.2517909448,35.4530576669,0.0,18.025,17.4280576669
 01/03  15:00:00,79.5883588256,7.54107529079,30.0300178293,0.0,18.7433767983,23.2517909448,35.4513443922,0.0,18.025,17.4263443922
 01/03  16:00:00,78.4429487823,7.49332113218,29.2223119913,0.0,18.7433767983,22.9618409725,29.6496768924,0.0,18.025,11.6246768924
 01/03  17:00:00,81.2401099802,7.42875928402,27.6327489823,0.0,18.7433767983,27.431320555,23.7805899181,0.0,18.025,5.75558991805
 01/03  18:00:00,93.2693121343,7.52747562318,25.4912891504,0.0,17.6635504202,40.6971502883,5.76288894277,0.0,0.0,5.76288894277
 01/03  19:00:00,103.685536681,7.57116892263,23.7077332758,0.0,27.5259009287,37.3340067412,5.78125920189,0.0,0.0,5.78125920189
 01/03  20:00:00,105.581292776,7.62092649335,23.2279865225,0.0,33.8341110165,33.3544677425,5.77039198323,0.0,0.0,5.77039198323
 01/03  21:00:00,114.001356972,7.77547418472,23.3393454465,0.0,36.5179666069,38.8247702939,5.7697404039,0.0,0.0,5.7697404039
 01/03  22:00:00,107.825904169,7.77065716686,22.6842754014,0.0,32.965339924,36.8579353714,5.78488758229,0.0,0.0,5.78488758229
 01/03  23:00:00,79.6203697001,7.3016161594,18.4945366702,0.0,25.6355707503,20.6438685092,5.77424169992,0.0,0.0,5.77424169992
 01/03  24:00:00,55.9109164153,6.88065685221,14.7584859673,0.0,15.0252895274,11.7056064465,5.75945273209,0.0,0.0,5.75945273209
 01/04  01:00:00,48.9335845009,6.70202154064,12.985398375,0.0,11.6412384099,10.0650221343,5.75572830138,0.0,0.0,5.75572830138
 01/04  02:00:00,46.1014596969,6.58705258206,11.8288040208,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/04  03:00:00,43.2531507916,6.4909623471,10.9361454421,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/04  04:00:00,42.6407021537,6.43285992373,10.3817908602,0.0,8.25718729233,10.0299323277,5.75175294323,0.0,0.0,5.75175294323
 01/04  05:00:00,43.7633146197,6.3871524695,9.94365183845,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/04  06:00:00,51.6770066289,6.40989359902,10.2553418582,0.0,12.1011305571,15.3678112995,5.76678463946,0.0,0.0,5.76678463946
 01/04  07:00:00,86.1226102577,6.95149642287,14.6317440421,0.0,19.7275818095,37.2640762949,11.5509830062,0.0,0.0,11.5509830062
 01/04  08:00:00,104.225307399,7.39665676196,19.3377166854,0.0,24.3117294858,51.2795993405,11.5803505913,0.0,0.0,11.5803505913
 01/04  09:00:00,93.4522450619,7.09417227076,22.0254797776,0.0,23.6694662846,40.6342015617,17.5116918189,0.0,0.0,17.5116918189
 01/04  10:00:00,93.9299572019,7.29058221752,27.3136935544,0.0,23.6694662846,35.6302164847,35.5011636234,0.0,18.025,17.4761636234
 01/04  11:00:00,76.7190820136,7.25205408717,27.7377598796,0.0,18.7433767983,22.9618409725,35.480129656,0.0,18.025,17.455129656
 01/04  12:00:00,78.082104738,7.38110040854,28.9736882125,0.0,18.7433767983,22.9618409725,35.4566048614,0.0,18.025,17.4316048614
 01/04  13:00:00,79.5770803558,7.49363626353,30.3126799082,0.0,18.5889407304,23.1597249699,29.6504493281,0.0,18.025,11.6254493281
 01/04  14:00:00,80.4007732368,7.53890923255,30.84459877,0.0,18.7433767983,23.2517909448,35.4538462286,0.0,18.025,17.4288462286
 01/04  15:00:00,80.4490249074,7.57092565122,30.8608329715,0.0,18.7433767983,23.2517909448,35.4521403532,0.0,18.025,17.4271403532
 01/04  16:00:00,79.0360537255,7.5395145968,29.7692221988,0.0,18.7433767983,22.9618409725,29.6502190343,0.0,18.025,11.6252190343
 01/04  17:00:00,81.0339975055,7.43781989719,27.4175743368,0.0,18.7433767983,27.431320555,23.7804281556,0.0,18.025,5.75542815555
 01/04  18:00:00,92.0454726377,7.47823435632,24.3166863796,0.0,17.6635504202,40.6971502883,5.76292200187,0.0,0.0,5.76292200187
 01/04  19:00:00,101.748886337,7.47993351461,21.8623169003,0.0,27.5259009287,37.3340067412,5.781522322,0.0,0.0,5.781522322
 01/04  20:00:00,103.76300031,7.51893442638,21.5116829272,0.0,33.8341110165,33.3544677425,5.7700888483,0.0,0.0,5.7700888483
 01/04  21:00:00,112.498241369,7.68736033584,21.9243417393,0.0,36.5179666069,38.8247702939,5.77000391189,0.0,0.0,5.77000391189
 01/04  22:00:00,106.784964176,7.70941378792,21.7045740049,0.0,32.965339924,36.8579353714,5.78516180145,0.0,0.0,5.78516180145
 01/04  23:00:00,79.0015143033,7.26496703707,17.912326636,0.0,25.6355707503,20.6438685092,5.7743330848,0.0,0.0,5.7743330848
 01/04  24:00:00,55.4461120607,6.85837235049,14.3159663497,0.0,15.0252895274,11.7056064465,5.75940761186,0.0,0.0,5.75940761186
 01/05  01:00:00,48.5302436592,6.68892676821,12.5951491675,0.0,11.6412384099,10.0650221343,5.75559902769,0.0,0.0,5.75559902769
 01/05  02:00:00,45.6439874926,6.57449642243,11.3838890837,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/05  03:00:00,42.6329157748,6.47136008787,10.3355103993,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/05  04:00:00,41.8212961306,6.40287036868,9.59237442138,0.0,8.25718729233,10.0299323277,5.75201975253,0.0,0.0,5.75201975253
 01/05  05:00:00,42.7566185184,6.34406980978,8.98003676568,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/05  06:00:00,50.5447461479,6.35581328782,9.17716051239,0.0,12.1011305571,15.3678112995,5.76693318924,0.0,0.0,5.76693318924
 01/05  07:00:00,84.5612290202,6.85899543183,13.1628593503,0.0,19.7275818095,37.2640762949,11.551041439,0.0,0.0,11.551041439
 01/05  08:00:00,101.780237907,7.266837757,17.0224613105,0.0,24.3117294858,51.2795993405,11.580951992,0.0,0.0,11.580951992
 01/05  09:00:00,89.1934059953,6.93578683193,17.9250235569,0.0,23.6694662846,40.6342015617,17.5126840669,0.0,0.0,17.5126840669
 01/05  10:00:00,88.4612944861,7.06423919204,22.0713706507,0.0,23.6694662846,35.6302164847,35.5021590662,0.0,18.025,17.4771590662
 01/05  11:00:00,71.2853948729,7.00583959213,22.5502865308,0.0,18.7433767983,22.9618409725,35.4802579065,0.0,18.025,17.4552579065
 01/05  12:00:00,73.8203194615,7.17405647208,24.9189456495,0.0,18.7433767983,22.9618409725,35.4568284142,0.0,18.025,17.4318284142
 01/05  13:00:00,76.7297413425,7.35270578752,27.6062704239,0.0,18.5889407304,23.1597249699,29.6511240862,0.0,18.025,11.6261240862
 01/05  14:00:00,78.9136169199,7.47579426492,29.4205559959,0.0,18.7433767983,23.2517909448,35.4548777051,0.0,18.025,17.4298777051
 01/05  15:00:00,79.3990117131,7.51663428582,29.8651108205,0.0,18.7433767983,23.2517909448,35.4531745735,0.0,18.025,17.4281745735
 01/05  16:00:00,78.6476434504,7.50905298634,29.4112722774,0.0,18.7433767983,22.9618409725,29.6509198927,0.0,18.025,11.6259198927
 01/05  17:00:00,81.1790275604,7.44076593869,27.5596579524,0.0,18.7433767983,27.431320555,23.7805488054,0.0,18.025,5.75554880536
 01/05  18:00:00,92.3731642387,7.49551919306,24.6270888246,0.0,17.6635504202,40.6971502883,5.76303168969,0.0,0.0,5.76303168969
 01/05  19:00:00,102.027382626,7.49805420011,22.1226907504,0.0,27.5259009287,37.3340067412,5.78135096111,0.0,0.0,5.78135096111
 01/05  20:00:00,104.035124089,7.53479118201,21.7679480009,0.0,33.8341110165,33.3544677425,5.77042442378,0.0,0.0,5.77042442378
 01/05  21:00:00,112.828551985,7.70194952165,22.2400599471,0.0,36.5179666069,38.8247702939,5.77034801794,0.0,0.0,5.77034801794
 01/05  22:00:00,107.135551487,7.72078441851,22.0437849583,0.0,32.965339924,36.8579353714,5.78551350518,0.0,0.0,5.78551350518
 01/05  23:00:00,79.266435768,7.27163439297,18.1705775892,0.0,25.6355707503,20.6438685092,11.5283196049,0.0,0.0,11.5283196049
 01/05  24:00:00,55.7305522085,6.8637091087,14.5950711898,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 01/06  01:00:00,48.8862651621,6.69519779487,12.9448971282,0.0,11.6412384099,10.0650221343,5.75569547166,0.0,0.0,5.75569547166
 01/06  02:00:00,46.0312330945,6.57992183279,11.7657101676,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/06  03:00:00,43.0088583239,6.47388287523,10.7089270374,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/06  04:00:00,42.1809607038,6.40274777161,9.95216329404,0.0,8.25718729233,10.0299323277,5.75189134989,0.0,0.0,5.75189134989
 01/06  05:00:00,43.2567813103,6.35363820203,9.47062847618,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/06  06:00:00,51.3013487312,6.38425882096,9.90531695368,0.0,12.1011305571,15.3678112995,5.76684656269,0.0,0.0,5.76684656269
 01/06  07:00:00,85.9105823046,6.93597570589,14.4352289845,0.0,19.7275818095,37.2640762949,11.5508592465,0.0,0.0,11.5508592465
 01/06  08:00:00,104.184199206,7.38999945313,19.3032555627,0.0,24.3117294858,51.2795993405,11.5805969075,0.0,0.0,11.5805969075
 01/06  09:00:00,93.3322967776,7.07725015282,21.9224489665,0.0,23.6694662846,40.6342015617,17.5116533786,0.0,0.0,17.5116533786
 01/06  10:00:00,93.8069499337,7.27193955884,27.2093215068,0.0,23.6694662846,35.6302164847,35.502851061,0.0,18.025,17.477851061
 01/06  11:00:00,76.63576434,7.23730471466,27.6691913448,0.0,18.7433767983,22.9618409725,35.4802632091,0.0,18.025,17.4552632091
 01/06  12:00:00,77.7967674502,7.3468432929,28.7226049954,0.0,18.7433767983,22.9618409725,35.4580131014,0.0,18.025,17.4330131014
 01/06  13:00:00,79.2621561423,7.45904401854,30.032346067,0.0,18.5889407304,23.1597249699,29.6519235507,0.0,18.025,11.6269235507
 01/06  14:00:00,80.6649662584,7.54503271858,31.1026654394,0.0,18.7433767983,23.2517909448,35.4560956758,0.0,18.025,17.4310956758
 01/06  15:00:00,80.9911175376,7.57083416569,31.4030166539,0.0,18.7433767983,23.2517909448,35.4543913828,0.0,18.025,17.4293913828
 01/06  16:00:00,79.7864106741,7.51565283436,30.5434384206,0.0,18.7433767983,22.9618409725,29.6517422142,0.0,18.025,11.6267422142
 01/06  17:00:00,82.9696907097,7.49567246709,29.2954160467,0.0,18.7433767983,27.431320555,23.7805868055,0.0,18.025,5.75558680555
 01/06  18:00:00,95.1124751653,7.60725475308,27.254660834,0.0,17.6635504202,40.6971502883,5.76308045326,0.0,0.0,5.76308045326
 01/06  19:00:00,105.619415501,7.64880630187,25.563970074,0.0,27.5259009287,37.3340067412,5.78174779315,0.0,0.0,5.78174779315
 01/06  20:00:00,107.393229955,7.69193692802,24.9689065547,0.0,33.8341110165,33.3544677425,5.76964539816,0.0,0.0,5.76964539816
 01/06  21:00:00,115.665469428,7.85110799788,24.927815769,0.0,36.5179666069,38.8247702939,5.7696136099,0.0,0.0,5.7696136099
 01/06  22:00:00,109.388344481,7.85491599986,24.1624403746,0.0,32.965339924,36.8579353714,5.78508740441,0.0,0.0,5.78508740441
 01/06  23:00:00,81.1991680165,7.3906204757,19.9843211255,0.0,25.6355707503,20.6438685092,11.5273637199,0.0,0.0,11.5273637199
 01/06  24:00:00,57.3777369404,6.97298458392,16.1329819945,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 01/07  01:00:00,51.7122258413,6.81672456943,14.4494322335,0.0,12.8411359301,10.0650221343,5.75574136908,0.0,0.0,5.75574136908
 01/07  02:00:00,50.9513150806,6.74412196921,13.7621114674,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 01/07  03:00:00,45.5371554388,6.63669340619,13.0744097153,0.0,8.25718729233,10.0299323277,5.75203740699,0.0,0.0,5.75203740699
 01/07  04:00:00,45.4202383644,6.59587372901,12.9983175746,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/07  05:00:00,46.5906345337,6.56094897876,12.5971669888,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/07  06:00:00,50.613906383,6.53290818119,12.4903178253,0.0,8.71707943955,15.3327214929,5.75948092808,0.0,0.0,5.75948092808
 01/07  07:00:00,72.7217192051,6.72040213996,14.3148990023,0.0,18.5082010057,25.6353820695,5.76611124357,0.0,0.0,5.76611124357
 01/07  08:00:00,88.432616327,7.1493699142,18.9141926466,0.0,19.4083231844,41.0650158608,5.7853810061,0.0,0.0,5.7853810061
 01/07  09:00:00,120.618926637,7.76049993435,28.4971168724,0.0,26.3286599382,57.9988325916,23.4223287668,0.0,0.0,23.4223287668
 01/07  10:00:00,108.757593154,7.74235831181,31.8072018854,0.0,26.3286599382,42.8504436482,41.3668261482,0.0,18.025,23.3418261482
 01/07  11:00:00,83.0095509753,7.49371063097,30.3014040071,0.0,21.7447113004,23.4437158914,35.5016942888,0.0,18.025,17.4766942888
 01/07  12:00:00,81.0381401244,7.53465472094,30.7505103955,0.0,19.3027497915,23.426170988,35.4788167683,0.0,18.025,17.4538167683
 01/07  13:00:00,82.182567666,7.63344541133,31.6536955054,0.0,19.1483137236,23.7250123474,35.4540119727,0.0,18.025,17.4290119727
 01/07  14:00:00,84.0134379504,7.73958728551,33.2328779322,0.0,19.3027497915,23.7161209604,29.6503695315,0.0,18.025,11.6253695315
 01/07  15:00:00,84.3406670788,7.76744182877,33.5322543383,0.0,19.3027497915,23.7161209604,35.4537754243,0.0,18.025,17.4287754243
 01/07  16:00:00,83.299411911,7.73202085384,32.8163685934,0.0,19.3027497915,23.426170988,35.4521190154,0.0,18.025,17.4271190154
 01/07  17:00:00,85.1998626289,7.60212790089,30.3954318908,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 01/07  18:00:00,92.6853292283,7.59874018672,27.3779427222,0.0,18.2229234133,37.5968344597,5.75933020499,0.0,0.0,5.75933020499
 01/07  19:00:00,111.514313466,7.74871635707,26.4518124007,0.0,32.690315043,37.0816133363,5.76277159964,0.0,0.0,5.76277159964
 01/07  20:00:00,111.870610698,7.84908934975,26.5963542993,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 01/07  21:00:00,118.242712573,8.03940332121,27.538062347,0.0,36.3493007332,38.7721355839,5.77059616651,0.0,0.0,5.77059616651
 01/07  22:00:00,115.874171013,8.03724411398,27.2895472653,0.0,36.1807251679,36.8228455648,5.77063180636,0.0,0.0,5.77063180636
 01/07  23:00:00,90.7116452194,7.63164548425,23.8533065167,0.0,31.0351095914,20.6438685092,11.5507552452,0.0,0.0,11.5507552452
 01/07  24:00:00,64.3020812484,7.2305952951,20.397959889,0.0,17.4250845679,11.7056064465,5.76688282585,0.0,0.0,5.76688282585
 01/08  01:00:00,56.6755606242,7.08654560471,19.0235339973,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 01/08  02:00:00,55.9022072327,7.00495142696,18.3327402462,0.0,12.925468867,10.100111941,5.75197543126,0.0,0.0,5.75197543126
 01/08  03:00:00,50.2064493142,6.88314846286,17.3778341639,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 01/08  04:00:00,49.8542983984,6.83474992676,17.0740736896,0.0,8.34152022915,10.0650221343,5.75175038888,0.0,0.0,5.75175038888
 01/08  05:00:00,51.016908741,6.79747256746,16.6674960975,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 01/08  06:00:00,55.0521050562,6.76348126981,16.5785133189,0.0,8.80141237637,15.3678112995,5.75950542978,0.0,0.0,5.75950542978
 01/08  07:00:00,77.0547231034,6.95360665101,18.4146991791,0.0,18.5082010057,25.6353820695,5.76675854313,0.0,0.0,5.76675854313
 01/08  08:00:00,93.1893666733,7.40407092916,23.2968200458,0.0,19.4926561212,41.1001056674,5.78559492301,0.0,0.0,5.78559492301
 01/08  09:00:00,125.550503,8.05764205553,33.1315501026,0.0,26.3286599382,57.9988325916,23.4203844885,0.0,0.0,23.4203844885
 01/08  10:00:00,112.355178764,7.94976281204,35.3167926704,0.0,26.2443270014,42.8153538416,41.3630010958,0.0,18.025,23.3380010958
 01/08  11:00:00,86.4387366077,7.69203991383,33.5322639733,0.0,21.7447113004,23.4437158914,35.5038865703,0.0,18.025,17.4788865703
 01/08  12:00:00,84.3742479329,7.73591251576,33.8256488436,0.0,19.3449162599,23.4437158914,35.4793205564,0.0,18.025,17.4543205564
 01/08  13:00:00,84.9077960101,7.80041235986,34.1522438243,0.0,19.190480192,23.7425572507,29.6498143017,0.0,18.025,11.6248143017
 01/08  14:00:00,84.6097894407,7.80017269271,33.8283566723,0.0,19.260583323,23.698576057,35.4528707907,0.0,18.025,17.4278707907
 01/08  15:00:00,80.8392236823,7.57614373716,30.281817315,0.0,19.260583323,23.698576057,35.4512316793,0.0,18.025,17.4262316793
 01/08  16:00:00,75.7710409529,7.30555445028,25.7741744731,0.0,19.260583323,23.4086260847,29.6496429585,0.0,18.025,11.6246429585
 01/08  17:00:00,76.6023833156,7.10786672813,22.3519188541,0.0,19.260583323,27.8781056672,23.7805688399,0.0,18.025,5.75556883985
 01/08  18:00:00,85.066710308,7.16278093784,20.2550088124,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 01/08  19:00:00,105.072102771,7.3948502367,20.482889073,0.0,32.6059821062,37.0465235296,5.76314063478,0.0,0.0,5.76314063478
 01/08  20:00:00,105.680529778,7.51549998082,20.7398637184,0.0,36.8143715336,33.066984531,5.76993644622,0.0,0.0,5.76993644622
 01/08  21:00:00,111.404041108,7.64790982559,20.9714605443,0.0,36.43363367,38.8072253906,5.76992309247,0.0,0.0,5.76992309247
 01/08  22:00:00,107.716105488,7.57308436477,19.7150612318,0.0,36.0963922311,36.7877557581,5.77050399075,0.0,0.0,5.77050399075
 01/08  23:00:00,81.8754387725,7.12624012032,15.6419221975,0.0,30.9507766546,20.6087787026,11.5507257009,0.0,0.0,11.5507257009
 01/08  24:00:00,55.4027640204,6.7027752371,12.0264653997,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 01/09  01:00:00,45.7675742926,6.50757720008,10.0138270455,0.0,11.6412384099,10.0650221343,5.75575351887,0.0,0.0,5.75575351887
 01/09  02:00:00,42.3946608495,6.35021590879,8.35884080862,0.0,10.0992000411,10.047477231,0.077484746408,0.057484746408,0.0,0.02
 01/09  03:00:00,38.9395654193,6.20986786389,6.90364247235,0.0,8.25718729233,10.0299323277,6.5137489988,0.761735666754,0.0,5.75201333205
 01/09  04:00:00,37.7254576144,6.10260547217,5.79680745208,0.0,8.25718729233,10.0299323277,1.54992840828,1.52992840828,0.0,0.02
 01/09  05:00:00,38.4037636328,6.01557234718,4.95566499448,0.0,8.25718729233,11.6354268332,7.99595461073,2.24033187878,0.0,5.75562273195
 01/09  06:00:00,45.7138543612,5.99150258057,4.71057541655,0.0,12.1011305571,15.3678112995,8.515475344,2.74886441773,0.0,5.76661092627
 01/09  07:00:00,78.6523417145,6.40187900943,7.71108586984,0.0,19.7275818095,37.2640762949,9.10362152972,3.31802357003,0.0,5.78559795969
 01/09  08:00:00,94.5931749126,6.73197347477,10.3702455247,0.0,24.3117294858,51.2795993405,14.1864512543,2.60531898845,0.0,11.5811322659
 01/09  09:00:00,80.4127743939,6.38688707994,9.69328118786,0.0,23.6694662846,40.6342015617,17.6190248564,0.106585629607,0.0,17.5124392268
 01/09  10:00:00,77.953871137,6.44215954552,12.1860166171,0.0,23.6694662846,35.6302164847,41.3181594892,0.0,18.025,23.2931594892
 01/09  11:00:00,59.7793013691,6.33734211336,11.7126877133,0.0,18.7433767983,22.9618409725,29.6978747439,0.0289574750113,18.025,11.6439172688
 01/09  12:00:00,60.3941821521,6.41883617752,12.2480256105,0.0,18.7433767983,22.9618409725,35.4571824333,0.0,18.025,17.4321824333
 01/09  13:00:00,61.5635667436,6.49749505635,13.2953034807,0.0,18.5889407304,23.1597249699,35.4553435117,0.0,18.025,17.4303435117
 01/09  14:00:00,61.8797911985,6.54849562849,13.3140241703,0.0,18.7433767983,23.2517909448,29.6516688477,0.0,18.025,11.6266688477
 01/09  15:00:00,61.909742482,6.54915736349,13.3433146608,0.0,18.7433767983,23.2517909448,35.4557373883,0.0,18.025,17.4307373883
 01/09  16:00:00,61.5202657819,6.53690412149,13.2560417316,0.0,18.7433767983,22.9618409725,35.4551782977,0.0,18.025,17.4301782977
 01/09  17:00:00,64.6254055981,6.48099639869,11.9658088563,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/09  18:00:00,77.291961209,6.57227081764,10.4691247869,0.0,17.6635504202,40.6971502883,5.76250970764,0.0,0.0,5.76250970764
 01/09  19:00:00,89.298311046,6.60615084876,10.285509646,0.0,27.5259009287,37.3340067412,6.32811929366,0.54651372686,0.0,5.7816055668
 01/09  20:00:00,91.9961434207,6.66416998105,10.5995801975,0.0,33.8341110165,33.3544677425,6.92530899658,1.1546710379,0.0,5.77063795868
 01/09  21:00:00,101.323683274,6.83409020479,11.6030424322,0.0,36.5179666069,38.8247702939,7.54206620416,1.77157089817,0.0,5.77049530598
 01/09  22:00:00,96.0439906528,6.87566759086,11.7973233464,0.0,32.965339924,36.8579353714,13.6112387135,2.06031371641,0.0,11.5509249971
 01/09  23:00:00,69.374192897,6.49917433154,9.05079069436,0.0,25.6355707503,20.6438685092,8.1044607341,2.33021325222,0.0,5.77424748188
 01/09  24:00:00,46.8106665182,6.15920150095,6.37968594553,0.0,15.0252895274,11.7056064465,8.49189704397,2.73240392054,0.0,5.75949312342
 01/10  01:00:00,40.3957883964,6.02381765859,5.12580539105,0.0,11.6412384099,10.0650221343,3.47709195827,3.45709195827,0.0,0.02
 01/10  02:00:00,37.8907578945,5.93174912148,4.2734007841,0.0,10.0992000411,10.047477231,4.19600612744,4.17600612744,0.0,0.02
 01/10  03:00:00,35.2939223152,5.85839134662,3.60947832813,0.0,8.25718729233,10.0299323277,10.5743196077,4.82244968387,0.0,5.75186992383
 01/10  04:00:00,34.8266738182,5.81478297805,3.18584527835,0.0,8.25718729233,10.0299323277,5.44490680893,5.42490680893,0.0,0.02
 01/10  05:00:00,36.2426906902,5.7935949529,3.01656868801,0.0,8.25718729233,11.6354268332,11.1636740726,5.40840819699,0.0,5.7552658756
 01/10  06:00:00,44.136110536,5.81573653933,3.30859400894,0.0,12.1011305571,15.3678112995,10.1343388179,4.36767401781,0.0,5.7666648001
 01/10  07:00:00,77.8423570157,6.27503051746,7.02795090069,0.0,19.7275818095,37.2640762949,9.10877461301,3.32309317238,0.0,5.78568144063
 01/10  08:00:00,95.0307342398,6.71779592893,10.8219792441,0.0,24.3117294858,51.2795993405,13.4571374339,1.87579118525,0.0,11.5813462487
 01/10  09:00:00,81.134859478,6.35599050383,10.4462594348,0.0,23.6694662846,40.6342015617,23.3436240534,0.0,0.0,23.3436240534
 01/10  10:00:00,79.5362474433,6.47202829332,13.7385263109,0.0,23.6694662846,35.6302164847,35.5003570042,0.0,18.025,17.4753570042
 01/10  11:00:00,61.947777295,6.39975061014,13.8187513323,0.0,18.7433767983,22.9618409725,35.4793172658,0.0,18.025,17.4543172658
 01/10  12:00:00,63.4138045205,6.51891312912,15.1675707086,0.0,18.7433767983,22.9618409725,29.6524778127,0.0,18.025,11.6274778127
 01/10  13:00:00,65.4606858094,6.64764159709,17.0422751761,0.0,18.5889407304,23.1597249699,35.4539165756,0.0,18.025,17.4289165756
 01/10  14:00:00,66.4987351228,6.73130791173,17.7501549453,0.0,18.7433767983,23.2517909448,35.4533666825,0.0,18.025,17.4283666825
 01/10  15:00:00,67.403411419,6.77865611425,18.607483465,0.0,18.7433767983,23.2517909448,29.6496367541,0.0,18.025,11.6246367541
 01/10  16:00:00,66.9643307909,6.76993314601,18.4670780306,0.0,18.7433767983,22.9618409725,35.4527052105,0.0,18.025,17.4277052105
 01/10  17:00:00,69.9402553512,6.71692020052,17.0447330213,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/10  18:00:00,82.5558518926,6.84591519402,15.4593736517,0.0,17.6635504202,40.6971502883,5.76302633918,0.0,0.0,5.76302633918
 01/10  19:00:00,94.0534460459,6.92510915667,14.7216807399,0.0,27.5259009287,37.3340067412,5.78166450606,0.0,0.0,5.78166450606
 01/10  20:00:00,97.0030691207,7.01850707036,15.2521676317,0.0,33.8341110165,33.3544677425,5.7703365331,0.0,0.0,5.7703365331
 01/10  21:00:00,106.520250657,7.21790686527,16.4157922261,0.0,36.5179666069,38.8247702939,5.80410632867,0.0336319787981,0.0,5.77047434987
 01/10  22:00:00,101.196241937,7.2642887099,16.5609543885,0.0,32.965339924,36.8579353714,11.5500211945,0.0,0.0,11.5500211945
 01/10  23:00:00,73.8924259054,6.85702556155,13.2111720559,0.0,25.6355707503,20.6438685092,5.77432774481,0.0,0.0,5.77432774481
 01/10  24:00:00,50.9250880804,6.48827545602,10.1650288497,0.0,15.0252895274,11.7056064465,5.75913281373,0.0,0.0,5.75913281373
 01/11  01:00:00,44.2424301372,6.33793136662,8.65833626613,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 01/11  02:00:00,41.7230994399,6.25013958414,7.78734707667,0.0,10.0992000411,10.047477231,5.75199804478,0.0,0.0,5.75199804478
 01/11  03:00:00,39.2308934009,6.18428812854,7.22055708929,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/11  04:00:00,38.9165974361,6.15065492655,6.93989386213,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/11  05:00:00,40.2614815135,6.12205953887,6.70689667746,0.0,8.25718729233,11.6354268332,5.75579202252,0.0,0.0,5.75579202252
 01/11  06:00:00,48.2651353812,6.15323879199,7.10011386129,0.0,12.1011305571,15.3678112995,5.76688111626,0.0,0.0,5.76688111626
 01/11  07:00:00,82.4726468886,6.67340268272,11.2598677707,0.0,19.7275818095,37.2640762949,5.78399148255,0.0,0.0,5.78399148255
 01/11  08:00:00,99.6171951087,7.07077365131,15.0554604736,0.0,24.3117294858,51.2795993405,11.5811991131,0.0,0.0,11.5811991131
 01/11  09:00:00,85.9747763836,6.65613671506,14.9860276844,0.0,23.6694662846,40.6342015617,23.3445204612,0.0,0.0,23.3445204612
 01/11  10:00:00,85.0973296063,6.75354781921,19.0180896084,0.0,23.6694662846,35.6302164847,35.5013393042,0.0,18.025,17.4763393042
 01/11  11:00:00,68.3831204481,6.71733991773,19.9365022755,0.0,18.7433767983,22.9618409725,35.4803926972,0.0,18.025,17.4553926972
 01/11  12:00:00,70.9344011487,6.88555335785,22.3215271745,0.0,18.7433767983,22.9618409725,29.6527008896,0.0,18.025,11.6277008896
 01/11  13:00:00,73.2480953341,7.01289763688,24.4644279406,0.0,18.5889407304,23.1597249699,35.4547788241,0.0,18.025,17.4297788241
 01/11  14:00:00,74.3139201738,7.06219375204,25.2344547417,0.0,18.7433767983,23.2517909448,35.4531224703,0.0,18.025,17.4281224703
 01/11  15:00:00,73.2088270806,6.99100879042,24.2005455082,0.0,18.7433767983,23.2517909448,29.6509251706,0.0,18.025,11.6259251706
 01/11  16:00:00,71.6251460964,6.94139383896,22.9564312114,0.0,18.7433767983,22.9618409725,35.4546527749,0.0,18.025,17.4296527749
 01/11  17:00:00,74.5868622179,6.89728524671,21.5109697903,0.0,18.7433767983,27.431320555,23.7805298193,0.0,18.025,5.7555298193
 01/11  18:00:00,87.9389664486,7.0929618948,20.5954455653,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 01/11  19:00:00,99.8369367107,7.24154983273,20.1887265015,0.0,27.5259009287,37.3340067412,11.5431052692,0.0,0.0,11.5431052692
 01/11  20:00:00,102.758700892,7.36689595861,20.6594116062,0.0,33.8341110165,33.3544677425,5.76995187092,0.0,0.0,5.76995187092
 01/11  21:00:00,111.519266419,7.56069397084,21.0720195926,0.0,36.5179666069,38.8247702939,5.76992464023,0.0,0.0,5.76992464023
 01/11  22:00:00,105.589466593,7.57426482533,20.6442045653,0.0,32.965339924,36.8579353714,5.78470205292,0.0,0.0,5.78470205292
 01/11  23:00:00,77.6648695919,7.12198439051,16.7186546521,0.0,25.6355707503,20.6438685092,5.77410313324,0.0,0.0,5.77410313324
 01/11  24:00:00,54.1441248785,6.71864576092,13.1536931303,0.0,15.0252895274,11.7056064465,5.75944219024,0.0,0.0,5.75944219024
 01/12  01:00:00,47.2994330098,6.55579991235,11.4974696396,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 01/12  02:00:00,44.5923467452,6.45494490647,10.451787601,0.0,10.0992000411,10.047477231,5.75194247435,0.0,0.0,5.75194247435
 01/12  03:00:00,41.8433027149,6.37113734446,9.64611927435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/12  04:00:00,41.3397231084,6.32626222641,9.18740705985,0.0,8.25718729233,10.0299323277,5.75172292411,0.0,0.0,5.75172292411
 01/12  05:00:00,42.6270641672,6.29605412869,8.89848964811,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/12  06:00:00,50.7671728458,6.33746910765,9.41791969279,0.0,12.1011305571,15.3678112995,5.76692188964,0.0,0.0,5.76692188964
 01/12  07:00:00,85.3705312942,6.8919666765,13.9391863084,0.0,19.7275818095,37.2640762949,5.78462483416,0.0,0.0,5.78462483416
 01/12  08:00:00,102.382490301,7.27511213076,17.6164138213,0.0,24.3117294858,51.2795993405,11.5803718172,0.0,0.0,11.5803718172
 01/12  09:00:00,87.8876150296,6.7817824078,16.7732179854,0.0,23.6694662846,40.6342015617,23.3439673316,0.0,0.0,23.3439673316
 01/12  10:00:00,84.5005637696,6.72206166884,18.4528100804,0.0,23.6694662846,35.6302164847,35.5020091296,0.0,18.025,17.4770091296
 01/12  11:00:00,65.4525313095,6.50848468454,17.2147676792,0.0,18.7433767983,22.9618409725,35.4811678658,0.0,18.025,17.4561678658
 01/12  12:00:00,65.8935321927,6.54799700341,17.6182128083,0.0,18.7433767983,22.9618409725,29.6540597159,0.0,18.025,11.6290597159
 01/12  13:00:00,67.1398573534,6.60471431447,18.7643722553,0.0,18.5889407304,23.1597249699,35.4568392987,0.0,18.025,17.4318392987
 01/12  14:00:00,68.4550670481,6.65758761602,19.7802085435,0.0,18.7433767983,23.2517909448,35.4551694905,0.0,18.025,17.4301694905
 01/12  15:00:00,69.2985920498,6.69741433721,20.5839039051,0.0,18.7433767983,23.2517909448,29.6522973994,0.0,18.025,11.6272973994
 01/12  16:00:00,69.6705793398,6.76096971173,21.1822871485,0.0,18.7433767983,22.9618409725,35.4567243084,0.0,18.025,17.4317243084
 01/12  17:00:00,73.6122946535,6.79789326399,20.6357930544,0.0,18.7433767983,27.431320555,23.7806029334,0.0,18.025,5.75560293345
 01/12  18:00:00,86.7218122042,7.00162622656,19.4696304205,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 01/12  19:00:00,98.1770064102,7.12973445509,18.6406133522,0.0,27.5259009287,37.3340067412,11.5432358379,0.0,0.0,11.5432358379
 01/12  20:00:00,101.156825777,7.25017475729,19.1742550708,0.0,33.8341110165,33.3544677425,5.77061855858,0.0,0.0,5.77061855858
 01/12  21:00:00,110.572048428,7.47317082304,20.2123233789,0.0,36.5179666069,38.8247702939,5.77058937774,0.0,0.0,5.77058937774
 01/12  22:00:00,105.237725397,7.5216878296,20.3450433324,0.0,32.965339924,36.8579353714,5.78556303268,0.0,0.0,5.78556303268
 01/12  23:00:00,77.4045527459,7.07754743133,16.5027725284,0.0,25.6355707503,20.6438685092,5.77434156092,0.0,0.0,5.77434156092
 01/12  24:00:00,53.801627531,6.67358295836,12.8562593465,0.0,15.0252895274,11.7056064465,5.75952064983,0.0,0.0,5.75952064983
 01/13  01:00:00,46.8858370431,6.50866088245,11.1310079364,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 01/13  02:00:00,44.2169633401,6.41118021418,10.1201716542,0.0,10.0992000411,10.047477231,5.75207305832,0.0,0.0,5.75207305832
 01/13  03:00:00,41.588868597,6.33509741076,9.4277241731,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/13  04:00:00,41.1800265709,6.2951724989,9.05879707371,0.0,8.25718729233,10.0299323277,5.75192862405,0.0,0.0,5.75192862405
 01/13  05:00:00,42.4302575941,6.2624286143,8.7353114372,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/13  06:00:00,50.422553325,6.29474464518,9.11602437957,0.0,12.1011305571,15.3678112995,5.76691229593,0.0,0.0,5.76691229593
 01/13  07:00:00,84.909761571,6.84198054581,13.528393992,0.0,19.7275818095,37.2640762949,11.5507757906,0.0,0.0,11.5507757906
 01/13  08:00:00,103.178655189,7.30495650099,18.3827346908,0.0,24.3117294858,51.2795993405,5.80082742621,0.0,0.0,5.80082742621
 01/13  09:00:00,92.4190282915,7.00320882163,21.0832063651,0.0,23.6694662846,40.6342015617,23.3453947696,0.0,0.0,23.3453947696
 01/13  10:00:00,92.0249835893,7.10917332172,25.5901150483,0.0,23.6694662846,35.6302164847,35.5018088944,0.0,18.025,17.4768088944
 01/13  11:00:00,74.4776984008,7.02034777807,25.7280722875,0.0,18.7433767983,22.9618409725,35.4806603875,0.0,18.025,17.4556603875
 01/13  12:00:00,76.2048708701,7.17211852443,27.305429591,0.0,18.7433767983,22.9618409725,35.4567876909,0.0,18.025,17.4317876909
 01/13  13:00:00,78.2126231401,7.32450259041,29.1173495499,0.0,18.5889407304,23.1597249699,29.6506200493,0.0,18.025,11.6256200493
 01/13  14:00:00,80.2366526545,7.46555082503,30.7538299811,0.0,18.7433767983,23.2517909448,35.4541889174,0.0,18.025,17.4291889174
 01/13  15:00:00,80.5531413596,7.50293429757,31.0329339233,0.0,18.7433767983,23.2517909448,35.4525862014,0.0,18.025,17.4275862014
 01/13  16:00:00,79.1053062455,7.45236366866,29.9256189582,0.0,18.7433767983,22.9618409725,29.6505747494,0.0,18.025,11.6255747494
 01/13  17:00:00,81.4803041989,7.36031347236,27.9413804235,0.0,18.7433767983,27.431320555,23.7804756688,0.0,18.025,5.75547566876
 01/13  18:00:00,93.8613927966,7.48612550165,26.124704789,0.0,17.6635504202,40.6971502883,5.76301690672,0.0,0.0,5.76301690672
 01/13  19:00:00,104.883549798,7.56932570471,24.9075687688,0.0,27.5259009287,37.3340067412,5.78171007416,0.0,0.0,5.78171007416
 01/13  20:00:00,107.415506079,7.65991461145,25.0231944681,0.0,33.8341110165,33.3544677425,5.77024749481,0.0,0.0,5.77024749481
 01/13  21:00:00,116.320698379,7.85890196063,25.5752428403,0.0,36.5179666069,38.8247702939,5.77018076238,0.0,0.0,5.77018076238
 01/13  22:00:00,110.602428095,7.89166359936,25.3397662133,0.0,32.965339924,36.8579353714,5.78541682406,0.0,0.0,5.78541682406
 01/13  23:00:00,82.551395763,7.43574054977,21.2914181361,0.0,25.6355707503,20.6438685092,5.77438164046,0.0,0.0,5.77438164046
 01/13  24:00:00,58.7513552361,7.02102506669,17.4585488385,0.0,15.0252895274,11.7056064465,5.75948997446,0.0,0.0,5.75948997446
 01/14  01:00:00,53.2286241441,6.87673449404,15.9058173596,0.0,12.8411359301,10.0650221343,5.75578301675,0.0,0.0,5.75578301675
 01/14  02:00:00,52.2983190022,6.80363654637,15.0495956512,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 01/14  03:00:00,46.4333910822,6.68372566348,13.923614383,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/14  04:00:00,45.8200585354,6.62999103566,13.3640123992,0.0,8.25718729233,10.0299323277,5.75174378857,0.0,0.0,5.75174378857
 01/14  05:00:00,47.11981165,6.59995056394,13.0873420434,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/14  06:00:00,51.5740195079,6.58791003756,13.3954191697,0.0,8.71707943955,15.3327214929,5.75948330315,0.0,0.0,5.75948330315
 01/14  07:00:00,74.229335557,6.80302329895,15.7398852049,0.0,18.5082010057,25.6353820695,5.76696705126,0.0,0.0,5.76696705126
 01/14  08:00:00,89.1406043728,7.20251348795,19.5690283548,0.0,19.4083231844,41.0650158608,5.78445531373,0.0,0.0,5.78445531373
 01/14  09:00:00,119.260260923,7.70700245049,27.1919328502,0.0,26.3286599382,57.9988325916,23.4212093253,0.0,0.0,23.4212093253
 01/14  10:00:00,103.640403018,7.44783846974,26.9845173584,0.0,26.3286599382,42.8504436482,41.3653675713,0.0,18.025,23.3403675713
 01/14  11:00:00,75.8546510046,7.04287704421,23.5973290817,0.0,21.7447113004,23.4437158914,35.5035806875,0.0,18.025,17.4785806875
 01/14  12:00:00,74.2634689235,7.06583541618,24.4446513629,0.0,19.3027497915,23.426170988,35.4788250321,0.0,18.025,17.4538250321
 01/14  13:00:00,76.09245956,7.1815325963,26.0154957518,0.0,19.1483137236,23.7250123474,35.4531239586,0.0,18.025,17.4281239586
 01/14  14:00:00,79.2146469301,7.34722084837,28.8264494243,0.0,19.3027497915,23.7161209604,29.6498082834,0.0,18.025,11.6248082834
 01/14  15:00:00,81.2093432023,7.50991104079,30.6584576271,0.0,19.3027497915,23.7161209604,35.4529843028,0.0,18.025,17.4279843028
 01/14  16:00:00,80.7214272136,7.5162891427,30.4541106437,0.0,19.3027497915,23.426170988,35.4514062724,0.0,18.025,17.4264062724
 01/14  17:00:00,82.8729593257,7.41084932288,28.2598024388,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 01/14  18:00:00,90.4603697587,7.43195345559,25.3197668609,0.0,18.2229234133,37.5968344597,5.75945605114,0.0,0.0,5.75945605114
 01/14  19:00:00,109.24430663,7.60153063866,24.3289879813,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 01/14  20:00:00,109.080679115,7.69356497417,23.9619387537,0.0,36.8143715336,33.066984531,5.770577711,0.0,0.0,5.770577711
 01/14  21:00:00,114.671641892,7.8520281045,24.1543592796,0.0,36.3493007332,38.7721355839,5.77033998765,0.0,0.0,5.77033998765
 01/14  22:00:00,111.553961121,7.81382052398,23.19275141,0.0,36.1807251679,36.8228455648,5.77072170875,0.0,0.0,5.77072170875
 01/14  23:00:00,85.937892778,7.38573090215,19.3254522255,0.0,31.0351095914,20.6438685092,11.5511142569,0.0,0.0,11.5511142569
 01/14  24:00:00,59.3281249777,6.97282186013,15.6817696786,0.0,17.4250845679,11.7056064465,5.76700188332,0.0,0.0,5.76700188332
 01/15  01:00:00,51.4165645491,6.81233201903,14.0387483381,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 01/15  02:00:00,50.104965959,6.70223319365,12.8382140791,0.0,12.925468867,10.100111941,5.75196014891,0.0,0.0,5.75196014891
 01/15  03:00:00,43.9411224938,6.55523946063,11.4404128553,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 01/15  04:00:00,42.9948396945,6.47221172782,10.5771522174,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 01/15  05:00:00,44.0161069074,6.41742969489,10.0467309294,0.0,8.34152022915,11.6705166398,5.7557951061,0.0,0.0,5.7557951061
 01/15  06:00:00,48.055458991,6.38472733744,9.96061786481,0.0,8.80141237637,15.3678112995,5.7594254578,0.0,0.0,5.7594254578
 01/15  07:00:00,69.9144423649,6.5698620442,11.6581576293,0.0,18.5082010057,25.6353820695,5.76682010301,0.0,0.0,5.76682010301
 01/15  08:00:00,84.8255013973,6.9522708798,15.3847411208,0.0,19.4926561212,41.1001056674,5.78573529804,0.0,0.0,5.78573529804
 01/15  09:00:00,113.899672472,7.44968450771,22.0886624575,0.0,26.3286599382,57.9988325916,23.421378404,0.0,0.0,23.421378404
 01/15  10:00:00,99.1426224844,7.21755385962,22.8364334886,0.0,26.2443270014,42.8153538416,38.1444197614,0.0,18.025,20.1194197614
 01/15  11:00:00,71.9557623906,6.83964184924,19.9016817172,0.0,21.7447113004,23.4437158914,38.7170968014,0.0,18.025,20.6920968014
 01/15  12:00:00,69.5596654899,6.82637697556,19.9205962289,0.0,19.3449162599,23.4437158914,35.4792939762,0.0,18.025,17.4542939762
 01/15  13:00:00,70.3456161903,6.88273431903,20.5077381373,0.0,19.190480192,23.7425572507,29.649786555,0.0,18.025,11.624786555
 01/15  14:00:00,72.6003175911,6.98452157911,22.6345324613,0.0,19.260583323,23.698576057,35.4528728753,0.0,18.025,17.4278728753
 01/15  15:00:00,74.3751040884,7.09518246685,24.298655192,0.0,19.260583323,23.698576057,35.4512920158,0.0,18.025,17.4262920158
 01/15  16:00:00,75.1348706611,7.1815970172,25.2619580814,0.0,19.260583323,23.4086260847,29.6497145104,0.0,18.025,11.6247145104
 01/15  17:00:00,78.6172086062,7.17062135144,24.3039861707,0.0,19.260583323,27.8781056672,23.7806229749,0.0,18.025,5.75562297494
 01/15  18:00:00,86.7185647644,7.23353477389,21.836105121,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 01/15  19:00:00,105.389119217,7.39796265659,20.7967873112,0.0,32.6059821062,37.0465235296,5.7631342615,0.0,0.0,5.7631342615
 01/15  20:00:00,105.827528533,7.49298525405,20.9093695757,0.0,36.8143715336,33.066984531,5.76995458376,0.0,0.0,5.76995458376
 01/15  21:00:00,112.189926536,7.66601886644,21.7392292846,0.0,36.43363367,38.8072253906,5.76995073832,0.0,0.0,5.76995073832
 01/15  22:00:00,109.386103813,7.64721321687,21.3109231493,0.0,36.0963922311,36.7877557581,5.77054226536,0.0,0.0,5.77054226536
 01/15  23:00:00,84.197080889,7.2391187531,17.8506742809,0.0,30.9507766546,20.6087787026,11.5508963676,0.0,0.0,11.5508963676
 01/15  24:00:00,58.0589759836,6.84597873989,14.5394670916,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 01/16  01:00:00,50.5292130474,6.71174783056,13.2519716796,0.0,12.925468867,10.100111941,5.75578588113,0.0,0.0,5.75578588113
 01/16  02:00:00,49.6068929754,6.62952902534,12.4128537876,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 01/16  03:00:00,43.7715528878,6.50766498535,11.3184076627,0.0,8.34152022915,10.0650221343,5.75204519596,0.0,0.0,5.75204519596
 01/16  04:00:00,43.170043299,6.45169442044,10.7728789847,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 01/16  05:00:00,44.4317316933,6.4172086288,10.4625707434,0.0,8.34152022915,11.6705166398,5.75566861425,0.0,0.0,5.75566861425
 01/16  06:00:00,48.5920914644,6.39545305851,10.4865335045,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 01/16  07:00:00,70.6686079704,6.59128937776,12.3908926433,0.0,18.5082010057,25.6353820695,5.76698495915,0.0,0.0,5.76698495915
 01/16  08:00:00,85.7008124961,6.98814431822,16.2241704377,0.0,19.4926561212,41.1001056674,11.5513454584,0.0,0.0,11.5513454584
 01/16  09:00:00,115.337888322,7.4865482077,23.4900141746,0.0,26.3286599382,57.9988325916,23.4209289118,0.0,0.0,23.4209289118
 01/16  10:00:00,99.9647729083,7.21991663644,23.6562282264,0.0,26.2443270014,42.8153538416,35.5378259863,0.0,18.025,17.5128259863
 01/16  11:00:00,72.2974706026,6.82167421429,20.2613536127,0.0,21.7447113004,23.4437158914,35.5028518183,0.0,18.025,17.4778518183
 01/16  12:00:00,69.9819177929,6.82095365636,20.3482705789,0.0,19.3449162599,23.4437158914,35.480093687,0.0,18.025,17.455093687
 01/16  13:00:00,70.398437015,6.85878479211,20.5845092465,0.0,19.190480192,23.7425572507,35.4531078906,0.0,18.025,17.4281078906
 01/16  14:00:00,71.7713914709,6.89939643826,21.8907286497,0.0,19.260583323,23.698576057,35.4513915854,0.0,18.025,17.4263915854
 01/16  15:00:00,72.5707492746,6.96095958282,22.6285239428,0.0,19.260583323,23.698576057,29.6497804417,0.0,18.025,11.6247804417
 01/16  16:00:00,71.6001429054,6.93625226923,21.972576987,0.0,19.260583323,23.4086260847,35.4529538482,0.0,18.025,17.4279538482
 01/16  17:00:00,74.2848250694,6.87854586474,20.2636827865,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 01/16  18:00:00,82.4973374364,6.96115336698,17.8872473765,0.0,18.1807569449,37.5792895564,5.75939464945,0.0,0.0,5.75939464945
 01/16  19:00:00,101.985617944,7.16210057048,17.629142418,0.0,32.6059821062,37.0465235296,5.76301505663,0.0,0.0,5.76301505663
 01/16  20:00:00,103.004878015,7.28997650399,18.2897242316,0.0,36.8143715336,33.066984531,5.77020927262,0.0,0.0,5.77020927262
 01/16  21:00:00,109.836347965,7.48586063554,19.5658072872,0.0,36.43363367,38.8072253906,5.76958449098,0.0,0.0,5.76958449098
