Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  22:00:00,107.333642102,7.49185465552,19.4138202575,0.0,36.0963922311,36.7877557581,5.7707392164,0.0,0.0,5.7707392164
 01/16  23:00:00,82.4565246159,7.10907156011,16.2401748305,0.0,30.9507766546,20.6087787026,5.7857008893,0.0,0.0,5.7857008893
 01/16  24:00:00,56.6235423669,6.73735671129,13.2126512946,0.0,17.4250845679,11.7056064465,5.76692041466,0.0,0.0,5.76692041466
 01/17  01:00:00,47.7827284616,6.60090297207,11.9356507707,0.0,11.6412384099,10.0650221343,5.75572675022,0.0,0.0,5.75572675022
 01/17  02:00:00,45.092664949,6.49666915108,10.9103891188,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/17  03:00:00,42.2497429762,6.40597166265,10.0177203219,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/17  04:00:00,41.5965496894,6.34951401623,9.42097965191,0.0,8.25718729233,10.0299323277,5.75168774267,0.0,0.0,5.75168774267
 01/17  05:00:00,42.8140970857,6.31284737054,9.06873038932,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/17  06:00:00,50.8807666233,6.34843519179,9.52054717499,0.0,12.1011305571,15.3678112995,5.76699549006,0.0,0.0,5.76699549006
 01/17  07:00:00,85.4080154184,6.89106573019,13.977553911,0.0,19.7275818095,37.2640762949,11.5514137631,0.0,0.0,11.5514137631
 01/17  08:00:00,102.448212794,7.28111131883,17.6761335868,0.0,24.3117294858,51.2795993405,11.5812069778,0.0,0.0,11.5812069778
 01/17  09:00:00,88.669193538,6.86392506162,17.4726540854,0.0,23.6694662846,40.6342015617,17.5129041939,0.0,0.0,17.5129041939
 01/17  10:00:00,86.0575528829,6.90339035498,19.828462925,0.0,23.6694662846,35.6302164847,35.5012838258,0.0,18.025,17.4762838258
 01/17  11:00:00,67.1001554669,6.75942632177,18.6114515995,0.0,18.7433767983,22.9618409725,35.4806419839,0.0,18.025,17.4556419839
 01/17  12:00:00,67.373088597,6.80752122765,18.8382426383,0.0,18.7433767983,22.9618409725,35.4583950522,0.0,18.025,17.4333950522
 01/17  13:00:00,68.3681505392,6.90005757462,19.6973211477,0.0,18.5889407304,23.1597249699,29.652223094,0.0,18.025,11.627223094
 01/17  14:00:00,68.9322069183,6.94394337192,19.9709896845,0.0,18.7433767983,23.2517909448,35.4566197229,0.0,18.025,17.4316197229
 01/17  15:00:00,67.8033405786,6.87320059763,18.9128675582,0.0,18.7433767983,23.2517909448,35.45499906,0.0,18.025,17.42999906
 01/17  16:00:00,65.9817968161,6.78832879568,17.4661428121,0.0,18.7433767983,22.9618409725,29.6521970399,0.0,18.025,11.6271970399
 01/17  17:00:00,67.9299706099,6.65104042945,15.1003225762,0.0,18.7433767983,27.431320555,23.7806125541,0.0,18.025,5.75561255413
 01/17  18:00:00,80.1249497227,6.73424416248,13.1401367823,0.0,17.6635504202,40.6971502883,5.76310774713,0.0,0.0,5.76310774713
 01/17  19:00:00,91.856064361,6.79913278672,12.6502760177,0.0,27.5259009287,37.3340067412,5.78146398581,0.0,0.0,5.78146398581
 01/17  20:00:00,94.6288965669,6.87698940182,13.0195091305,0.0,33.8341110165,33.3544677425,5.76985008043,0.0,0.0,5.76985008043
 01/17  21:00:00,103.811686981,7.04943650036,13.8756931117,0.0,36.5179666069,38.8247702939,5.82929557024,0.0594621788308,0.0,5.76983339141
 01/17  22:00:00,98.2500510114,7.07536684679,13.8036764733,0.0,32.965339924,36.8579353714,11.9870996867,0.436727134384,0.0,11.5503725524
 01/17  23:00:00,71.1910905346,6.67323333034,10.6936177863,0.0,25.6355707503,20.6438685092,6.75037738606,0.976116796508,0.0,5.77426058955
 01/17  24:00:00,48.316899639,6.31000049775,7.73512151159,0.0,15.0252895274,11.7056064465,1.49577540403,1.47577540403,0.0,0.02
 01/18  01:00:00,41.6317013911,6.15294111519,6.23258394699,0.0,11.6412384099,10.0650221343,7.73207643274,1.97642196234,0.0,5.7556544704
 01/18  02:00:00,38.9505987406,6.04777606066,5.21721791076,0.0,10.0992000411,10.047477231,2.44496592958,2.42496592958,0.0,0.02
 01/18  03:00:00,36.2077815609,5.95949558601,4.42222884924,0.0,8.25718729233,10.0299323277,8.82274856207,3.07068825334,0.0,5.75206030874
 01/18  04:00:00,35.5783582878,5.89835946545,3.85394919116,0.0,8.25718729233,10.0299323277,3.72129710455,3.70129710455,0.0,0.02
 01/18  05:00:00,36.7000602503,5.84824911299,3.41928570215,0.0,8.25718729233,11.6354268332,10.2799683101,4.5246877453,0.0,5.7552805648
 01/18  06:00:00,44.3524542263,5.85301646865,3.48765674194,0.0,12.1011305571,15.3678112995,4.61950007765,4.59950007765,0.0,0.02
 01/18  07:00:00,77.6225414032,6.29000785524,6.79314050294,0.0,19.7275818095,37.2640762949,16.1610905435,4.60958096284,0.0,11.5515095806
 01/18  08:00:00,93.6408303965,6.62579488198,9.52406628735,0.0,24.3117294858,51.2795993405,15.390739881,3.80953765733,0.0,11.5812022237
 01/18  09:00:00,78.9946869186,6.23847987292,8.42359325964,0.0,23.6694662846,40.6342015617,18.3956116857,0.882367825825,0.0,17.5132438599
 01/18  10:00:00,76.3729628952,6.26960885872,10.7776518653,0.0,23.6694662846,35.6302164847,35.9489978669,0.446750959371,18.025,17.4772469075
 01/18  11:00:00,58.3007663877,6.1853095695,10.3861804964,0.0,18.7433767983,22.9618409725,36.7452581621,1.26512645385,18.025,17.4551317082
 01/18  12:00:00,58.6871620491,6.24837744149,10.711460507,0.0,18.7433767983,22.9618409725,36.5213904937,1.06381419755,18.025,17.4325762962
 01/18  13:00:00,58.8886318002,6.29707888986,10.8207813642,0.0,18.5889407304,23.1597249699,37.1558678965,1.70085431531,18.025,17.4300135811
 01/18  14:00:00,59.4837829901,6.34677921528,11.1197294016,0.0,18.7433767983,23.2517909448,29.6580767079,0.00729962163715,18.025,11.6257770863
 01/18  15:00:00,59.7124925093,6.37403678812,11.3211826874,0.0,18.7433767983,23.2517909448,35.4544372461,0.0,18.025,17.4294372461
 01/18  16:00:00,59.4418049771,6.37565875981,11.3388220814,0.0,18.7433767983,22.9618409725,35.4955893869,0.0411258706227,18.025,17.4294635163
 01/18  17:00:00,62.865557995,6.34278688537,10.3441663193,0.0,18.7433767983,27.431320555,18.4250643323,0.380064332313,18.025,0.02
 01/18  18:00:00,75.6302564259,6.43277653433,8.94690778399,0.0,17.6635504202,40.6971502883,6.67534085066,0.91236972926,0.0,5.7629711214
 01/18  19:00:00,87.5889252463,6.4584632435,8.72380386271,0.0,27.5259009287,37.3340067412,8.16993276233,2.38819984807,0.0,5.78173291426
 01/18  20:00:00,90.335373403,6.51060108547,9.09237235402,0.0,33.8341110165,33.3544677425,8.58201481364,2.81136645964,0.0,5.770648354
 01/18  21:00:00,99.6955927729,6.67771296434,10.131322136,0.0,36.5179666069,38.8247702939,9.60306134097,3.83243436472,0.0,5.77062697626
 01/18  22:00:00,94.3592464933,6.71374793555,10.2744860737,0.0,32.965339924,36.8579353714,15.9850521779,4.43435686122,0.0,11.5506953167
 01/18  23:00:00,67.5687532161,6.32702749436,7.41748996062,0.0,25.6355707503,20.6438685092,11.1897814877,5.4153973285,0.0,5.77438415922
 01/18  24:00:00,44.945590937,5.98017064349,4.69364088881,0.0,15.0252895274,11.7056064465,6.96371523175,6.94371523175,0.0,0.02
 01/19  01:00:00,38.5213019754,5.84728761138,3.42784233624,0.0,11.6412384099,10.0650221343,14.0169441305,8.26112937447,0.0,5.75581475607
 01/19  02:00:00,36.2429235902,5.7840825439,2.77323393402,0.0,10.0992000411,10.047477231,8.58630461034,8.56630461034,0.0,0.02
 01/19  03:00:00,33.9593163142,5.74345539728,2.38980384151,0.0,8.25718729233,10.0299323277,14.084477535,8.33254761773,0.0,5.75192991724
 01/19  04:00:00,33.7524334183,5.72230511457,2.20408121278,0.0,8.25718729233,10.0299323277,8.02996512212,8.00996512212,0.0,0.02
 01/19  05:00:00,35.2230114739,5.70761297886,2.08286856992,0.0,8.25718729233,11.6354268332,13.7278467584,7.97206264041,0.0,5.75578411799
 01/19  06:00:00,43.0170170176,5.72579406935,2.27944002882,0.0,12.1011305571,15.3678112995,13.1765337924,7.40973260573,0.0,5.7668011867
 01/19  07:00:00,75.5950033698,6.06386050557,4.99175680283,0.0,19.7275818095,37.2640762949,12.4036860604,6.61855208817,0.0,5.78513397225
 01/19  08:00:00,92.2568887322,6.45690755266,8.30901125538,0.0,24.3117294858,51.2795993405,16.1609521854,4.57953489196,0.0,11.5814172935
 01/19  09:00:00,78.1000450947,6.11206312862,7.65536623067,0.0,23.6694662846,40.6342015617,17.9920037157,0.47856148799,0.0,17.5134422278
 01/19  10:00:00,76.3011118997,6.20759240286,10.7678192729,0.0,23.6694662846,35.6302164847,41.3194925837,0.0,18.025,23.2944925837
 01/19  11:00:00,58.6097567377,6.14401723439,10.7364616906,0.0,18.7433767983,22.9618409725,29.6691179844,0.0,18.025,11.6441179844
 01/19  12:00:00,59.8892200609,6.27924848997,11.8826479865,0.0,18.7433767983,22.9618409725,35.4581973494,0.0,18.025,17.4331973494
 01/19  13:00:00,62.0626515312,6.41384968813,13.8780302985,0.0,18.5889407304,23.1597249699,35.4564060949,0.0,18.025,17.4314060949
 01/19  14:00:00,62.7632557174,6.49925873491,14.2467220406,0.0,18.7433767983,23.2517909448,29.6524059573,0.0,18.025,11.6274059573
 01/19  15:00:00,62.8054967517,6.49370378928,14.2945188243,0.0,18.7433767983,23.2517909448,35.4568881457,0.0,18.025,17.4318881457
 01/19  16:00:00,62.3158490583,6.46580289298,14.1227236126,0.0,18.7433767983,22.9618409725,35.4563599585,0.0,18.025,17.4313599585
 01/19  17:00:00,65.4749053561,6.41613369065,12.8801681117,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/19  18:00:00,78.5358421266,6.564758745,11.720514724,0.0,17.6635504202,40.6971502883,5.7625483507,0.0,0.0,5.7625483507
 01/19  19:00:00,91.1033263531,6.6823310417,12.0143335842,0.0,27.5259009287,37.3340067412,5.78931083634,0.00784048921213,0.0,5.78147034713
 01/19  20:00:00,94.3899092436,6.80065793572,12.8568514274,0.0,33.8341110165,33.3544677425,5.7706858645,0.0,0.0,5.7706858645
 01/19  21:00:00,103.97097734,7.01175539539,14.0726654104,0.0,36.5179666069,38.8247702939,5.80566872363,0.0354010542008,0.0,5.77026766943
 01/19  22:00:00,98.6354640179,7.06117065575,14.2032835604,0.0,32.965339924,36.8579353714,11.6210470647,0.0708077145434,0.0,11.5502393501
 01/19  23:00:00,71.6566492872,6.67001424066,11.1624005709,0.0,25.6355707503,20.6438685092,6.03777841703,0.263373594744,0.0,5.77440482229
 01/19  24:00:00,49.0005170614,6.32688298483,8.40184811204,0.0,15.0252895274,11.7056064465,6.12147016373,0.361947323487,0.0,5.75952284024
 01/20  01:00:00,42.6544766614,6.20364069892,7.20467059156,0.0,11.6412384099,10.0650221343,0.467458671212,0.447458671212,0.0,0.02
 01/20  02:00:00,40.2492488637,6.12596412055,6.43767181398,0.0,10.0992000411,10.047477231,6.27452780336,0.52250357029,0.0,5.75202423307
 01/20  03:00:00,37.6974188922,6.05753381467,5.81383375282,0.0,8.25718729233,10.0299323277,0.607378038008,0.587378038008,0.0,0.02
 01/20  04:00:00,37.2964397458,6.01960596657,5.45078482654,0.0,8.25718729233,10.0299323277,0.663913032143,0.643913032143,0.0,0.02
 01/20  05:00:00,38.6398868815,5.99216683139,5.2151919637,0.0,8.25718729233,11.6354268332,6.45088019522,0.695219374152,0.0,5.75566082107
 01/20  06:00:00,46.6159318874,6.02574467975,5.57840105524,0.0,12.1011305571,15.3678112995,6.42032546966,0.653420676431,0.0,5.76690479323
 01/20  07:00:00,80.8081339794,6.54398687209,9.72476447263,0.0,19.7275818095,37.2640762949,6.40399308231,0.618338154934,0.0,5.78565492738
 01/20  08:00:00,97.5081245838,6.92099374839,13.0961616926,0.0,24.3117294858,51.2795993405,11.7923442416,0.210721309393,0.0,11.5816229322
 01/20  09:00:00,82.8063127253,6.46462592223,12.009069904,0.0,23.6694662846,40.6342015617,23.3448205579,0.0,0.0,23.3448205579
 01/20  10:00:00,79.5043932249,6.42189449483,13.756802071,0.0,23.6694662846,35.6302164847,35.5010535492,0.0,18.025,17.4760535492
 01/20  11:00:00,60.3719118813,6.20751961247,12.4351116152,0.0,18.7433767983,22.9618409725,35.4805881752,0.0,18.025,17.4555881752
 01/20  12:00:00,60.287847229,6.21115468643,12.3493698505,0.0,18.7433767983,22.9618409725,29.6525129038,0.0,18.025,11.6275129038
 01/20  13:00:00,61.2788427715,6.24011491425,13.2679562206,0.0,18.5889407304,23.1597249699,35.4545301076,0.0,18.025,17.4295301076
 01/20  14:00:00,61.4976173707,6.27549056557,13.2048528743,0.0,18.7433767983,23.2517909448,35.4539328366,0.0,18.025,17.4289328366
 01/20  15:00:00,62.0534396665,6.30130358157,13.7348616267,0.0,18.7433767983,23.2517909448,29.650783871,0.0,18.025,11.625783871
 01/20  16:00:00,62.3323408105,6.33214412276,14.2728737293,0.0,18.7433767983,22.9618409725,35.454502461,0.0,18.025,17.429502461
 01/20  17:00:00,66.1345032801,6.34932646423,13.6065687523,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/20  18:00:00,79.6553611428,6.56443276393,12.8403655741,0.0,17.6635504202,40.6971502883,5.76304719631,0.0,0.0,5.76304719631
 01/20  19:00:00,92.2869393409,6.719449554,13.1608243662,0.0,27.5259009287,37.3340067412,11.5433756838,0.0,0.0,11.5433756838
 01/20  20:00:00,95.8286563741,6.86651125171,14.2297473496,0.0,33.8341110165,33.3544677425,5.76988613199,0.0,0.0,5.76988613199
 01/20  21:00:00,105.726771631,7.10648410171,15.7337304438,0.0,36.5179666069,38.8247702939,5.80281661061,0.0329531891719,0.0,5.76986342144
 01/20  22:00:00,100.570982231,7.17257713648,16.0274017503,0.0,32.965339924,36.8579353714,5.7856988016,0.0,0.0,5.7856988016
 01/20  23:00:00,73.3397830067,6.77340556153,12.7421424996,0.0,25.6355707503,20.6438685092,5.77447726003,0.0,0.0,5.77447726003
 01/20  24:00:00,50.5012799187,6.41970942987,9.8097820397,0.0,15.0252895274,11.7056064465,5.75950486066,0.0,0.0,5.75950486066
 01/21  01:00:00,45.4168718153,6.31185138034,8.65895842467,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 01/21  02:00:00,44.7414978547,6.25974365132,8.03665804734,0.0,12.8411359301,10.0650221343,5.75123720159,0.0,0.0,5.75123720159
 01/21  03:00:00,39.1301283258,6.1611398602,7.1429413,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/21  04:00:00,38.6245492783,6.1156383042,6.68285663285,0.0,8.25718729233,10.0299323277,5.75165826263,0.0,0.0,5.75165826263
 01/21  05:00:00,39.880348382,6.08376517332,6.36406098407,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/21  06:00:00,43.9623352206,6.06229049484,6.30935258996,0.0,8.71707943955,15.3327214929,5.75944042993,0.0,0.0,5.75944042993
 01/21  07:00:00,65.8033957837,6.23774839828,7.8792238369,0.0,18.5082010057,25.6353820695,5.87643435992,0.10946632551,0.0,5.76696803441
 01/21  08:00:00,80.1392102378,6.60526349868,11.1648811573,0.0,19.4083231844,41.0650158608,5.78560936559,0.0,0.0,5.78560936559
 01/21  09:00:00,108.312719215,7.06085308006,16.8905399427,0.0,26.3286599382,57.9988325916,23.4216493049,0.0,0.0,23.4216493049
 01/21  10:00:00,92.9399196542,6.79664786706,16.9352147944,0.0,26.3286599382,42.8504436482,41.3635560418,0.0,18.025,23.3385560418
 01/21  11:00:00,65.8478699544,6.4273208799,14.2061088703,0.0,21.7447113004,23.4437158914,35.5043015995,0.0,18.025,17.4793015995
 01/21  12:00:00,63.1642257183,6.42002169319,13.9912231099,0.0,19.3027497915,23.426170988,35.4797430873,0.0,18.025,17.4547430873
 01/21  13:00:00,63.4579312064,6.4435017638,14.1189973204,0.0,19.1483137236,23.7250123474,29.650092271,0.0,18.025,11.625092271
 01/21  14:00:00,63.6365087787,6.45964793307,14.1358853707,0.0,19.3027497915,23.7161209604,35.4541685252,0.0,18.025,17.4291685252
 01/21  15:00:00,63.6158787611,6.45787519782,14.1170261998,0.0,19.3027497915,23.7161209604,35.4517492251,0.0,18.025,17.4267492251
 01/21  16:00:00,62.9388933265,6.41814288614,13.7697234863,0.0,19.3027497915,23.426170988,29.6500350625,0.0,18.025,11.6250350625
 01/21  17:00:00,66.3188808157,6.38274890961,12.7338180898,0.0,19.3027497915,27.8956505705,23.7801968147,0.0,18.025,5.75519681468
 01/21  18:00:00,75.9195624709,6.51477998174,11.6961446449,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 01/21  19:00:00,97.3532926655,6.77696944675,13.2625312674,0.0,32.690315043,37.0816133363,5.7716799392,0.00861491756721,0.0,5.76306502163
 01/21  20:00:00,98.7178614738,6.93987129562,14.352816025,0.0,36.8143715336,33.066984531,5.77010466026,0.0,0.0,5.77010466026
 01/21  21:00:00,105.318653491,7.1350768333,15.5183207679,0.0,36.3493007332,38.7721355839,5.77010025919,0.0,0.0,5.77010025919
 01/21  22:00:00,102.904567555,7.13544469675,15.2217320108,0.0,36.1807251679,36.8228455648,5.77069195174,0.0,0.0,5.77069195174
 01/21  23:00:00,78.0124087783,6.75434952459,12.0313472102,0.0,31.0351095914,20.6438685092,11.5705135304,0.0193221536029,0.0,11.5511913768
 01/21  24:00:00,52.0848734346,6.3852536585,9.02608955293,0.0,17.4250845679,11.7056064465,0.247198436909,0.227198436909,0.0,0.02
 01/22  01:00:00,44.5242333839,6.2561691125,7.70257227569,0.0,12.925468867,10.100111941,6.20659484242,0.451063158929,0.0,5.75553168349
 01/22  02:00:00,43.4668744608,6.16715124337,6.73521252101,0.0,12.925468867,10.100111941,0.766744554391,0.746744554391,0.0,0.02
 01/22  03:00:00,37.5827608005,6.04456992083,5.59271144322,0.0,8.34152022915,10.0650221343,6.79437628252,1.04241512391,0.0,5.75196115861
 01/22  04:00:00,36.7906732885,5.97239931754,4.87280441307,0.0,8.34152022915,10.0650221343,1.36978394773,1.34978394773,0.0,0.02
 01/22  05:00:00,37.918630454,5.92552703265,4.44115101207,0.0,8.34152022915,11.6705166398,7.26075569598,1.50494307009,0.0,5.7558126259
 01/22  06:00:00,41.8762456498,5.895398711,4.27074239559,0.0,8.80141237637,15.3678112995,1.4858122292,1.4658122292,0.0,0.02
 01/22  07:00:00,63.4186817568,6.05521490523,5.67704205296,0.0,18.5082010057,25.6353820695,7.19953498609,1.43255308746,0.0,5.76698189863
 01/22  08:00:00,77.8240179437,6.43370989794,8.90181094223,0.0,19.4926561212,41.1001056674,12.5292767755,0.97790203402,0.0,11.5513747415
 01/22  09:00:00,106.003736566,6.9354901447,14.7069217538,0.0,26.3286599382,57.9988325916,23.4214170116,0.0,0.0,23.4214170116
 01/22  10:00:00,91.876253856,6.81607286284,15.9715533459,0.0,26.2443270014,42.8153538416,35.5382051938,0.0,18.025,17.5132051938
 01/22  11:00:00,65.8018927771,6.55310067708,14.0343506992,0.0,21.7447113004,23.4437158914,35.5041059174,0.0,18.025,17.4791059174
 01/22  12:00:00,63.8519933162,6.61915210302,14.4201480351,0.0,19.3449162599,23.4437158914,35.477977344,0.0,18.025,17.452977344
 01/22  13:00:00,64.4851529892,6.67045732684,14.8595533277,0.0,19.190480192,23.7425572507,35.4545384863,0.0,18.025,17.4295384863
 01/22  14:00:00,64.4573413551,6.69998945888,14.7760862039,0.0,19.260583323,23.698576057,35.4541973549,0.0,18.025,17.4291973549
 01/22  15:00:00,64.6044646932,6.72023455304,14.9029645735,0.0,19.260583323,23.698576057,29.650026503,0.0,18.025,11.625026503
 01/22  16:00:00,64.1762010127,6.70675558269,14.7781317102,0.0,19.260583323,23.4086260847,35.4544017938,0.0,18.025,17.4294017938
 01/22  17:00:00,67.2269706316,6.64205032717,13.4423238016,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 01/22  18:00:00,74.1912653956,6.68995525182,11.7363751163,0.0,18.1807569449,37.5792895564,5.75940855593,0.0,0.0,5.75940855593
 01/22  19:00:00,96.1493190591,6.81672855464,12.1382161705,0.0,32.6059821062,37.0465235296,5.78419553954,0.0210619451123,0.0,5.76313359443
 01/22  20:00:00,96.8850782863,6.89377585916,12.5661262983,0.0,36.8143715336,33.066984531,5.99431816667,0.223993478157,0.0,5.77032468851
 01/22  21:00:00,103.350849749,7.04088485799,13.5252863104,0.0,36.43363367,38.8072253906,6.6158663141,0.846167066389,0.0,5.76969924771
 01/22  22:00:00,100.801826656,7.03257462798,13.3412850519,0.0,36.0963922311,36.7877557581,6.9245286403,1.15393290197,0.0,5.77059573833
 01/22  23:00:00,76.2777564677,6.66183279324,10.5086459505,0.0,30.9507766546,20.6087787026,7.21856453995,1.43333177053,0.0,5.78523276942
 01/22  24:00:00,50.6441802751,6.29769329832,7.67295339579,0.0,17.4250845679,11.7056064465,7.43889096897,1.67295880544,0.0,5.76593216353
 01/23  01:00:00,41.6546346607,6.14683566002,6.26162446867,0.0,11.6412384099,10.0650221343,7.65789680206,1.90217167512,0.0,5.75572512694
 01/23  02:00:00,38.8391161178,6.02787727953,5.12563346202,0.0,10.0992000411,10.047477231,2.45654726809,2.43654726809,0.0,0.02
 01/23  03:00:00,35.9361880698,5.92630745813,4.18382943476,0.0,8.25718729233,10.0299323277,3.33213599987,3.31213599987,0.0,0.02
 01/23  04:00:00,35.2326897753,5.85859049456,3.54804467171,0.0,8.25718729233,10.0299323277,9.93572578151,4.18368752805,0.0,5.75203825346
 01/23  05:00:00,36.3499798031,5.8110245137,3.10643629544,0.0,8.25718729233,11.6354268332,5.09401641749,5.07401641749,0.0,0.02
 01/23  06:00:00,43.9792088862,5.81377614554,3.15365044614,0.0,12.1011305571,15.3678112995,10.8763222779,5.10936680654,0.0,5.76695547139
 01/23  07:00:00,77.0350596317,6.2214675899,6.2741987722,0.0,19.7275818095,37.2640762949,16.5873277063,5.03615023034,0.0,11.551177476
 01/23  08:00:00,93.5274807609,6.60337760126,9.43313833524,0.0,24.3117294858,51.2795993405,14.8710081217,3.29018894448,0.0,11.5808191772
 01/23  09:00:00,79.6408877746,6.28649136317,9.02178479801,0.0,23.6694662846,40.6342015617,17.5937167066,0.0822766268457,0.0,17.5114400798
 01/23  10:00:00,77.8331981383,6.39656454825,12.1109347621,0.0,23.6694662846,35.6302164847,35.5034087832,0.0,18.025,17.4784087832
 01/23  11:00:00,60.0563384892,6.33524973338,11.9918130178,0.0,18.7433767983,22.9618409725,35.4808337464,0.0,18.025,17.4558337464
 01/23  12:00:00,61.2782643597,6.45646187049,13.0944783227,0.0,18.7433767983,22.9618409725,35.4585944269,0.0,18.025,17.4335944269
 01/23  13:00:00,62.9307634339,6.5700362497,14.5899562199,0.0,18.5889407304,23.1597249699,29.6523516527,0.0,18.025,11.6273516527
 01/23  14:00:00,63.6976353656,6.65982273229,15.0205395827,0.0,18.7433767983,23.2517909448,35.4568394349,0.0,18.025,17.4318394349
 01/23  15:00:00,64.4789212359,6.72065616155,15.7409935207,0.0,18.7433767983,23.2517909448,35.4551700572,0.0,18.025,17.4301700572
 01/23  16:00:00,64.7421805722,6.76084737276,16.2540089028,0.0,18.7433767983,22.9618409725,29.6523140218,0.0,18.025,11.6273140218
 01/23  17:00:00,68.2694112709,6.74217517436,15.3486297771,0.0,18.7433767983,27.431320555,23.7805933627,0.0,18.025,5.75559336272
 01/23  18:00:00,78.9388089328,6.84428797301,13.7279530503,0.0,17.6635504202,40.6971502883,5.76316912392,0.0,0.0,5.76316912392
 01/23  19:00:00,92.347053723,6.88158270489,13.0588179469,0.0,27.5259009287,37.3340067412,5.78151291177,0.0,0.0,5.78151291177
 01/23  20:00:00,95.1232317031,6.93760012195,13.4532353044,0.0,33.8341110165,33.3544677425,5.76990380863,0.0,0.0,5.76990380863
 01/23  21:00:00,104.445434094,7.10465550026,14.4542229787,0.0,36.5179666069,38.8247702939,5.93809701532,0.168212049196,0.0,5.76988496613
 01/23  22:00:00,99.1283201829,7.13816551546,14.6191490214,0.0,32.965339924,36.8579353714,11.8995165222,0.349063591631,0.0,11.5504529305
 01/23  23:00:00,72.1521376761,6.73472897065,11.5931713081,0.0,25.6355707503,20.6438685092,6.28549220838,0.511189054626,0.0,5.77430315375
 01/23  24:00:00,49.3085547565,6.3691937697,8.66758448233,0.0,15.0252895274,11.7056064465,0.64930406128,0.62930406128,0.0,0.02
 01/24  01:00:00,42.7550558882,6.22403836157,7.28484265769,0.0,11.6412384099,10.0650221343,6.48805607037,0.732354186779,0.0,5.75570188359
 01/24  02:00:00,40.1328659651,6.12610769041,6.32115447125,0.0,10.0992000411,10.047477231,0.925684906837,0.905684906837,0.0,0.02
 01/24  03:00:00,37.3544908705,6.03663316643,5.49180129555,0.0,8.25718729233,10.0299323277,6.86986654625,1.11833412573,0.0,5.75153242052
 01/24  04:00:00,36.7141818881,5.97664717994,4.91148640802,0.0,8.25718729233,10.0299323277,1.34270784576,1.32270784576,0.0,0.02
 01/24  05:00:00,37.8964045279,5.93458164278,4.52929851887,0.0,8.25718729233,11.6354268332,7.18882800049,1.43350700122,0.0,5.75532099927
 01/24  06:00:00,45.7475719755,5.95784013185,4.77795319709,0.0,12.1011305571,15.3678112995,1.41772149813,1.39772149813,0.0,0.02
 01/24  07:00:00,79.8209182275,6.46741003437,8.81411932832,0.0,19.7275818095,37.2640762949,12.916052358,1.36559137828,0.0,11.5504609797
 01/24  08:00:00,96.9282557541,6.88568116303,12.5516107953,0.0,24.3117294858,51.2795993405,12.1107383311,0.529550983045,0.0,11.581187348
 01/24  09:00:00,83.7107053999,6.56001499891,12.8180801644,0.0,23.6694662846,40.6342015617,17.522890641,0.0100713280763,0.0,17.5128193129
 01/24  10:00:00,82.9349830512,6.70352271764,16.9057630184,0.0,23.6694662846,35.6302164847,35.502927309,0.0,18.025,17.477927309
 01/24  11:00:00,65.9765743279,6.65843184637,17.588866426,0.0,18.7433767983,22.9618409725,35.4806080058,0.0,18.025,17.4556080058
 01/24  12:00:00,68.0840903222,6.81733320497,19.5394342297,0.0,18.7433767983,22.9618409725,35.4574885309,0.0,18.025,17.4324885309
 01/24  13:00:00,70.5123201582,6.97517955093,21.7663703706,0.0,18.5889407304,23.1597249699,35.4543686718,0.0,18.025,17.4293686718
 01/24  14:00:00,72.4987413585,7.10007962387,23.3813883866,0.0,18.7433767983,23.2517909448,29.6506830106,0.0,18.025,11.6256830106
 01/24  15:00:00,73.0262400952,7.14561657649,23.8633519547,0.0,18.7433767983,23.2517909448,35.4542983151,0.0,18.025,17.4292983151
 01/24  16:00:00,72.2757775671,7.13234978918,23.4161049328,0.0,18.7433767983,22.9618409725,35.4526926456,0.0,18.025,17.4276926456
 01/24  17:00:00,75.0538628363,7.07072380685,21.8045355087,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/24  18:00:00,85.5657946661,7.18891273667,20.0103117713,0.0,17.6635504202,40.6971502883,5.7629378949,0.0,0.0,5.7629378949
 01/24  19:00:00,98.2898723902,7.24249700982,18.6407210093,0.0,27.5259009287,37.3340067412,5.78168212613,0.0,0.0,5.78168212613
 01/24  20:00:00,100.372645429,7.29050043309,18.3497478491,0.0,33.8341110165,33.3544677425,5.77060198458,0.0,0.0,5.77060198458
 01/24  21:00:00,108.848223331,7.42710080241,18.534567423,0.0,36.5179666069,38.8247702939,5.77057671454,0.0,0.0,5.77057671454
 01/24  22:00:00,102.714050545,7.41137711154,17.9316649023,0.0,32.965339924,36.8579353714,11.5501159175,0.0,0.0,11.5501159175
 01/24  23:00:00,75.0752389167,6.97111838466,14.2798877393,0.0,25.6355707503,20.6438685092,5.77432221999,0.0,0.0,5.77432221999
 01/24  24:00:00,51.9693759753,6.58320060617,11.1143979581,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 01/25  01:00:00,45.2619516653,6.42591770575,9.58986344537,0.0,11.6412384099,10.0650221343,5.75576127743,0.0,0.0,5.75576127743
 01/25  02:00:00,43.0325949483,6.35180071521,8.99518874846,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/25  03:00:00,41.0688523753,6.31592732146,8.92686913737,0.0,8.25718729233,10.0299323277,5.75187507272,0.0,0.0,5.75187507272
 01/25  04:00:00,41.4150396789,6.32442376519,9.26457020975,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/25  05:00:00,43.174841318,6.32640640794,9.41590692874,0.0,8.25718729233,11.6354268332,5.7557210003,0.0,0.0,5.7557210003
 01/25  06:00:00,51.4844114456,6.3805460642,10.0920859621,0.0,12.1011305571,15.3678112995,5.76672248822,0.0,0.0,5.76672248822
 01/25  07:00:00,86.4147988901,6.94615266051,14.9292652868,0.0,19.7275818095,37.2640762949,5.78572980606,0.0,0.0,5.78572980606
 01/25  08:00:00,104.483923041,7.39060841118,19.6023521256,0.0,24.3117294858,51.2795993405,11.5811154825,0.0,0.0,11.5811154825
 01/25  09:00:00,92.684597906,7.05127752649,21.3007097531,0.0,23.6694662846,40.6342015617,17.5129741435,0.0,0.0,17.5129741435
 01/25  10:00:00,91.7133704528,7.1782143179,25.2094588642,0.0,23.6694662846,35.6302164847,41.3188718736,0.0,18.025,23.2938718736
 01/25  11:00:00,73.4685604169,7.05261718359,24.6866686043,0.0,18.7433767983,22.9618409725,29.6688016449,0.0,18.025,11.6438016449
 01/25  12:00:00,75.0150128242,7.18294663792,26.1047443363,0.0,18.7433767983,22.9618409725,35.4577248602,0.0,18.025,17.4327248602
 01/25  13:00:00,76.7993112799,7.30865923806,27.7198822787,0.0,18.5889407304,23.1597249699,35.4564119911,0.0,18.025,17.4314119911
 01/25  14:00:00,78.1858111651,7.37672327281,28.7918146127,0.0,18.7433767983,23.2517909448,29.6520441266,0.0,18.025,11.6270441266
 01/25  15:00:00,78.8233127059,7.42314639875,29.3828942912,0.0,18.7433767983,23.2517909448,35.4563411646,0.0,18.025,17.4313411646
 01/25  16:00:00,78.4891350857,7.44416377767,29.317650474,0.0,18.7433767983,22.9618409725,35.4546987946,0.0,18.025,17.4296987946
 01/25  17:00:00,81.3336028625,7.40116023183,27.7538402898,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/25  18:00:00,91.2253331009,7.5018981148,25.3568676513,0.0,17.6635504202,40.6971502883,5.76300541812,0.0,0.0,5.76300541812
 01/25  19:00:00,102.963136663,7.52552050707,23.0309598126,0.0,27.5259009287,37.3340067412,5.78180804846,0.0,0.0,5.78180804846
 01/25  20:00:00,105.09008888,7.58021907195,22.7774734075,0.0,33.8341110165,33.3544677425,5.77067205866,0.0,0.0,5.77067205866
 01/25  21:00:00,114.176298477,7.76604127155,23.5237043401,0.0,36.5179666069,38.8247702939,5.77008551364,0.0,0.0,5.77008551364
 01/25  22:00:00,108.815460107,7.80459887858,23.6398565269,0.0,32.965339924,36.8579353714,11.5511326372,0.0,0.0,11.5511326372
 01/25  23:00:00,81.2039357664,7.36685809298,20.0128465695,0.0,25.6355707503,20.6438685092,5.77446074889,0.0,0.0,5.77446074889
 01/25  24:00:00,57.7387599881,6.9673721101,16.4996052256,0.0,15.0252895274,11.7056064465,5.75951727757,0.0,0.0,5.75951727757
 01/26  01:00:00,51.111283817,6.81414175853,15.0509779535,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 01/26  02:00:00,48.3510319769,6.71211368387,13.9533084476,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 01/26  03:00:00,45.3739395246,6.61893445465,12.9289539179,0.0,8.25718729233,10.0299323277,5.75206590115,0.0,0.0,5.75206590115
 01/26  04:00:00,44.6385517684,6.56230427095,12.2502010768,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/26  05:00:00,45.8468998259,6.5266274242,11.8877459656,0.0,8.25718729233,11.6354268332,5.75546226828,0.0,0.0,5.75546226828
 01/26  06:00:00,54.2825372894,6.57028308705,12.7004727963,0.0,12.1011305571,15.3678112995,5.76686325507,0.0,0.0,5.76686325507
 01/26  07:00:00,89.5116349559,7.15297992296,17.8192789478,0.0,19.7275818095,37.2640762949,5.78564544344,0.0,0.0,5.78564544344
 01/26  08:00:00,107.75124905,7.59498775837,22.6653010539,0.0,24.3117294858,51.2795993405,11.5802748322,0.0,0.0,11.5802748322
 01/26  09:00:00,95.853444465,7.19774034832,24.3230937083,0.0,23.6694662846,40.6342015617,23.3430038608,0.0,0.0,23.3430038608
 01/26  10:00:00,94.4494013486,7.28208479784,27.8416236134,0.0,23.6694662846,35.6302164847,35.5001004848,0.0,18.025,17.4751004848
 01/26  11:00:00,74.8054879728,7.04558223327,26.0306293522,0.0,18.7433767983,22.9618409725,35.4806620532,0.0,18.025,17.4556620532
 01/26  12:00:00,75.3739568319,7.1030741777,26.5435618716,0.0,18.7433767983,22.9618409725,29.6529083335,0.0,18.025,11.6279083335
 01/26  13:00:00,76.7225659384,7.20032707694,27.7514695232,0.0,18.5889407304,23.1597249699,35.4535157405,0.0,18.025,17.4285157405
 01/26  14:00:00,78.6026709671,7.30650991853,29.2788888399,0.0,18.7433767983,23.2517909448,35.4518652411,0.0,18.025,17.4268652411
 01/26  15:00:00,80.3455726044,7.43425576488,30.8940446619,0.0,18.7433767983,23.2517909448,29.6500824324,0.0,18.025,11.6250824324
 01/26  16:00:00,80.9556805875,7.52598004036,31.7023803561,0.0,18.7433767983,22.9618409725,35.453380822,0.0,18.025,17.428380822
 01/26  17:00:00,84.1046166201,7.51053460018,30.4154780459,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/26  18:00:00,94.2846016357,7.63776312112,28.280276276,0.0,17.6635504202,40.6971502883,5.76245798876,0.0,0.0,5.76245798876
 01/26  19:00:00,106.242721562,7.67314353923,26.1629192157,0.0,27.5259009287,37.3340067412,11.5426865759,0.0,0.0,11.5426865759
 01/26  20:00:00,108.118158526,7.72192993063,25.6638336597,0.0,33.8341110165,33.3544677425,5.62810656019,0.0,0.0,5.62810656019
 01/26  21:00:00,116.744064211,7.89658650624,25.9609246416,0.0,36.5179666069,38.8247702939,0.161351427312,0.0,0.0,0.161351427312
 01/26  22:00:00,110.898912332,7.91795449736,25.6099606238,0.0,32.965339924,36.8579353714,11.5503225888,0.0,0.0,11.5503225888
 01/26  23:00:00,82.9248054709,7.45997299834,21.6406037384,0.0,25.6355707503,20.6438685092,5.77409869791,0.0,0.0,5.77409869791
 01/26  24:00:00,59.2116222509,7.0442896365,17.895547784,0.0,15.0252895274,11.7056064465,5.75950323127,0.0,0.0,5.75950323127
 01/27  01:00:00,52.4513467906,6.88290151742,16.3222841067,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 01/27  02:00:00,49.7989175509,6.78566066805,15.3276440649,0.0,10.0992000411,10.047477231,5.75196985984,0.0,0.0,5.75196985984
 01/27  03:00:00,47.0633526638,6.7049103308,14.5323960744,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/27  04:00:00,46.6066427459,6.66464393046,14.1159495087,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/27  05:00:00,47.9437004937,6.63888666851,13.872291043,0.0,8.25718729233,11.6354268332,5.75467150403,0.0,0.0,5.75467150403
 01/27  06:00:00,56.451148517,6.69053084434,14.7488364839,0.0,12.1011305571,15.3678112995,5.76686829937,0.0,0.0,5.76686829937
 01/27  07:00:00,91.802638268,7.28205317331,19.981212378,0.0,19.7275818095,37.2640762949,5.78415892953,0.0,0.0,5.78415892953
 01/27  08:00:00,109.936407116,7.71109694568,24.7343523347,0.0,24.3117294858,51.2795993405,11.5815186292,0.0,0.0,11.5815186292
 01/27  09:00:00,97.1962416077,7.25893603983,25.6046960213,0.0,23.6694662846,40.6342015617,23.3439080971,0.0,0.0,23.3439080971
 01/27  10:00:00,95.703239157,7.3341361796,29.0434129197,0.0,23.6694662846,35.6302164847,35.5017813319,0.0,18.025,17.4767813319
 01/27  11:00:00,77.1838197569,7.19068665417,28.2638562404,0.0,18.7433767983,22.9618409725,35.4805457196,0.0,18.025,17.4555457196
 01/27  12:00:00,77.9625379011,7.26034491139,28.9748731483,0.0,18.7433767983,22.9618409725,29.6529961902,0.0,18.025,11.6279961902
 01/27  13:00:00,79.6173902546,7.38327364726,30.4633476696,0.0,18.5889407304,23.1597249699,35.4552161243,0.0,18.025,17.4302161243
 01/27  14:00:00,80.0091410553,7.3735540946,30.6183165485,0.0,18.7433767983,23.2517909448,35.4535407497,0.0,18.025,17.4285407497
 01/27  15:00:00,80.8453597952,7.43857855545,31.3895092688,0.0,18.7433767983,23.2517909448,29.6511966435,0.0,18.025,11.6261966435
 01/27  16:00:00,80.2842665496,7.44094809653,31.1159981256,0.0,18.7433767983,22.9618409725,35.4550491777,0.0,18.025,17.4300491777
 01/27  17:00:00,82.9281430613,7.39290648356,29.3566295489,0.0,18.7433767983,27.431320555,23.7806714355,0.0,18.025,5.75567143545
 01/27  18:00:00,92.9900604507,7.52549464214,27.098009651,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 01/27  19:00:00,105.293581139,7.60893439375,25.2779888218,0.0,27.5259009287,37.3340067412,11.5433487712,0.0,0.0,11.5433487712
 01/27  20:00:00,107.885367382,7.71003238362,25.4429441342,0.0,33.8341110165,33.3544677425,5.77007830591,0.0,0.0,5.77007830591
 01/27  21:00:00,117.172032026,7.92403046617,26.3614509505,0.0,36.5179666069,38.8247702939,5.77004901339,0.0,0.0,5.77004901339
 01/27  22:00:00,111.899885668,7.97068164809,26.5582106403,0.0,32.965339924,36.8579353714,5.78543635696,0.0,0.0,5.78543635696
 01/27  23:00:00,83.5729775898,7.50350430111,22.2452447001,0.0,25.6355707503,20.6438685092,5.77421921537,0.0,0.0,5.77421921537
 01/27  24:00:00,58.9466214258,7.05593682552,17.6188998034,0.0,15.0252895274,11.7056064465,5.75941855495,0.0,0.0,5.75941855495
 01/28  01:00:00,52.8075888298,6.88497404414,15.4765554982,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 01/28  02:00:00,50.9463113309,6.76068310841,13.740535132,0.0,12.8411359301,10.0650221343,5.75206115722,0.0,0.0,5.75206115722
 01/28  03:00:00,43.8917236258,6.56217120553,11.5035081722,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 01/28  04:00:00,42.0419943502,6.42428871177,9.7916527554,0.0,8.25718729233,10.0299323277,5.75183577133,0.0,0.0,5.75183577133
 01/28  05:00:00,42.5039433284,6.33334824927,8.73807789992,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 01/28  06:00:00,46.1808830334,6.27754020941,8.31265429315,0.0,8.71707943955,15.3327214929,5.75944751437,0.0,0.0,5.75944751437
 01/28  07:00:00,67.6540627536,6.423861494,9.54378290422,0.0,18.5082010057,25.6353820695,5.76684773802,0.0,0.0,5.76684773802
 01/28  08:00:00,79.6823357513,6.752419507,12.4448625263,0.0,19.4083231844,41.0650158608,5.78568867268,0.0,0.0,5.78568867268
 01/28  09:00:00,109.314054774,7.17569215884,17.7770499894,0.0,26.3286599382,57.9988325916,23.4214684298,0.0,0.0,23.4214684298
 01/28  10:00:00,94.2123119844,6.93737747314,18.066888262,0.0,26.3286599382,42.8504436482,41.3634182307,0.0,18.025,23.3384182307
 01/28  11:00:00,66.9135572823,6.55069098208,15.148432032,0.0,21.7447113004,23.4437158914,35.5038661491,0.0,18.025,17.4788661491
 01/28  12:00:00,63.9556181711,6.52308248179,14.6795600318,0.0,19.3027497915,23.426170988,35.4796391481,0.0,18.025,17.4546391481
 01/28  13:00:00,63.8824655989,6.51084950965,14.4761875063,0.0,19.1483137236,23.7250123474,29.6500309377,0.0,18.025,11.6250309377
 01/28  14:00:00,63.6542806494,6.49983624433,14.113472224,0.0,19.3027497915,23.7161209604,35.4540323784,0.0,18.025,17.4290323784
 01/28  15:00:00,63.5102648793,6.49948315269,13.9698077895,0.0,19.3027497915,23.7161209604,35.4515630841,0.0,18.025,17.4265630841
 01/28  16:00:00,62.8059941877,6.47021225314,13.5847582986,0.0,19.3027497915,23.426170988,29.6498815283,0.0,18.025,11.6248815283
 01/28  17:00:00,66.1434587577,6.44557331453,12.4955750548,0.0,19.3027497915,27.8956505705,23.7805873936,0.0,18.025,5.75558739362
 01/28  18:00:00,73.5337184245,6.54563687182,11.1634480244,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 01/28  19:00:00,96.0805087934,6.73860284778,12.028119317,0.0,32.690315043,37.0816133363,5.77300340263,0.00997452150983,0.0,5.76302888112
 01/28  20:00:00,97.1582479529,6.868231051,12.8648498159,0.0,36.8143715336,33.066984531,5.77004556796,0.0,0.0,5.77004556796
 01/28  21:00:00,103.80262403,7.05513032725,14.0822448988,0.0,36.3493007332,38.7721355839,5.90607619115,0.136043799648,0.0,5.7700323915
 01/28  22:00:00,101.767315004,7.07766989536,14.1422614008,0.0,36.1807251679,36.8228455648,5.96359155075,0.192977366245,0.0,5.7706141845
 01/28  23:00:00,77.3547857843,6.72573213622,11.4023525207,0.0,31.0351095914,20.6438685092,11.9032228918,0.352272503869,0.0,11.550950388
 01/28  24:00:00,51.6740801137,6.37353114175,8.62702500983,0.0,17.4250845679,11.7056064465,0.560669061879,0.540669061879,0.0,0.02
 01/29  01:00:00,44.2006769816,6.24841515294,7.38677358452,0.0,12.925468867,10.100111941,6.49503168957,0.739260483983,0.0,5.75577120559
 01/29  02:00:00,43.1639169757,6.15922048837,6.4401891855,0.0,12.925468867,10.100111941,1.05716756691,1.03716756691,0.0,0.02
 01/29  03:00:00,37.288565,6.03542893319,5.30765945436,0.0,8.34152022915,10.0650221343,7.08845181579,1.33656902123,0.0,5.75188279456
 01/29  04:00:00,36.4796282424,5.95902510264,4.57513671291,0.0,8.34152022915,10.0650221343,1.66733863563,1.64733863563,0.0,0.02
 01/29  05:00:00,37.4760154364,5.90039145103,4.02367589709,0.0,8.34152022915,11.6705166398,7.86967727496,2.11396153392,0.0,5.75571574105
 01/29  06:00:00,41.2514785375,5.85350180786,3.68787744197,0.0,8.80141237637,15.3678112995,2.48686971057,2.46686971057,0.0,0.02
 01/29  07:00:00,62.4576952075,5.98184906305,4.78942827926,0.0,18.5082010057,25.6353820695,8.70004863344,2.93379766474,0.0,5.7662509687
 01/29  08:00:00,74.8362703482,6.35279071059,7.87899518583,0.0,19.4926561212,41.1001056674,13.4511873469,1.90127595313,0.0,11.5499113938
 01/29  09:00:00,104.866665159,6.86677113396,13.6385858566,0.0,26.3286599382,57.9988325916,23.4200354604,0.0,0.0,23.4200354604
 01/29  10:00:00,90.8418629794,6.74053896612,15.0127081767,0.0,26.2443270014,42.8153538416,35.5372158291,0.0,18.025,17.5122158291
 01/29  11:00:00,65.1383446561,6.50278578056,13.421124802,0.0,21.7447113004,23.4437158914,35.5019740105,0.0,18.025,17.4769740105
 01/29  12:00:00,63.0452917836,6.555182306,13.6774225358,0.0,19.3449162599,23.4437158914,35.4802883601,0.0,18.025,17.4552883601
 01/29  13:00:00,63.9884458385,6.64685244269,14.3864545642,0.0,19.190480192,23.7425572507,35.4535501842,0.0,18.025,17.4285501842
 01/29  14:00:00,64.2192773004,6.69166733008,14.5463476965,0.0,19.260583323,23.698576057,35.4533149255,0.0,18.025,17.4283149255
 01/29  15:00:00,64.0926268294,6.67490615418,14.43645905,0.0,19.260583323,23.698576057,29.6491570672,0.0,18.025,11.6241570672
 01/29  16:00:00,63.9332882209,6.678121393,14.5638573274,0.0,19.260583323,23.4086260847,35.453229682,0.0,18.025,17.428229682
 01/29  17:00:00,66.8683222128,6.61160733543,13.1141244298,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 01/29  18:00:00,73.7338423236,6.65280862012,11.31610216,0.0,18.1807569449,37.5792895564,5.7593070404,0.0,0.0,5.7593070404
 01/29  19:00:00,95.393493298,6.76146237065,11.4376633416,0.0,32.6059821062,37.0465235296,6.48413072234,0.721038615647,0.0,5.76309210669
 01/29  20:00:00,96.0362114627,6.82795490098,11.7830893575,0.0,36.8143715336,33.066984531,7.19333632394,1.42283690626,0.0,5.77049941768
 01/29  21:00:00,102.485263005,6.97049527736,12.7300975462,0.0,36.43363367,38.8072253906,7.69443105377,1.92396100463,0.0,5.77047004915
 01/29  22:00:00,99.9497780676,6.96114736765,12.5606722189,0.0,36.0963922311,36.7877557581,7.86694608202,2.0964719439,0.0,5.77047413812
 01/29  23:00:00,75.6034838063,6.60048390983,9.89573415534,0.0,30.9507766546,20.6087787026,7.93603126462,2.15063916277,0.0,5.78539210186
 01/29  24:00:00,50.1513446086,6.25012571543,7.22769194135,0.0,17.4250845679,11.7056064465,7.93031739228,2.16347596735,0.0,5.76684142492
 01/30  01:00:00,41.3636468112,6.11564639498,6.00183272425,0.0,11.6412384099,10.0650221343,7.98218066296,2.2265240673,0.0,5.75565659566
 01/30  02:00:00,38.7886791746,6.0170354565,5.08603964439,0.0,10.0992000411,10.047477231,2.41027413702,2.39027413702,0.0,0.02
 01/30  03:00:00,36.1138612193,5.9353517794,4.35246404724,0.0,8.25718729233,10.0299323277,2.68915706524,2.66915706524,0.0,0.02
 01/30  04:00:00,35.6142553077,5.88545929013,3.90274316293,0.0,8.25718729233,10.0299323277,8.67482559996,2.92294872584,0.0,5.75187687412
 01/30  05:00:00,36.9075411164,5.85212403365,3.62290402716,0.0,8.25718729233,11.6354268332,3.16333237815,3.14333237815,0.0,0.02
 01/30  06:00:00,44.737573822,5.87183356345,3.85396479662,0.0,12.1011305571,15.3678112995,8.37022679744,2.60329075799,0.0,5.76693603945
 01/30  07:00:00,78.5533589467,6.35489500152,7.65908554065,0.0,19.7275818095,37.2640762949,13.7834814728,2.23264115873,0.0,11.5508403141
 01/30  08:00:00,93.5649240111,6.77279616185,11.1851835512,0.0,24.3117294858,51.2795993405,13.0764817541,1.49569142915,0.0,11.5807903249
 01/30  09:00:00,81.6350274948,6.42098940302,10.8814382586,0.0,23.6694662846,40.6342015617,17.5124985845,0.0,0.0,17.5124985845
 01/30  10:00:00,79.8704268954,6.53228035825,14.0124590848,0.0,23.6694662846,35.6302164847,35.500058607,0.0,18.025,17.475058607
 01/30  11:00:00,62.223688185,6.46202233884,14.0323947046,0.0,18.7433767983,22.9618409725,35.4809207381,0.0,18.025,17.4559207381
 01/30  12:00:00,63.6284031151,6.59321585481,15.307868624,0.0,18.7433767983,22.9618409725,35.4566445833,0.0,18.025,17.4316445833
 01/30  13:00:00,65.4070062505,6.71741939587,16.9188203,0.0,18.5889407304,23.1597249699,29.6510132235,0.0,18.025,11.6260132235
 01/30  14:00:00,65.9848073135,6.80096368457,17.1665755395,0.0,18.7433767983,23.2517909448,35.4547603426,0.0,18.025,17.4297603426
 01/30  15:00:00,66.2347051054,6.83280856805,17.3846283754,0.0,18.7433767983,23.2517909448,35.4530503241,0.0,18.025,17.4280503241
 01/30  16:00:00,65.8895915592,6.84452309073,17.3177490752,0.0,18.7433767983,22.9618409725,29.6508598129,0.0,18.025,11.6258598129
 01/30  17:00:00,69.2141879831,6.82538097353,16.2102012323,0.0,18.7433767983,27.431320555,23.7804885422,0.0,18.025,5.75548854224
 01/30  18:00:00,79.8596690384,6.93860418705,14.5545065927,0.0,17.6635504202,40.6971502883,5.76298170271,0.0,0.0,5.76298170271
 01/30  19:00:00,92.9969550658,6.95204460448,13.6382679713,0.0,27.5259009287,37.3340067412,5.78058135224,0.0,0.0,5.78058135224
 01/30  20:00:00,95.2699834371,6.96888662023,13.5687090615,0.0,33.8341110165,33.3544677425,5.95518734758,0.184800104205,0.0,5.77038724337
 01/30  21:00:00,104.123048025,7.09409749868,14.1424054549,0.0,36.5179666069,38.8247702939,6.71720074445,0.946886328162,0.0,5.77031441629
 01/30  22:00:00,98.3530427037,7.08933603221,13.892720331,0.0,32.965339924,36.8579353714,7.19655138509,1.41105410452,0.0,5.78549728057
 01/30  23:00:00,71.0924805937,6.65970182905,10.6085514386,0.0,25.6355707503,20.6438685092,7.62039642273,1.84609999095,0.0,5.77429643178
 01/30  24:00:00,48.0550892583,6.27464276235,7.50867233217,0.0,15.0252895274,11.7056064465,7.95845394714,2.19894374148,0.0,5.75951020566
 01/31  01:00:00,41.2682707343,6.1051855465,5.91691556152,0.0,11.6412384099,10.0650221343,8.73256463091,2.97678111741,0.0,5.7557835135
 01/31  02:00:00,38.4235196431,5.98380259056,4.75411622404,0.0,10.0992000411,10.047477231,4.09410267398,4.07410267398,0.0,0.02
 01/31  03:00:00,35.5792969778,5.88617468866,3.8670745384,0.0,8.25718729233,10.0299323277,5.0008247882,4.9808247882,0.0,0.02
 01/31  04:00:00,34.9736698304,5.83117539791,3.31644464159,0.0,8.25718729233,10.0299323277,11.6235234741,5.87165884481,0.0,5.75186462927
 01/31  05:00:00,36.39466312,5.809812741,3.15233656962,0.0,8.25718729233,11.6354268332,5.5231402218,5.5031402218,0.0,0.02
 01/31  06:00:00,44.414340034,5.84064692738,3.56192101252,0.0,12.1011305571,15.3678112995,9.25190231303,3.48570789896,0.0,5.76619441407
 01/31  07:00:00,78.2493103896,6.31264800481,7.39728628692,0.0,19.7275818095,37.2640762949,13.5269282446,1.97616162192,0.0,11.5507666227
 01/31  08:00:00,93.374106157,6.74278221982,11.0243818477,0.0,24.3117294858,51.2795993405,12.6647979455,1.08430813532,0.0,11.5804898101
 01/31  09:00:00,81.1133651263,6.35929670748,10.4214720782,0.0,23.6694662846,40.6342015617,17.5108210182,0.0,0.0,17.5108210182
 01/31  10:00:00,78.7046399194,6.40000078502,12.9789517538,0.0,23.6694662846,35.6302164847,35.5007514556,0.0,18.025,17.4757514556
 01/31  11:00:00,60.9471736449,6.30639875665,12.9115070476,0.0,18.7433767983,22.9618409725,35.4800792747,0.0,18.025,17.4550792747
 01/31  12:00:00,62.8846065857,6.47425994881,14.683028093,0.0,18.7433767983,22.9618409725,35.457823092,0.0,18.025,17.432823092
 01/31  13:00:00,65.5208041484,6.67124207365,17.0787965398,0.0,18.5889407304,23.1597249699,29.6517945912,0.0,18.025,11.6267945912
 01/31  14:00:00,66.4064455615,6.75757947264,17.6315986,0.0,18.7433767983,23.2517909448,35.4559083257,0.0,18.025,17.4309083257
 01/31  15:00:00,65.2585836835,6.6896166021,16.5517006628,0.0,18.7433767983,23.2517909448,35.4541864233,0.0,18.025,17.4291864233
 01/31  16:00:00,63.6012971722,6.59902388155,15.2749545913,0.0,18.7433767983,22.9618409725,29.6516125887,0.0,18.025,11.6266125887
 01/31  17:00:00,66.731101724,6.55971257969,13.9927865637,0.0,18.7433767983,27.431320555,23.780528419,0.0,18.025,5.755528419
 01/31  18:00:00,78.1485390944,6.72571417304,13.0562659446,0.0,17.6635504202,40.6971502883,5.76301861166,0.0,0.0,5.76301861166
 01/31  19:00:00,92.2723952758,6.82197834755,13.0437789551,0.0,27.5259009287,37.3340067412,5.78167872832,0.0,0.0,5.78167872832
 01/31  20:00:00,95.3608309174,6.91555200055,13.7128930687,0.0,33.8341110165,33.3544677425,5.76957897178,0.0,0.0,5.76957897178
 01/31  21:00:00,104.801433573,7.10311930035,14.8117694416,0.0,36.5179666069,38.8247702939,5.8039233497,0.0343780949692,0.0,5.76954525473
 01/31  22:00:00,99.829977035,7.16741497976,15.2915764387,0.0,32.965339924,36.8579353714,5.78501259145,0.0,0.0,5.78501259145
 01/31  23:00:00,73.4345716429,6.81727839399,12.7930681079,0.0,25.6355707503,20.6438685092,11.528628146,0.0,0.0,11.528628146
 01/31  24:00:00,51.3410105579,6.50739808637,10.5618423918,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/01  01:00:00,45.652440033,6.42095413523,9.98531685064,0.0,11.6412384099,10.0650221343,5.7546533539,0.0,0.0,5.7546533539
 02/01  02:00:00,44.0479834075,6.38980726041,9.97257713778,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/01  03:00:00,42.2802295705,6.36858921831,10.0855905147,0.0,8.25718729233,10.0299323277,5.75198736874,0.0,0.0,5.75198736874
 02/01  04:00:00,42.9272646473,6.38248957368,10.7187293072,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/01  05:00:00,44.9192917006,6.3911500293,11.0956263142,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/01  06:00:00,53.6370767497,6.45804041439,12.1672677818,0.0,12.1011305571,15.3678112995,5.766859904,0.0,0.0,5.766859904
 02/01  07:00:00,89.2193245954,7.06847648533,17.6114761586,0.0,19.7275818095,37.2640762949,11.5507527719,0.0,0.0,11.5507527719
