Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  08:00:00,105.572894428,7.52537362598,22.4405825493,0.0,24.3117294858,51.2795993405,11.5797427736,0.0,0.0,11.5797427736
 02/01  09:00:00,95.383361272,7.13767046326,23.913098109,0.0,23.6694662846,40.6342015617,17.5123365998,0.0,0.0,17.5123365998
 02/01  10:00:00,94.2343353401,7.247542409,27.6611057307,0.0,23.6694662846,35.6302164847,35.5002853068,0.0,18.025,17.4752853068
 02/01  11:00:00,76.1499402539,7.10571748981,27.3149575384,0.0,18.7433767983,22.9618409725,35.4804822704,0.0,18.025,17.4554822704
 02/01  12:00:00,78.6834498373,7.30207514842,29.6540568561,0.0,18.7433767983,22.9618409725,35.4553694049,0.0,18.025,17.4303694049
 02/01  13:00:00,80.6277009273,7.4546056539,31.4023306088,0.0,18.5889407304,23.1597249699,35.4521475566,0.0,18.025,17.4271475566
 02/01  14:00:00,81.6638066395,7.53245852003,32.114081024,0.0,18.7433767983,23.2517909448,29.6491474046,0.0,18.025,11.6241474046
 02/01  15:00:00,81.6708993887,7.54540172211,32.1082328653,0.0,18.7433767983,23.2517909448,35.4518643833,0.0,18.025,17.4268643833
 02/01  16:00:00,80.1644566705,7.47507713798,30.96206139,0.0,18.7433767983,22.9618409725,29.6501161952,0.0,18.025,11.6251161952
 02/01  17:00:00,82.8250901716,7.41590585998,29.2305865337,0.0,18.7433767983,27.431320555,23.7805723906,0.0,18.025,5.75557239056
 02/01  18:00:00,94.0633405444,7.60708576564,28.0896972087,0.0,17.6635504202,40.6971502883,5.76306485655,0.0,0.0,5.76306485655
 02/01  19:00:00,107.124234047,7.70883882842,27.0087612836,0.0,27.5259009287,37.3340067412,5.78144543622,0.0,0.0,5.78144543622
 02/01  20:00:00,109.764723354,7.80219791233,27.2301427908,0.0,33.8341110165,33.3544677425,5.76986671999,0.0,0.0,5.76986671999
 02/01  21:00:00,118.69160659,7.99186462873,27.8131998894,0.0,36.5179666069,38.8247702939,5.76983159662,0.0,0.0,5.76983159662
 02/01  22:00:00,113.102756635,8.02279388383,27.7089770211,0.0,32.965339924,36.8579353714,11.550178157,0.0,0.0,11.550178157
 02/01  23:00:00,85.4560251518,7.57362280097,24.0581802311,0.0,25.6355707503,20.6438685092,5.77418283444,0.0,0.0,5.77418283444
 02/01  24:00:00,61.8166918736,7.15821042156,20.3867134365,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/02  01:00:00,54.2766506946,6.96873528043,18.0617479758,0.0,11.6412384099,10.0650221343,5.7556328526,0.0,0.0,5.7556328526
 02/02  02:00:00,50.8926111592,6.83782713669,16.3691858724,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/02  03:00:00,47.793670942,6.73295946256,15.2346607926,0.0,8.25718729233,10.0299323277,5.75203400672,0.0,0.0,5.75203400672
 02/02  04:00:00,46.5870321947,6.65799690413,14.1029924334,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/02  05:00:00,47.4113678373,6.60509299134,13.3737581809,0.0,8.25718729233,11.6354268332,5.75521727778,0.0,0.0,5.75521727778
 02/02  06:00:00,55.7084707275,6.63969283339,14.0570124606,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 02/02  07:00:00,90.8057495091,7.21049758534,19.0558852533,0.0,19.7275818095,37.2640762949,11.5510146276,0.0,0.0,11.5510146276
 02/02  08:00:00,107.146682221,7.6632990894,23.8764490009,0.0,24.3117294858,51.2795993405,11.5804728225,0.0,0.0,11.5804728225
 02/02  09:00:00,97.9380022372,7.33328348037,26.2721289393,0.0,23.6694662846,40.6342015617,17.5111631798,0.0,0.0,17.5111631798
 02/02  10:00:00,97.5776522788,7.49222955438,30.7597379384,0.0,23.6694662846,35.6302164847,35.5009563592,0.0,18.025,17.4759563592
 02/02  11:00:00,80.4014281352,7.43283881546,31.2393256082,0.0,18.7433767983,22.9618409725,35.4800222651,0.0,18.025,17.4550222651
 02/02  12:00:00,82.7378562568,7.6095589234,33.4009812205,0.0,18.7433767983,22.9618409725,35.4560383646,0.0,18.025,17.4310383646
 02/02  13:00:00,84.854284806,7.77459693433,35.3089244837,0.0,18.5889407304,23.1597249699,35.4528117013,0.0,18.025,17.4278117013
 02/02  14:00:00,87.0355741425,7.91331617242,37.1049918449,0.0,18.7433767983,23.2517909448,29.6495833778,0.0,18.025,11.6245833778
 02/02  15:00:00,87.6407344639,7.97504630204,37.6484241223,0.0,18.7433767983,23.2517909448,35.4525508483,0.0,18.025,17.4275508483
 02/02  16:00:00,86.9983547015,7.98874232839,37.2822956718,0.0,18.7433767983,22.9618409725,35.4508557044,0.0,18.025,17.4258557044
 02/02  17:00:00,90.3208652015,7.96481135594,36.1774573611,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/02  18:00:00,99.626467914,8.03532295503,33.2245875371,0.0,17.6635504202,40.6971502883,5.76297946416,0.0,0.0,5.76297946416
 02/02  19:00:00,110.786570302,8.01049769307,30.369440867,0.0,27.5259009287,37.3340067412,5.78159275912,0.0,0.0,5.78159275912
 02/02  20:00:00,112.204269645,8.0197896304,29.4520995422,0.0,33.8341110165,33.3544677425,5.77001891164,0.0,0.0,5.77001891164
 02/02  21:00:00,120.507313065,8.16302233539,29.4577510306,0.0,36.5179666069,38.8247702939,5.76998015261,0.0,0.0,5.76998015261
 02/02  22:00:00,114.693190515,8.17183439178,29.1503725524,0.0,32.965339924,36.8579353714,11.5504420991,0.0,0.0,11.5504420991
 02/02  23:00:00,86.6495532341,7.70233712165,25.1229969025,0.0,25.6355707503,20.6438685092,5.77431825676,0.0,0.0,5.77431825676
 02/02  24:00:00,62.5683938694,7.25978090355,21.0368465769,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/03  01:00:00,55.3030060003,7.06667625308,18.9901639878,0.0,11.6412384099,10.0650221343,5.75548224572,0.0,0.0,5.75548224572
 02/03  02:00:00,52.3102658709,6.94380029233,17.6808682181,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/03  03:00:00,49.3785110003,6.84159251278,16.7108683503,0.0,8.25718729233,10.0299323277,5.75195016455,0.0,0.0,5.75195016455
 02/03  04:00:00,48.7525904991,6.78230532275,16.144244092,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/03  05:00:00,48.2196439775,6.68261022262,14.1045174105,0.0,8.25718729233,11.6354268332,5.75535711337,0.0,0.0,5.75535711337
 02/03  06:00:00,54.9888083111,6.64640787555,13.3306370918,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 02/03  07:00:00,88.4998383387,7.13434318518,16.8261329667,0.0,19.7275818095,37.2640762949,11.5507952615,0.0,0.0,11.5507952615
 02/03  08:00:00,106.100960402,7.62830602044,22.865725249,0.0,24.3117294858,51.2795993405,11.5806588484,0.0,0.0,11.5806588484
 02/03  09:00:00,98.7025437274,7.36237302197,27.0075840606,0.0,23.6694662846,40.6342015617,17.5119432128,0.0,0.0,17.5119432128
 02/03  10:00:00,98.4453643698,7.52292539201,31.5967557684,0.0,23.6694662846,35.6302164847,35.5030888923,0.0,18.025,17.4780888923
 02/03  11:00:00,81.7236016979,7.50582298535,32.4885174626,0.0,18.7433767983,22.9618409725,35.4802438073,0.0,18.025,17.4552438073
 02/03  12:00:00,84.4471679118,7.71563197068,35.0042211831,0.0,18.7433767983,22.9618409725,35.4562696738,0.0,18.025,17.4312696738
 02/03  13:00:00,86.2008582047,7.87568822701,36.5544078282,0.0,18.5889407304,23.1597249699,35.4530302265,0.0,18.025,17.4280302265
 02/03  14:00:00,87.7935283723,7.9855123164,37.7907510473,0.0,18.7433767983,23.2517909448,29.6497202968,0.0,18.025,11.6247202968
 02/03  15:00:00,89.1181344596,8.07206298623,39.0288084734,0.0,18.7433767983,23.2517909448,35.4527420201,0.0,18.025,17.4277420201
 02/03  16:00:00,88.6090484561,8.09704461793,38.7846885154,0.0,18.7433767983,22.9618409725,35.4510255006,0.0,18.025,17.4260255006
 02/03  17:00:00,91.6308670406,8.0592079688,37.3930639121,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/03  18:00:00,101.43779787,8.15361068297,34.9176310246,0.0,17.6635504202,40.6971502883,5.76304988731,0.0,0.0,5.76304988731
 02/03  19:00:00,112.732227123,8.12946719286,32.1961310024,0.0,27.5259009287,37.3340067412,5.78164684656,0.0,0.0,5.78164684656
 02/03  20:00:00,113.985819476,8.1284087704,31.125032618,0.0,33.8341110165,33.3544677425,5.77007785487,0.0,0.0,5.77007785487
 02/03  21:00:00,122.196042816,8.26513962315,31.0443659861,0.0,36.5179666069,38.8247702939,5.77003565252,0.0,0.0,5.77003565252
 02/03  22:00:00,116.361126995,8.27189090046,30.7182556607,0.0,32.965339924,36.8579353714,11.5505204853,0.0,0.0,11.5505204853
 02/03  23:00:00,88.1530613303,7.79508635485,26.5337588889,0.0,25.6355707503,20.6438685092,5.77394308809,0.0,0.0,5.77394308809
 02/03  24:00:00,63.671438074,7.34033811372,22.0593351113,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/04  01:00:00,57.6273696789,7.16168529668,20.0196227847,0.0,12.8411359301,10.0650221343,5.75553526715,0.0,0.0,5.75553526715
 02/04  02:00:00,56.2898789869,7.05791244703,18.7868892394,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 02/04  03:00:00,50.1139730406,6.91098266117,17.3769410518,0.0,8.25718729233,10.0299323277,5.75200285493,0.0,0.0,5.75200285493
 02/04  04:00:00,48.689536021,6.81691113487,16.0465850757,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/04  05:00:00,49.2387506535,6.74460865114,15.0616265777,0.0,8.25718729233,11.6354268332,5.75540408076,0.0,0.0,5.75540408076
 02/04  06:00:00,52.8112076625,6.68609654826,14.534441578,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 02/04  07:00:00,75.1352597652,6.87005220602,16.5788012523,0.0,18.5082010057,25.6353820695,5.76642164005,0.0,0.0,5.76642164005
 02/04  08:00:00,89.4632385864,7.32099939874,21.6571999696,0.0,19.4083231844,41.0650158608,11.550382367,0.0,0.0,11.550382367
 02/04  09:00:00,123.674409552,7.96902865015,31.3440970739,0.0,26.3286599382,57.9988325916,23.4160661269,0.0,0.0,23.4160661269
 02/04  10:00:00,110.251081617,7.84443241879,33.1986319961,0.0,26.3286599382,42.8504436482,35.5340592999,0.0,18.025,17.5090592999
 02/04  11:00:00,84.6700617345,7.61784302244,31.8377956924,0.0,21.7447113004,23.4437158914,35.5025295013,0.0,18.025,17.4775295013
 02/04  12:00:00,83.7275883748,7.73811092779,33.2365116811,0.0,19.3027497915,23.426170988,35.4784530744,0.0,18.025,17.4534530744
 02/04  13:00:00,84.6811393074,7.84334660984,33.9423717339,0.0,19.1483137236,23.7250123474,35.4542601453,0.0,18.025,17.4292601453
 02/04  14:00:00,85.774822944,7.89962319711,34.8342328012,0.0,19.3027497915,23.7161209604,29.6504863807,0.0,18.025,11.6254863807
 02/04  15:00:00,85.8363303818,7.92125733475,34.8741077823,0.0,19.3027497915,23.7161209604,35.4538751722,0.0,18.025,17.4288751722
 02/04  16:00:00,84.7492224922,7.90024770525,34.0979586633,0.0,19.3027497915,23.426170988,35.4521227041,0.0,18.025,17.4271227041
 02/04  17:00:00,86.5736148111,7.78169537998,31.5896230307,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/04  18:00:00,92.1733552426,7.77947772054,28.5692385127,0.0,18.2229234133,37.5968344597,5.75931461886,0.0,0.0,5.75931461886
 02/04  19:00:00,112.549684233,7.88923751763,27.3466702448,0.0,32.690315043,37.0816133363,5.76283291146,0.0,0.0,5.76283291146
 02/04  20:00:00,112.537470479,7.94924062823,27.1630759361,0.0,36.8143715336,33.066984531,5.76947652499,0.0,0.0,5.76947652499
 02/04  21:00:00,118.592679457,8.10402571532,27.8234189922,0.0,36.3493007332,38.7721355839,5.76943299172,0.0,0.0,5.76943299172
 02/04  22:00:00,116.111003793,8.0869521198,27.4766841236,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 02/04  23:00:00,90.5646526862,7.65773057559,23.680248501,0.0,31.0351095914,20.6438685092,11.5507579289,0.0,0.0,11.5507579289
 02/04  24:00:00,63.7485813753,7.23247381345,19.8425922284,0.0,17.4250845679,11.7056064465,5.76685396161,0.0,0.0,5.76685396161
 02/05  01:00:00,55.7642751127,7.0658198132,18.1329826145,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 02/05  02:00:00,54.5398705964,6.96155224829,17.0138092477,0.0,12.925468867,10.100111941,5.75197275015,0.0,0.0,5.75197275015
 02/05  03:00:00,48.523505017,6.82576115367,15.752283639,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 02/05  04:00:00,47.7656288129,6.75735464036,15.0628055845,0.0,8.34152022915,10.0650221343,5.75172782903,0.0,0.0,5.75172782903
 02/05  05:00:00,48.8724080445,6.71073049509,14.609746197,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 02/05  06:00:00,52.9740567746,6.67555992585,14.5883969261,0.0,8.80141237637,15.3678112995,5.75942553293,0.0,0.0,5.75942553293
 02/05  07:00:00,75.0193631605,6.85872409805,16.4742367482,0.0,18.5082010057,25.6353820695,5.76662293708,0.0,0.0,5.76662293708
 02/05  08:00:00,88.354180712,7.25808768048,20.4916427229,0.0,19.4926561212,41.1001056674,5.78534763531,0.0,0.0,5.78534763531
 02/05  09:00:00,121.764837328,7.86364091962,29.5399192782,0.0,26.3286599382,57.9988325916,23.4181689031,0.0,0.0,23.4181689031
 02/05  10:00:00,109.711856871,7.83483854538,32.78841657,0.0,26.2443270014,42.8153538416,38.9539278126,0.0,18.025,20.9289278126
 02/05  11:00:00,84.6668122024,7.61870166402,31.8336957267,0.0,21.7447113004,23.4437158914,37.904254558,0.0,18.025,19.879254558
 02/05  12:00:00,83.5770215223,7.72957714997,33.0347698251,0.0,19.3449162599,23.4437158914,32.6355786902,0.0,18.025,14.6105786902
 02/05  13:00:00,84.8944872572,7.84251406164,34.0968410172,0.0,19.190480192,23.7425572507,32.490013941,0.0,18.025,14.465013941
 02/05  14:00:00,87.1004792994,7.96013735597,36.1590902284,0.0,19.260583323,23.698576057,35.4543600461,0.0,18.025,17.4293600461
 02/05  15:00:00,88.0501634809,8.02541146362,37.0434972827,0.0,19.260583323,23.698576057,29.6516620643,0.0,18.025,11.6266620643
 02/05  16:00:00,87.4396675754,8.02385876111,36.7245054689,0.0,19.260583323,23.4086260847,35.455631799,0.0,18.025,17.430631799
 02/05  17:00:00,89.0897271505,7.89437867483,34.0527595251,0.0,19.260583323,27.8781056672,23.7805272159,0.0,18.025,5.75552721592
 02/05  18:00:00,94.2301311789,7.86914025381,30.5960811332,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 02/05  19:00:00,114.650503625,7.99594592949,29.4602048156,0.0,32.6059821062,37.0465235296,5.76282640054,0.0,0.0,5.76282640054
 02/05  20:00:00,114.880741844,8.06799716393,29.3875936238,0.0,36.8143715336,33.066984531,5.76935806202,0.0,0.0,5.76935806202
 02/05  21:00:00,120.979134758,8.22308555933,29.9713948061,0.0,36.43363367,38.8072253906,5.77045575433,0.0,0.0,5.77045575433
 02/05  22:00:00,118.136615819,8.19882186905,29.509851939,0.0,36.0963922311,36.7877557581,5.77046163167,0.0,0.0,5.77046163167
 02/05  23:00:00,92.731588499,7.77476249256,25.8495806342,0.0,30.9507766546,20.6087787026,5.78525329183,0.0,0.0,5.78525329183
 02/05  24:00:00,66.0757719027,7.34874863663,22.0535133867,0.0,17.4250845679,11.7056064465,5.76681296932,0.0,0.0,5.76681296932
 02/06  01:00:00,56.6993454526,7.16592581974,20.2872578049,0.0,11.6412384099,10.0650221343,5.75567555347,0.0,0.0,5.75567555347
 02/06  02:00:00,53.7351319406,7.03428499831,19.0152528288,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/06  03:00:00,50.7013360794,6.92513724134,17.9501519941,0.0,8.25718729233,10.0299323277,5.7518463342,0.0,0.0,5.7518463342
 02/06  04:00:00,49.8332064361,6.8543186399,17.1528494373,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/06  05:00:00,50.2650518493,6.78347294454,16.0490672809,0.0,8.25718729233,11.6354268332,5.75523561919,0.0,0.0,5.75523561919
 02/06  06:00:00,58.1639730549,6.80130329196,16.3509138675,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 02/06  07:00:00,93.2872803229,7.37402888094,21.3739011411,0.0,19.7275818095,37.2640762949,11.5495951872,0.0,0.0,11.5495951872
 02/06  08:00:00,109.549913559,7.82113909336,26.1218619862,0.0,24.3117294858,51.2795993405,11.5801373998,0.0,0.0,11.5801373998
 02/06  09:00:00,100.446918929,7.49205572919,28.6222879897,0.0,23.6694662846,40.6342015617,17.5102834956,0.0,0.0,17.5102834956
 02/06  10:00:00,100.19792813,7.66217880801,33.2100751057,0.0,23.6694662846,35.6302164847,35.5002129744,0.0,18.025,17.4752129744
 02/06  11:00:00,82.2941010323,7.58323986547,32.9816052126,0.0,18.7433767983,22.9618409725,35.478446129,0.0,18.025,17.453446129
 02/06  12:00:00,83.9641099069,7.72891294547,34.5078857934,0.0,18.7433767983,22.9618409725,35.455270374,0.0,18.025,17.430270374
 02/06  13:00:00,85.5679147624,7.82881006111,35.9683462932,0.0,18.5889407304,23.1597249699,35.4519684172,0.0,18.025,17.4269684172
 02/06  14:00:00,87.3643036324,7.95246334505,37.3945793052,0.0,18.7433767983,23.2517909448,29.6489773872,0.0,18.025,11.6239773872
 02/06  15:00:00,88.0851739708,8.02645166467,38.0414635498,0.0,18.7433767983,23.2517909448,35.4515720975,0.0,18.025,17.4265720975
 02/06  16:00:00,88.2868728957,8.07928217545,38.4802786757,0.0,18.7433767983,22.9618409725,32.4119162763,0.0,18.025,14.3869162763
 02/06  17:00:00,91.1985059149,8.04693090024,36.9729835773,0.0,18.7433767983,27.431320555,21.0468794706,0.0,18.025,3.02187947064
 02/06  18:00:00,100.816170117,8.1323193374,34.3173027513,0.0,17.6635504202,40.6971502883,5.76297837298,0.0,0.0,5.76297837298
 02/06  19:00:00,111.765651089,8.09790936181,31.261125602,0.0,27.5259009287,37.3340067412,5.78127450922,0.0,0.0,5.78127450922
 02/06  20:00:00,112.476302415,8.06740838379,29.6765243833,0.0,33.8341110165,33.3544677425,5.76972199618,0.0,0.0,5.76972199618
 02/06  21:00:00,120.461420638,8.18235426539,29.392537293,0.0,36.5179666069,38.8247702939,5.76967098338,0.0,0.0,5.76967098338
 02/06  22:00:00,114.472426161,8.17420723664,28.9272533459,0.0,32.965339924,36.8579353714,11.5496970142,0.0,0.0,11.5496970142
 02/06  23:00:00,86.2334060785,7.69125160353,24.7179469649,0.0,25.6355707503,20.6438685092,5.77395829265,0.0,0.0,5.77395829265
 02/06  24:00:00,62.3696021768,7.2588126768,20.8390295948,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/07  01:00:00,55.5143467633,7.08882161613,19.1793643551,0.0,11.6412384099,10.0650221343,5.75545877826,0.0,0.0,5.75545877826
 02/07  02:00:00,52.1954058095,6.96470072438,17.5451122598,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/07  03:00:00,48.9577025468,6.85794700804,16.2737107761,0.0,8.25718729233,10.0299323277,5.75185717868,0.0,0.0,5.75185717868
 02/07  04:00:00,48.0755537783,6.78594346706,15.4635717735,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/07  05:00:00,47.9425682015,6.69098097077,13.8190787384,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/07  06:00:00,55.4222212764,6.68174354691,13.7287241082,0.0,12.1011305571,15.3678112995,5.76672842978,0.0,0.0,5.76672842978
 02/07  07:00:00,89.4667436129,7.19570484693,17.7316918798,0.0,19.7275818095,37.2640762949,11.549569187,0.0,0.0,11.549569187
 02/07  08:00:00,107.189927971,7.68917893597,23.8938429838,0.0,24.3117294858,51.2795993405,11.5801176038,0.0,0.0,11.5801176038
 02/07  09:00:00,98.7295138848,7.35406592844,27.0428771472,0.0,23.6694662846,40.6342015617,17.5112987039,0.0,0.0,17.5112987039
 02/07  10:00:00,99.5317611619,7.57005788096,32.6360318673,0.0,23.6694662846,35.6302164847,35.4992850483,0.0,18.025,17.4742850483
 02/07  11:00:00,82.268691803,7.52884440365,33.0105939743,0.0,18.7433767983,22.9618409725,35.4787873974,0.0,18.025,17.4537873974
 02/07  12:00:00,83.8253210258,7.67643050554,34.4215801328,0.0,18.7433767983,22.9618409725,35.4539459132,0.0,18.025,17.4289459132
 02/07  13:00:00,85.5305391304,7.80528392468,35.9544984649,0.0,18.5889407304,23.1597249699,29.6516267647,0.0,18.025,11.6266267647
 02/07  14:00:00,86.3256201232,7.89056045395,36.4178007734,0.0,18.7433767983,23.2517909448,35.4555320112,0.0,18.025,17.4305320112
 02/07  15:00:00,85.6307785635,7.87978014083,35.7337411351,0.0,18.7433767983,23.2517909448,35.4536898177,0.0,18.025,17.4286898177
 02/07  16:00:00,84.206132614,7.85533993729,34.6234825399,0.0,18.7433767983,22.9618409725,29.6511954051,0.0,18.025,11.6261954051
 02/07  17:00:00,87.533176473,7.82021444016,33.5343694397,0.0,18.7433767983,27.431320555,23.7804946992,0.0,18.025,5.75549469919
 02/07  18:00:00,96.4966958954,7.87730326759,30.2528476847,0.0,17.6635504202,40.6971502883,5.76292423948,0.0,0.0,5.76292423948
 02/07  19:00:00,106.814519685,7.82127713146,26.5866301154,0.0,27.5259009287,37.3340067412,5.78146483692,0.0,0.0,5.78146483692
 02/07  20:00:00,107.696261725,7.80166234433,25.1622317856,0.0,33.8341110165,33.3544677425,5.76940633745,0.0,0.0,5.76940633745
 02/07  21:00:00,115.402200903,7.91148346178,24.6041907517,0.0,36.5179666069,38.8247702939,5.7693506998,0.0,0.0,5.7693506998
 02/07  22:00:00,109.667294186,7.91660177977,24.379735374,0.0,32.965339924,36.8579353714,5.78471494724,0.0,0.0,5.78471494724
 02/07  23:00:00,81.9514589413,7.4678695912,20.6593851943,0.0,25.6355707503,20.6438685092,11.5282543216,0.0,0.0,11.5282543216
 02/07  24:00:00,58.7742557963,7.07645704331,17.4260394043,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/08  01:00:00,51.4471593918,6.89038659252,15.3106134888,0.0,11.6412384099,10.0650221343,5.75568142086,0.0,0.0,5.75568142086
 02/08  02:00:00,47.7095939605,6.73552913629,13.2884728585,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/08  03:00:00,44.2185705244,6.60050776536,11.7920214017,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/08  04:00:00,43.1679355752,6.51367771845,10.8282179338,0.0,8.25718729233,10.0299323277,5.75198967906,0.0,0.0,5.75198967906
 02/08  05:00:00,43.7536374919,6.43283321667,9.88830013909,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/08  06:00:00,50.914776179,6.40527464772,9.49774922774,0.0,12.1011305571,15.3678112995,5.76667984849,0.0,0.0,5.76667984849
 02/08  07:00:00,84.1352714257,6.85002022207,12.7459079412,0.0,19.7275818095,37.2640762949,11.5504804442,0.0,0.0,11.5504804442
 02/08  08:00:00,98.5279045423,7.18677488602,15.7342308826,0.0,24.3117294858,51.2795993405,11.5799135152,0.0,0.0,11.5799135152
 02/08  09:00:00,85.2333778966,6.71974856957,14.1810621474,0.0,23.6694662846,40.6342015617,17.5100864157,0.0,0.0,17.5100864157
 02/08  10:00:00,81.5984455818,6.65228986952,15.6204897131,0.0,23.6694662846,35.6302164847,35.499413059,0.0,18.025,17.474413059
 02/08  11:00:00,63.4796756733,6.51560732177,15.2348157867,0.0,18.7433767983,22.9618409725,35.478717395,0.0,18.025,17.453717395
 02/08  12:00:00,65.4252384937,6.6821280225,17.0158025424,0.0,18.7433767983,22.9618409725,35.4564330627,0.0,18.025,17.4314330627
 02/08  13:00:00,67.6184681805,6.82997155162,19.0177413595,0.0,18.5889407304,23.1597249699,29.6507849763,0.0,18.025,11.6257849763
 02/08  14:00:00,68.8443508692,6.91445415128,19.9126397877,0.0,18.7433767983,23.2517909448,35.4542430055,0.0,18.025,17.4292430055
 02/08  15:00:00,69.1676308025,6.9443837614,20.2059903492,0.0,18.7433767983,23.2517909448,35.4523935789,0.0,18.025,17.4273935789
 02/08  16:00:00,69.3834277056,6.95432149005,20.7017978261,0.0,18.7433767983,22.9618409725,29.6503149069,0.0,18.025,11.6253149069
 02/08  17:00:00,70.7189480206,6.82103191466,17.7193225753,0.0,18.7433767983,27.431320555,23.7804368263,0.0,18.025,5.7554368263
 02/08  18:00:00,80.3678975347,6.88641260471,15.1149444312,0.0,17.6635504202,40.6971502883,5.76285175934,0.0,0.0,5.76285175934
 02/08  19:00:00,94.1471366937,6.97245852346,14.7680682794,0.0,27.5259009287,37.3340067412,5.78018759738,0.0,0.0,5.78018759738
 02/08  20:00:00,97.0095406056,7.05629583765,15.2208806022,0.0,33.8341110165,33.3544677425,5.77015022086,0.0,0.0,5.77015022086
 02/08  21:00:00,106.445091878,7.24675651347,16.3118139191,0.0,36.5179666069,38.8247702939,5.80034775113,0.030300407772,0.0,5.77004734335
 02/08  22:00:00,100.932262159,7.27845026085,16.2828620428,0.0,32.965339924,36.8579353714,5.7851006546,0.0,0.0,5.7851006546
 02/08  23:00:00,73.501790244,6.85989666845,12.8176934094,0.0,25.6355707503,20.6438685092,5.77412626346,0.0,0.0,5.77412626346
 02/08  24:00:00,50.5650831634,6.49096779193,9.80235454195,0.0,15.0252895274,11.7056064465,5.75933289233,0.0,0.0,5.75933289233
 02/09  01:00:00,44.0267418013,6.34816285457,8.43242267523,0.0,11.6412384099,10.0650221343,5.87177851756,0.116168982025,0.0,5.75560953554
 02/09  02:00:00,41.4497308243,6.25356512049,7.510573336,0.0,10.0992000411,10.047477231,0.256632229803,0.236632229803,0.0,0.02
 02/09  03:00:00,38.7814926249,6.1735428233,6.78191300533,0.0,8.25718729233,10.0299323277,0.353407323215,0.333407323215,0.0,0.02
 02/09  04:00:00,38.2864460493,6.12595253753,6.33445158428,0.0,8.25718729233,10.0299323277,6.1658424813,0.414276126232,0.0,5.75156635507
 02/09  05:00:00,39.5433115739,6.08919748009,6.02161400427,0.0,8.25718729233,11.6354268332,0.507614337696,0.487614337696,0.0,0.02
 02/09  06:00:00,47.4676776645,6.11729769006,6.33862885226,0.0,12.1011305571,15.3678112995,6.22856555177,0.461898476216,0.0,5.76666707556
 02/09  07:00:00,81.4263854849,6.61452618152,10.2725210922,0.0,19.7275818095,37.2640762949,11.9873293387,0.43788305726,0.0,11.5494462815
 02/09  08:00:00,96.0627160969,6.97772967516,13.4780961492,0.0,24.3117294858,51.2795993405,11.6998636405,0.119829833249,0.0,11.5800338072
 02/09  09:00:00,83.6020084135,6.55920926844,12.7102359273,0.0,23.6694662846,40.6342015617,17.510721252,0.0,0.0,17.510721252
 02/09  10:00:00,81.9256918911,6.64542559646,15.9546054542,0.0,23.6694662846,35.6302164847,35.4983378393,0.0,18.025,17.4733378393
 02/09  11:00:00,64.3580742065,6.5454884255,16.0833339973,0.0,18.7433767983,22.9618409725,35.4791603668,0.0,18.025,17.4541603668
 02/09  12:00:00,65.6065415272,6.66950664706,17.2097291109,0.0,18.7433767983,22.9618409725,35.4554601474,0.0,18.025,17.4304601474
 02/09  13:00:00,67.6905986419,6.80031890815,19.1195258709,0.0,18.5889407304,23.1597249699,29.649718231,0.0,18.025,11.624718231
 02/09  14:00:00,69.5332811846,6.88990075196,20.6261256308,0.0,18.7433767983,23.2517909448,35.4526127744,0.0,18.025,17.4276127744
 02/09  15:00:00,70.3197807809,6.94624596451,21.3562784908,0.0,18.7433767983,23.2517909448,35.4507592081,0.0,18.025,17.4257592081
 02/09  16:00:00,69.1243510798,6.92740999357,20.4696345496,0.0,18.7433767983,22.9618409725,29.6492073766,0.0,18.025,11.6242073766
 02/09  17:00:00,71.328188526,6.83901527984,18.310581035,0.0,18.7433767983,27.431320555,23.7803006265,0.0,18.025,5.75530062646
 02/09  18:00:00,81.8327149568,6.9540572659,16.5121247622,0.0,17.6635504202,40.6971502883,5.76276560081,0.0,0.0,5.76276560081
 02/09  19:00:00,95.4255036517,7.03877924895,15.9801163212,0.0,27.5259009287,37.3340067412,5.78006093757,0.0,0.0,5.78006093757
 02/09  20:00:00,98.4184983019,7.14287086042,16.5432671499,0.0,33.8341110165,33.3544677425,5.77017902818,0.0,0.0,5.77017902818
 02/09  21:00:00,107.882078129,7.33859950463,17.6569603511,0.0,36.5179666069,38.8247702939,5.80216012721,0.0326523561591,0.0,5.76950777105
 02/09  22:00:00,102.267939748,7.36346668977,17.5335309027,0.0,32.965339924,36.8579353714,5.78454886672,0.0,0.0,5.78454886672
 02/09  23:00:00,74.8969403219,6.94909415769,14.1236518415,0.0,25.6355707503,20.6438685092,5.77411406222,0.0,0.0,5.77411406222
 02/09  24:00:00,51.9264801059,6.57996693807,11.074750853,0.0,15.0252895274,11.7056064465,5.75930724845,0.0,0.0,5.75930724845
 02/10  01:00:00,45.3086007722,6.43190280094,9.63054776804,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 02/10  02:00:00,42.709904915,6.3372635522,8.68704618058,0.0,10.0992000411,10.047477231,5.75197487814,0.0,0.0,5.75197487814
 02/10  03:00:00,39.847462524,6.24562219558,7.77580769002,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/10  04:00:00,39.3831666439,6.2004146733,7.35670949111,0.0,8.25718729233,10.0299323277,5.75193715817,0.0,0.0,5.75193715817
 02/10  05:00:00,40.5931924062,6.16251269773,6.99818228467,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/10  06:00:00,48.4796692409,6.18406813218,7.28385150682,0.0,12.1011305571,15.3678112995,5.76670648747,0.0,0.0,5.76670648747
 02/10  07:00:00,82.4297743444,6.68019969842,11.21024692,0.0,19.7275818095,37.2640762949,11.54980316,0.0,0.0,11.54980316
 02/10  08:00:00,97.5132073278,7.07728265537,14.8290408492,0.0,24.3117294858,51.2795993405,5.80009406524,0.0,0.0,5.80009406524
 02/10  09:00:00,86.3778478683,6.74415934769,15.3011282651,0.0,23.6694662846,40.6342015617,23.3412052847,0.0,0.0,23.3412052847
 02/10  10:00:00,86.6480104229,6.90725115113,20.4151043186,0.0,23.6694662846,35.6302164847,35.5005214564,0.0,18.025,17.4755214564
 02/10  11:00:00,69.0227767912,6.8033642737,20.4901610419,0.0,18.7433767983,22.9618409725,35.4765824661,0.0,18.025,17.4515824661
 02/10  12:00:00,70.5687129567,6.93161289677,21.9097958547,0.0,18.7433767983,22.9618409725,35.4535616861,0.0,18.025,17.4285616861
 02/10  13:00:00,72.4764316126,7.066040121,23.6396388567,0.0,18.5889407304,23.1597249699,29.6498750531,0.0,18.025,11.6248750531
 02/10  14:00:00,73.9497998339,7.16547345157,24.7670740828,0.0,18.7433767983,23.2517909448,35.4536137799,0.0,18.025,17.4286137799
 02/10  15:00:00,74.1347109757,7.18928685525,24.9281688574,0.0,18.7433767983,23.2517909448,29.6511018585,0.0,18.025,11.6261018585
 02/10  16:00:00,73.3844433959,7.19720850698,24.4599310793,0.0,18.7433767983,22.9618409725,35.4546905835,0.0,18.025,17.4296905835
 02/10  17:00:00,76.5315295365,7.17888576463,23.1740544639,0.0,18.7433767983,27.431320555,23.7804444128,0.0,18.025,5.75544441283
 02/10  18:00:00,86.8231580459,7.29336562803,21.1632655471,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 02/10  19:00:00,99.0064837633,7.31622723796,19.2836486242,0.0,27.5259009287,37.3340067412,11.5418835901,0.0,0.0,11.5418835901
 02/10  20:00:00,101.188960996,7.35623154119,19.1003745324,0.0,33.8341110165,33.3544677425,5.76997980286,0.0,0.0,5.76997980286
 02/10  21:00:00,110.022214066,7.51508518138,19.6206143214,0.0,36.5179666069,38.8247702939,5.76990704219,0.0,0.0,5.76990704219
 02/10  22:00:00,104.452004529,7.54087049159,19.5401950778,0.0,32.965339924,36.8579353714,5.78509288588,0.0,0.0,5.78509288588
 02/10  23:00:00,77.0870579523,7.1231417835,16.1397275323,0.0,25.6355707503,20.6438685092,5.77394701305,0.0,0.0,5.77394701305
 02/10  24:00:00,53.8957658851,6.74079155003,12.8832117208,0.0,15.0252895274,11.7056064465,5.75925236193,0.0,0.0,5.75925236193
 02/11  01:00:00,48.7835216098,6.61575746806,11.7217238989,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 02/11  02:00:00,48.0752124464,6.55210080888,11.0780326341,0.0,12.8411359301,10.0650221343,5.75192095346,0.0,0.0,5.75192095346
 02/11  03:00:00,42.3668928563,6.44140789232,10.0994549272,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/11  04:00:00,42.0373514244,6.40034025128,9.81097281874,0.0,8.25718729233,10.0299323277,5.75165391381,0.0,0.0,5.75165391381
 02/11  05:00:00,43.5780488205,6.3809843492,9.76456569985,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/11  06:00:00,47.9282486528,6.36711140169,9.97047264213,0.0,8.71707943955,15.3327214929,5.75928489768,0.0,0.0,5.75928489768
 02/11  07:00:00,70.1008392706,6.55473759113,11.8597172813,0.0,18.5082010057,25.6353820695,5.76666284404,0.0,0.0,5.76666284404
 02/11  08:00:00,83.0621625,6.94721051912,15.6299537206,0.0,19.4083231844,41.0650158608,5.78501273891,0.0,0.0,5.78501273891
 02/11  09:00:00,115.423702456,7.49329368715,23.569171246,0.0,26.3286599382,57.9988325916,23.4150983564,0.0,0.0,23.4150983564
 02/11  10:00:00,102.111049889,7.38026846328,25.5227844294,0.0,26.3286599382,42.8504436482,35.5314430632,0.0,18.025,17.5064430632
 02/11  11:00:00,75.0508905959,6.99564344293,22.8408519066,0.0,21.7447113004,23.4437158914,41.3198479179,0.0,18.025,23.2948479179
 02/11  12:00:00,72.4798022797,6.9605163242,22.7663377193,0.0,19.3027497915,23.426170988,29.6662999295,0.0,18.025,11.6412999295
 02/11  13:00:00,72.3445969591,6.96562866992,22.4835576403,0.0,19.1483137236,23.7250123474,35.4543390844,0.0,18.025,17.4293390844
 02/11  14:00:00,72.9206599691,6.96601194933,22.9136936437,0.0,19.3027497915,23.7161209604,35.4522810395,0.0,18.025,17.4272810395
 02/11  15:00:00,73.3847174135,6.99623286111,23.3475282371,0.0,19.3027497915,23.7161209604,29.6501922273,0.0,18.025,11.6251922273
 02/11  16:00:00,74.1537899989,7.08796494949,24.3148204366,0.0,19.3027497915,23.426170988,35.4532979456,0.0,18.025,17.4282979456
 02/11  17:00:00,77.2640518743,7.03192542852,23.029836557,0.0,19.3027497915,27.8956505705,23.7804325064,0.0,18.025,5.75543250641
 02/11  18:00:00,81.5399362492,7.02755663476,18.6877662972,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 02/11  19:00:00,101.661102314,7.16244814543,17.1848907327,0.0,32.690315043,37.0816133363,5.76276134371,0.0,0.0,5.76276134371
 02/11  20:00:00,102.906648755,7.30585303745,18.1756636628,0.0,36.8143715336,33.066984531,5.76982169668,0.0,0.0,5.76982169668
 02/11  21:00:00,109.707816086,7.50842267575,19.5341834311,0.0,36.3493007332,38.7721355839,5.76971088163,0.0,0.0,5.76971088163
 02/11  22:00:00,107.627856454,7.52534605514,19.5551642925,0.0,36.1807251679,36.8228455648,5.77026544617,0.0,0.0,5.77026544617
 02/11  23:00:00,83.2118507834,7.17397576815,16.811240505,0.0,31.0351095914,20.6438685092,5.78493842399,0.0,0.0,5.78493842399
 02/11  24:00:00,57.3305774123,6.81520929056,13.841873565,0.0,17.4250845679,11.7056064465,5.76598426103,0.0,0.0,5.76598426103
 02/12  01:00:00,49.8390309635,6.68852212427,12.5850370908,0.0,12.925468867,10.100111941,5.75557210231,0.0,0.0,5.75557210231
 02/12  02:00:00,48.9122595575,6.60642372617,11.7413453959,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 02/12  03:00:00,43.0853223654,6.48398308194,10.6558823039,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 02/12  04:00:00,42.655435803,6.43531085622,10.2746664183,0.0,8.34152022915,10.0650221343,5.75176051449,0.0,0.0,5.75176051449
 02/12  05:00:00,43.6511435197,6.38373268539,9.71549251166,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 02/12  06:00:00,47.0917180055,6.3175382622,9.06409731153,0.0,8.80141237637,15.3678112995,5.75923674469,0.0,0.0,5.75923674469
 02/12  07:00:00,68.0308818323,6.44305093636,9.90144567044,0.0,18.5082010057,25.6353820695,5.76666410773,0.0,0.0,5.76666410773
 02/12  08:00:00,79.9571316393,6.7564812505,12.5962373413,0.0,19.4926561212,41.1001056674,5.78484596013,0.0,0.0,5.78484596013
 02/12  09:00:00,109.542315061,7.19664000823,17.9844444751,0.0,26.3286599382,57.9988325916,23.4152993981,0.0,0.0,23.4152993981
 02/12  10:00:00,95.8132245517,7.06979819587,19.6548651549,0.0,26.2443270014,42.8153538416,41.3616434436,0.0,18.025,23.3366434436
 02/12  11:00:00,69.6297271223,6.78724424246,17.6280849095,0.0,21.7447113004,23.4437158914,35.5013447715,0.0,18.025,17.4763447715
 02/12  12:00:00,66.4769343292,6.75587004666,16.9084073251,0.0,19.3449162599,23.4437158914,35.4773564024,0.0,18.025,17.4523564024
 02/12  13:00:00,67.205001658,6.81445659862,17.4354248711,0.0,19.190480192,23.7425572507,29.6502260544,0.0,18.025,11.6252260544
 02/12  14:00:00,66.4768263405,6.74724960843,16.7483352441,0.0,19.260583323,23.698576057,35.4532478791,0.0,18.025,17.4282478791
 02/12  15:00:00,65.4012199212,6.672340523,15.7476376249,0.0,19.260583323,23.698576057,35.4512956902,0.0,18.025,17.4262956902
 02/12  16:00:00,64.5768049671,6.62655822198,15.2589538925,0.0,19.260583323,23.4086260847,29.6495320738,0.0,18.025,11.6245320738
 02/12  17:00:00,67.3848894314,6.54985161008,13.6924590046,0.0,19.260583323,27.8781056672,23.7803794799,0.0,18.025,5.75537947992
 02/12  18:00:00,74.3007306067,6.6157829501,11.9200483696,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 02/12  19:00:00,94.7224336243,6.80678634006,12.6053160082,0.0,32.6059821062,37.0465235296,5.77057729701,0.00770914365702,0.0,5.76286815335
 02/12  20:00:00,97.5956375015,6.92573061469,13.244780733,0.0,36.8143715336,33.066984531,5.76996959542,0.0,0.0,5.76996959542
 02/12  21:00:00,104.095046032,7.09251485905,14.2179012752,0.0,36.43363367,38.8072253906,5.76990304952,0.0,0.0,5.76990304952
 02/12  22:00:00,101.573445284,7.09431085871,14.0512152804,0.0,36.0963922311,36.7877557581,5.76986680538,0.0,0.0,5.76986680538
 02/12  23:00:00,77.2264449488,6.74488941995,11.3743389843,0.0,30.9507766546,20.6087787026,11.5556930266,0.00562462636337,0.0,11.5500684002
 02/12  24:00:00,51.8178783208,6.40052415432,8.74386717212,0.0,17.4250845679,11.7056064465,0.165421383075,0.145421383075,0.0,0.02
 02/13  01:00:00,42.9806119326,6.26374135903,7.47072468662,0.0,11.6412384099,10.0650221343,6.0135888571,0.257989055744,0.0,5.75559980136
 02/13  02:00:00,40.4071493611,6.16656650834,6.55499584613,0.0,10.0992000411,10.047477231,0.371453014102,0.351453014102,0.0,0.02
 02/13  03:00:00,37.7098595503,6.08322243228,5.80059955842,0.0,8.25718729233,10.0299323277,6.18447354364,0.432540629351,0.0,5.75193291428
 02/13  04:00:00,37.0633993288,6.0242920253,5.21308019835,0.0,8.25718729233,10.0299323277,0.73566754292,0.71566754292,0.0,0.02
 02/13  05:00:00,38.2434483815,5.98281417081,4.82813110078,0.0,8.25718729233,11.6354268332,6.66336305003,0.907922246143,0.0,5.75544080389
 02/13  06:00:00,46.0603968003,6.0030276154,5.04563386637,0.0,12.1011305571,15.3678112995,6.64393052491,0.877701106544,0.0,5.76622941836
 02/13  07:00:00,79.5370506403,6.4606643654,8.53707862879,0.0,19.7275818095,37.2640762949,6.63474276209,0.850873230824,0.0,5.78386953126
 02/13  08:00:00,93.8935553182,6.80666987636,11.4800221009,0.0,24.3117294858,51.2795993405,12.1038256261,0.524630732659,0.0,11.5791948934
 02/13  09:00:00,81.1118242442,6.38747847093,10.3918035586,0.0,23.6694662846,40.6342015617,17.5096945879,0.0,0.0,17.5096945879
 02/13  10:00:00,78.0089404826,6.3605504923,12.3227400712,0.0,23.6694662846,35.6302164847,35.4993968514,0.0,18.025,17.4743968514
 02/13  11:00:00,59.4675178276,6.19821370943,11.5400666289,0.0,18.7433767983,22.9618409725,35.4784302518,0.0,18.025,17.4534302518
 02/13  12:00:00,59.9156278915,6.2729749671,11.915353961,0.0,18.7433767983,22.9618409725,35.4548980902,0.0,18.025,17.4298980902
 02/13  13:00:00,61.7786796452,6.42581340749,13.5821197193,0.0,18.5889407304,23.1597249699,35.451972239,0.0,18.025,17.426972239
 02/13  14:00:00,62.5933130626,6.53264669436,14.0434173344,0.0,18.7433767983,23.2517909448,29.6485393137,0.0,18.025,11.6235393137
 02/13  15:00:00,63.2993939542,6.60337213315,14.6787745407,0.0,18.7433767983,23.2517909448,35.4507423109,0.0,18.025,17.4257423109
 02/13  16:00:00,63.3808385387,6.64282730915,15.0107111001,0.0,18.7433767983,22.9618409725,32.3743207969,0.0,18.025,14.3493207969
 02/13  17:00:00,67.1677532158,6.65431759376,14.3348562378,0.0,18.7433767983,27.431320555,21.0853087788,0.0,18.025,3.06030877877
 02/13  18:00:00,78.0704717408,6.786135911,12.9178061583,0.0,17.6635504202,40.6971502883,5.76279527901,0.0,0.0,5.76279527901
 02/13  19:00:00,89.5778640119,6.81314665016,12.2421351752,0.0,27.5259009287,37.3340067412,6.03516129515,0.254229375498,0.0,5.78093191965
 02/13  20:00:00,93.8028447814,6.83859976832,12.231900043,0.0,33.8341110165,33.3544677425,6.70635237983,0.936923424496,0.0,5.76942895533
 02/13  21:00:00,102.995866534,6.98791165274,13.1214504143,0.0,36.5179666069,38.8247702939,6.99767324883,1.22832524104,0.0,5.7693480078
 02/13  22:00:00,97.6868304546,7.01964666728,13.2962574256,0.0,32.965339924,36.8579353714,6.8001652337,1.01557367626,0.0,5.78459155744
 02/13  23:00:00,70.8474602727,6.6300627749,10.3932178392,0.0,25.6355707503,20.6438685092,12.5478199151,1.01994061504,0.0,11.5278793001
 02/13  24:00:00,48.0590906113,6.27325719121,7.51408837075,0.0,15.0252895274,11.7056064465,1.34518989316,1.32518989316,0.0,0.02
 02/14  01:00:00,41.5437037617,6.13109028524,6.16646549565,0.0,11.6412384099,10.0650221343,7.29498563351,1.53944837953,0.0,5.75553725398
 02/14  02:00:00,38.8885775859,6.02846424632,5.1745301021,0.0,10.0992000411,10.047477231,1.89295506169,1.87295506169,0.0,0.02
 02/14  03:00:00,36.1423938767,5.9406252585,4.37573548387,0.0,8.25718729233,10.0299323277,7.85086636748,2.09912685242,0.0,5.75173951506
 02/14  04:00:00,35.5934005104,5.88728360898,3.88008587786,0.0,8.25718729233,10.0299323277,2.42145721168,2.40145721168,0.0,0.02
 02/14  05:00:00,36.7285881818,5.83986299739,3.45623232067,0.0,8.25718729233,11.6354268332,3.29555396698,3.27555396698,0.0,0.02
 02/14  06:00:00,44.4334176217,5.84952403021,3.57216139367,0.0,12.1011305571,15.3678112995,8.89233786197,3.12580904039,0.0,5.76652882158
 02/14  07:00:00,77.9313545126,6.30520927136,7.08683613327,0.0,19.7275818095,37.2640762949,14.3319389358,2.78208363799,0.0,11.5498552978
 02/14  08:00:00,92.4416956983,6.67690723954,10.1579352649,0.0,24.3117294858,51.2795993405,13.7729860388,2.19486275958,0.0,11.5781232793
 02/14  09:00:00,79.8712066733,6.28691711153,9.25175285013,0.0,23.6694662846,40.6342015617,17.530668948,0.0215979589287,0.0,17.5090709891
 02/14  10:00:00,77.883996634,6.36886058742,12.1894937317,0.0,23.6694662846,35.6302164847,35.4974850645,0.0,18.025,17.4724850645
 02/14  11:00:00,60.1329983865,6.30461712187,12.0991440656,0.0,18.7433767983,22.9618409725,35.4778681961,0.0,18.025,17.4528681961
 02/14  12:00:00,60.8527081648,6.3986277299,12.726783895,0.0,18.7433767983,22.9618409725,35.454459354,0.0,18.025,17.429459354
 02/14  13:00:00,61.9605362332,6.48345951815,13.7063321823,0.0,18.5889407304,23.1597249699,29.6493836762,0.0,18.025,11.6243836762
 02/14  14:00:00,62.5287796953,6.56789786969,13.9436359787,0.0,18.7433767983,23.2517909448,35.4526605563,0.0,18.025,17.4276605563
 02/14  15:00:00,63.1209183717,6.62355898687,14.4801124559,0.0,18.7433767983,23.2517909448,35.4500010681,0.0,18.025,17.4250010681
 02/14  16:00:00,63.0566267767,6.64710922881,14.6822203745,0.0,18.7433767983,22.9618409725,29.648635741,0.0,18.025,11.623635741
 02/14  17:00:00,66.4647420947,6.6268235423,13.659335637,0.0,18.7433767983,27.431320555,23.7804140311,0.0,18.025,5.7554140311
 02/14  18:00:00,77.3791412571,6.74377406301,12.2688491096,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 02/14  19:00:00,88.9986319291,6.76613501233,11.7099150826,0.0,27.5259009287,37.3340067412,11.8070398009,0.264720801175,0.0,11.5423189997
 02/14  20:00:00,93.2513896495,6.7924858745,11.7265624991,0.0,33.8341110165,33.3544677425,6.71708850414,0.947191506086,0.0,5.76989699806
 02/14  21:00:00,102.504150738,6.94592935869,12.6717215392,0.0,36.5179666069,38.8247702939,7.00585588832,1.23664978934,0.0,5.76920609897
 02/14  22:00:00,97.2375831009,6.98165244415,12.8850182798,0.0,32.965339924,36.8579353714,6.80782812298,1.02282351612,0.0,5.78500460686
 02/14  23:00:00,70.369652161,6.59109898037,9.95438171355,0.0,25.6355707503,20.6438685092,7.01289368377,1.23900358409,0.0,5.77389009969
 02/14  24:00:00,47.7101623709,6.2426490025,7.19576209968,0.0,15.0252895274,11.7056064465,7.22293496104,1.46370417535,0.0,5.75923078569
 02/15  01:00:00,41.2937436736,6.10729103555,5.94031492512,0.0,11.6412384099,10.0650221343,1.5730003705,1.5530003705,0.0,0.02
 02/15  02:00:00,38.6619983685,6.00659890271,4.96980980318,0.0,10.0992000411,10.047477231,7.63664761194,1.88482775549,0.0,5.75181985646
 02/15  03:00:00,35.318673385,5.87313476326,3.61951442729,0.0,8.25718729233,10.0299323277,5.4064491254,5.3864491254,0.0,0.02
 02/15  04:00:00,34.4049220134,5.79168313759,2.78720440906,0.0,8.25718729233,10.0299323277,14.0077782209,8.25617051495,0.0,5.75160770593
 02/15  05:00:00,35.6544616139,5.75430441046,2.4676692893,0.0,8.25718729233,11.6354268332,8.97403157298,8.95403157298,0.0,0.02
 02/15  06:00:00,43.1405536737,5.74586016494,2.38296088712,0.0,12.1011305571,15.3678112995,15.9188925804,10.1526190199,0.0,5.76627356049
 02/15  07:00:00,75.2119734538,6.04525406328,4.627426248,0.0,19.7275818095,37.2640762949,16.2454098738,10.4611325554,0.0,5.78427731841
 02/15  08:00:00,90.2110104467,6.45316964285,8.15099581878,0.0,24.3117294858,51.2795993405,17.9324896456,6.35310422054,0.0,11.5793854251
 02/15  09:00:00,79.553616418,6.236613538,8.984467718,0.0,23.6694662846,40.6342015617,23.5084197737,0.169217205344,0.0,23.3392025684
 02/15  10:00:00,78.8298904658,6.41994189899,13.084310007,0.0,23.6694662846,35.6302164847,35.5002766459,0.0,18.025,17.4752766459
 02/15  11:00:00,61.6753090846,6.3911861604,13.5548894265,0.0,18.7433767983,22.9618409725,35.4778535393,0.0,18.025,17.4528535393
 02/15  12:00:00,62.8007021025,6.51130661609,14.5621020888,0.0,18.7433767983,22.9618409725,29.6515583166,0.0,18.025,11.6265583166
 02/15  13:00:00,63.6772117173,6.56248932165,15.3439800457,0.0,18.5889407304,23.1597249699,35.4527579303,0.0,18.025,17.4277579303
 02/15  14:00:00,63.9182968532,6.60219427421,15.2988581899,0.0,18.7433767983,23.2517909448,35.4528080946,0.0,18.025,17.4278080946
 02/15  15:00:00,64.1184975278,6.60125820085,15.4999941213,0.0,18.7433767983,23.2517909448,29.6490591074,0.0,18.025,11.6240591074
 02/15  16:00:00,62.7213512115,6.52251009788,14.4715475441,0.0,18.7433767983,22.9618409725,35.4515140143,0.0,18.025,17.4265140143
 02/15  17:00:00,65.4195769931,6.44894405173,12.7920570414,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/15  18:00:00,76.1991942499,6.57820006482,11.254475778,0.0,17.6635504202,40.6971502883,5.76271892028,0.0,0.0,5.76271892028
 02/15  19:00:00,88.5317606252,6.67136428475,11.3378163242,0.0,27.5259009287,37.3340067412,9.19939553566,0.107784853495,0.0,9.09161068217
 02/15  20:00:00,93.4232178845,6.76725878428,11.923621915,0.0,33.8341110165,33.3544677425,3.05524788947,0.591100240413,0.0,2.46414764906
 02/15  21:00:00,102.35602071,6.91344051255,12.5560853114,0.0,36.5179666069,38.8247702939,7.56322323196,1.79309817392,0.0,5.77012505804
 02/15  22:00:00,96.5154037753,6.91007082541,12.2344190051,0.0,32.965339924,36.8579353714,13.9263011732,2.37673497506,0.0,11.5495661981
 02/15  23:00:00,69.3461973013,6.49135136588,9.03068107447,0.0,25.6355707503,20.6438685092,9.10665579968,3.33273419012,0.0,5.77392160957
 02/15  24:00:00,46.5016573048,6.12630524059,6.1036045565,0.0,15.0252895274,11.7056064465,9.87909845555,4.11987301501,0.0,5.75922544054
 02/16  01:00:00,40.0885059751,5.99110378568,4.85127017685,0.0,11.6412384099,10.0650221343,4.06692844211,4.04692844211,0.0,0.02
 02/16  02:00:00,37.6187319469,5.90305859758,4.03008559897,0.0,10.0992000411,10.047477231,9.81593739185,4.0641648665,0.0,5.75177252535
 02/16  03:00:00,34.9502098331,5.82401247104,3.30017040291,0.0,8.25718729233,10.0299323277,4.95587585326,4.93587585326,0.0,0.02
 02/16  04:00:00,34.4671789786,5.78292417968,2.85823126307,0.0,8.25718729233,10.0299323277,6.05204967426,6.03204967426,0.0,0.02
 02/16  05:00:00,35.7738717792,5.75527491818,2.58610134527,0.0,8.25718729233,11.6354268332,12.3338597419,6.57859437359,0.0,5.75526536826
 02/16  06:00:00,43.5789663704,5.77130574723,2.79593316238,0.0,12.1011305571,15.3678112995,11.3468599357,5.58046424838,0.0,5.76639568731
 02/16  07:00:00,76.7224430675,6.17469254989,6.0084667582,0.0,19.7275818095,37.2640762949,9.91280082865,4.12802219394,0.0,5.78477863471
 02/16  08:00:00,91.6219390046,6.58484031217,9.43026126057,0.0,24.3117294858,51.2795993405,13.9372415043,2.35798315527,0.0,11.579258349
 02/16  09:00:00,79.5837820528,6.25045537913,9.00080012799,0.0,23.6694662846,40.6342015617,17.5095515585,0.0,0.0,17.5095515585
 02/16  10:00:00,77.9954170088,6.37031916442,12.2994619159,0.0,23.6694662846,35.6302164847,41.3144032795,0.0,18.025,23.2894032795
 02/16  11:00:00,60.6465781394,6.32004396403,12.5973053377,0.0,18.7433767983,22.9618409725,29.666968947,0.0,18.025,11.641968947
 02/16  12:00:00,62.6028111743,6.4823674983,14.3931514865,0.0,18.7433767983,22.9618409725,35.4542842092,0.0,18.025,17.4292842092
 02/16  13:00:00,64.1580488052,6.60228277822,15.7850260244,0.0,18.5889407304,23.1597249699,35.4530605749,0.0,18.025,17.4280605749
 02/16  14:00:00,64.7146549877,6.6530269144,16.044385211,0.0,18.7433767983,23.2517909448,29.6492215263,0.0,18.025,11.6242215263
 02/16  15:00:00,65.8973515339,6.73448491476,17.1456250703,0.0,18.7433767983,23.2517909448,35.4516944531,0.0,18.025,17.4266944531
 02/16  16:00:00,65.9417495224,6.78368116205,17.4307754703,0.0,18.7433767983,22.9618409725,35.4496420226,0.0,18.025,17.4246420226
 02/16  17:00:00,69.9659898601,6.80039949213,16.987018558,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/16  18:00:00,81.5184063016,6.9633664469,16.1885174777,0.0,17.6635504202,40.6971502883,5.76274937684,0.0,0.0,5.76274937684
 02/16  19:00:00,92.8183207255,7.02094616688,15.274808576,0.0,27.5259009287,37.3340067412,5.78056542155,0.0,0.0,5.78056542155
 02/16  20:00:00,97.0713267571,7.06370421049,15.2752907049,0.0,33.8341110165,33.3544677425,5.76969310124,0.0,0.0,5.76969310124
 02/16  21:00:00,106.144966746,7.21758931749,16.0408865057,0.0,36.5179666069,38.8247702939,5.80487387575,0.0352791466429,0.0,5.7695947291
 02/16  22:00:00,100.367429907,7.2236819025,15.7728381328,0.0,32.965339924,36.8579353714,11.5490731947,0.0,0.0,11.5490731947
 02/16  23:00:00,72.9859814293,6.80306788146,12.3587493084,0.0,25.6355707503,20.6438685092,5.77369460118,0.0,0.0,5.77369460118
