Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/16  24:00:00,50.0862161976,6.43463980856,9.37984048944,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/17  01:00:00,43.5526043724,6.29077830489,8.01568508035,0.0,11.6412384099,10.0650221343,5.75534476446,0.0,0.0,5.75534476446
 02/17  02:00:00,40.9766534736,6.19546527833,7.09561025541,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/17  03:00:00,38.4277890557,6.12321957531,6.47853948062,0.0,8.25718729233,10.0299323277,5.75173645734,0.0,0.0,5.75173645734
 02/17  04:00:00,38.0057546478,6.08061272816,6.09911818009,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/17  05:00:00,39.1473203107,6.0374923257,5.67733966031,0.0,8.25718729233,11.6354268332,0.0460384600553,0.0260384600553,0.0,0.02
 02/17  06:00:00,46.9710002732,6.05753931597,5.90174188584,0.0,12.1011305571,15.3678112995,5.82384217671,0.0584984915657,0.0,5.76534368514
 02/17  07:00:00,80.933509324,6.55572441137,9.83849658741,0.0,19.7275818095,37.2640762949,11.5832772409,0.033553445865,0.0,11.5497237951
 02/17  08:00:00,96.323736203,6.97325564467,13.7436545356,0.0,24.3117294858,51.2795993405,11.5789018864,0.0,0.0,11.5789018864
 02/17  09:00:00,85.6138147492,6.65839537921,14.622901216,0.0,23.6694662846,40.6342015617,17.5079247156,0.0,0.0,17.5079247156
 02/17  10:00:00,85.7158740903,6.81887352298,19.5713706644,0.0,23.6694662846,35.6302164847,35.4971016735,0.0,18.025,17.4721016735
 02/17  11:00:00,68.3541505471,6.75434470635,19.8705788066,0.0,18.7433767983,22.9618409725,35.4772921776,0.0,18.025,17.4522921776
 02/17  12:00:00,69.2877642213,6.84904340893,20.7114306227,0.0,18.7433767983,22.9618409725,35.4540346508,0.0,18.025,17.4290346508
 02/17  13:00:00,70.5726416032,6.95336876085,21.8485347195,0.0,18.5889407304,23.1597249699,29.6490499557,0.0,18.025,11.6240499557
 02/17  14:00:00,71.8288229649,7.03716527119,22.7744184428,0.0,18.7433767983,23.2517909448,35.4514100171,0.0,18.025,17.4264100171
 02/17  15:00:00,72.1143969008,7.0745035794,23.0226525594,0.0,18.7433767983,23.2517909448,35.4493271285,0.0,18.025,17.4243271285
 02/17  16:00:00,71.2692280845,7.06345299375,22.4784841017,0.0,18.7433767983,22.9618409725,29.6481182473,0.0,18.025,11.6231182473
 02/17  17:00:00,73.7697517614,7.00113817595,20.5900380132,0.0,18.7433767983,27.431320555,23.7803674017,0.0,18.025,5.7553674017
 02/17  18:00:00,83.781960507,7.10114437984,18.3143095444,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 02/17  19:00:00,95.1157149089,7.16862293558,17.4245285882,0.0,27.5259009287,37.3340067412,11.5418109149,0.0,0.0,11.5418109149
 02/17  20:00:00,99.7969794416,7.25237070607,17.812280491,0.0,33.8341110165,33.3544677425,5.76966442834,0.0,0.0,5.76966442834
 02/17  21:00:00,108.866263674,7.42645573866,18.5533214454,0.0,36.5179666069,38.8247702939,5.7700773297,0.0,0.0,5.7700773297
 02/17  22:00:00,103.419497487,7.45745672557,18.5911491047,0.0,32.965339924,36.8579353714,5.78467969112,0.0,0.0,5.78467969112
 02/17  23:00:00,75.9061791172,7.03131035553,15.0507129496,0.0,25.6355707503,20.6438685092,5.77359130837,0.0,0.0,5.77359130837
 02/17  24:00:00,52.4515871792,6.62843533103,11.5514082425,0.0,15.0252895274,11.7056064465,5.75911320213,0.0,0.0,5.75911320213
 02/18  01:00:00,46.7799156434,6.46631001368,9.8675790348,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 02/18  02:00:00,45.7516466325,6.37943712242,8.9271429208,0.0,12.8411359301,10.0650221343,5.75186737469,0.0,0.0,5.75186737469
 02/18  03:00:00,39.7543878588,6.24712625943,7.68124303151,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/18  04:00:00,38.9490482476,6.17318106111,6.9498386067,0.0,8.25718729233,10.0299323277,5.7517933394,0.0,0.0,5.7517933394
 02/18  05:00:00,40.0928921224,6.12616685898,6.53424337081,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/18  06:00:00,43.9366717778,6.08375618957,6.26226926824,0.0,8.71707943955,15.3327214929,5.75794736745,0.0,0.0,5.75794736745
 02/18  07:00:00,65.4797890513,6.23451810399,7.55891237716,0.0,18.5082010057,25.6353820695,5.76635559909,0.0,0.0,5.76635559909
 02/18  08:00:00,78.0575119314,6.61248466128,10.9600757433,0.0,19.4083231844,41.0650158608,5.78475195503,0.0,0.0,5.78475195503
 02/18  09:00:00,109.012484699,7.1535641334,17.4977429237,0.0,26.3286599382,57.9988325916,23.4128418069,0.0,0.0,23.4128418069
 02/18  10:00:00,96.1366007414,7.0805402226,19.8481048045,0.0,26.3286599382,42.8504436482,35.5303634459,0.0,18.025,17.5053634459
 02/18  11:00:00,70.9064611727,6.85624986029,18.8358455146,0.0,21.7447113004,23.4437158914,41.316700906,0.0,18.025,23.291700906
 02/18  12:00:00,69.6021519093,6.93012453066,19.9191015836,0.0,19.3027497915,23.426170988,29.6659297995,0.0,18.025,11.6409297995
 02/18  13:00:00,71.1132153939,7.05347163415,21.1643478856,0.0,19.1483137236,23.7250123474,35.4521206283,0.0,18.025,17.4271206283
 02/18  14:00:00,73.2811221588,7.16273811331,23.0774432562,0.0,19.3027497915,23.7161209604,35.449865521,0.0,18.025,17.424865521
 02/18  15:00:00,74.9164079203,7.25110927922,24.6243569034,0.0,19.3027497915,23.7161209604,29.6484558739,0.0,18.025,11.6234558739
 02/18  16:00:00,74.3557162539,7.25102684789,24.3536996767,0.0,19.3027497915,23.426170988,35.4505001686,0.0,18.025,17.4255001686
 02/18  17:00:00,77.0470213465,7.18214479446,22.6626053414,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/18  18:00:00,83.2566624245,7.21316487351,20.2188973262,0.0,18.2229234133,37.5968344597,5.75902566866,0.0,0.0,5.75902566866
 02/18  19:00:00,102.062716465,7.3535067129,19.2794683188,0.0,32.690315043,37.0816133363,5.76258298808,0.0,0.0,5.76258298808
 02/18  20:00:00,104.000763824,7.42392395031,19.1517378962,0.0,36.8143715336,33.066984531,5.7692643432,0.0,0.0,5.7692643432
 02/18  21:00:00,109.884469835,7.55824440842,19.6610448176,0.0,36.3493007332,38.7721355839,5.76994502127,0.0,0.0,5.76994502127
 02/18  22:00:00,107.178880173,7.52606504494,19.1055008803,0.0,36.1807251679,36.8228455648,5.76986859592,0.0,0.0,5.76986859592
 02/18  23:00:00,82.3325675024,7.13941157685,15.9665674073,0.0,31.0351095914,20.6438685092,5.78474955491,0.0,0.0,5.78474955491
 02/18  24:00:00,56.4487133486,6.76493692458,13.0103072346,0.0,17.4250845679,11.7056064465,5.76633725022,0.0,0.0,5.76633725022
 02/19  01:00:00,48.8238133412,6.6222843777,11.6360785707,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 02/19  02:00:00,47.7668136794,6.52929573966,10.6730336894,0.0,12.925468867,10.100111941,5.75182384247,0.0,0.0,5.75182384247
 02/19  03:00:00,41.9286302399,6.40609946264,9.57709041644,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 02/19  04:00:00,41.2587809212,6.34296254575,8.97036796625,0.0,8.34152022915,10.0650221343,5.75174156158,0.0,0.0,5.75174156158
 02/19  05:00:00,42.4769805778,6.30455258765,8.62052735112,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 02/19  06:00:00,46.5558178105,6.27752111574,8.56823041701,0.0,8.80141237637,15.3678112995,5.75913234331,0.0,0.0,5.75913234331
 02/19  07:00:00,68.2179958661,6.44805772121,10.0835819611,0.0,18.5082010057,25.6353820695,5.76623266374,0.0,0.0,5.76623266374
 02/19  08:00:00,80.9039182933,6.81277741268,13.4867759946,0.0,19.4926561212,41.1001056674,5.78360338047,0.0,0.0,5.78360338047
 02/19  09:00:00,110.938123866,7.2712307117,19.3057245167,0.0,26.3286599382,57.9988325916,23.4131994948,0.0,0.0,23.4131994948
 02/19  10:00:00,96.6838958134,7.07733331689,20.518035931,0.0,26.2443270014,42.8153538416,39.4703854933,0.0,18.025,21.4453854933
 02/19  11:00:00,70.9785524697,6.78377725947,18.9804144712,0.0,21.7447113004,23.4437158914,37.3820329334,0.0,18.025,19.3570329334
 02/19  12:00:00,70.8661010434,6.91941742827,21.1340496847,0.0,19.3449162599,23.4437158914,29.6653327807,0.0,18.025,11.6403327807
 02/19  13:00:00,72.9372327591,7.04945581322,22.9326717696,0.0,19.190480192,23.7425572507,35.4528978865,0.0,18.025,17.4278978865
 02/19  14:00:00,75.0571649632,7.1439593951,24.9319793185,0.0,19.260583323,23.698576057,35.4505973839,0.0,18.025,17.4255973839
 02/19  15:00:00,76.3934971082,7.22539256595,26.1868764858,0.0,19.260583323,23.698576057,29.6489260663,0.0,18.025,11.6239260663
 02/19  16:00:00,75.1373270453,7.19365730245,25.2523935107,0.0,19.260583323,23.4086260847,35.451179441,0.0,18.025,17.426179441
 02/19  17:00:00,76.7221524918,7.07282718461,22.506766062,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/19  18:00:00,83.1091603852,7.13800347486,20.2062740448,0.0,18.1807569449,37.5792895564,5.75896321027,0.0,0.0,5.75896321027
 02/19  19:00:00,102.718690304,7.3500707613,20.0583046397,0.0,32.6059821062,37.0465235296,5.7625374562,0.0,0.0,5.7625374562
 02/19  20:00:00,105.154279655,7.46314222009,20.266040977,0.0,36.8143715336,33.066984531,5.76975554901,0.0,0.0,5.76975554901
 02/19  21:00:00,111.288236543,7.62595693547,20.877680566,0.0,36.43363367,38.8072253906,5.76904788485,0.0,0.0,5.76904788485
 02/19  22:00:00,108.207713534,7.58992517789,20.189900968,0.0,36.0963922311,36.7877557581,5.7688058077,0.0,0.0,5.7688058077
 02/19  23:00:00,82.9424946401,7.17876886913,16.6565682405,0.0,30.9507766546,20.6087787026,5.78460805315,0.0,0.0,5.78460805315
 02/19  24:00:00,56.9003463885,6.79153535027,13.4353465665,0.0,17.4250845679,11.7056064465,5.76634747674,0.0,0.0,5.76634747674
 02/20  01:00:00,49.046288879,6.63394063662,11.8468980169,0.0,12.925468867,10.100111941,5.75435787275,0.0,0.0,5.75435787275
 02/20  02:00:00,47.959251009,6.53832311174,10.8564477822,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 02/20  03:00:00,42.2885547698,6.42765843251,9.91545697547,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 02/20  04:00:00,41.6982702788,6.36924447478,9.3835776041,0.0,8.34152022915,10.0650221343,5.75150375195,0.0,0.0,5.75150375195
 02/20  05:00:00,42.9269929906,6.32862800923,9.04646707398,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 02/20  06:00:00,47.0111577287,6.30062574408,9.0004693342,0.0,8.80141237637,15.3678112995,5.75908469933,0.0,0.0,5.75908469933
 02/20  07:00:00,69.1201734112,6.50073397022,10.9330870105,0.0,18.5082010057,25.6353820695,5.76616268193,0.0,0.0,5.76616268193
 02/20  08:00:00,82.1787703635,6.88667659671,14.6877370775,0.0,19.4926561212,41.1001056674,5.78468437689,0.0,0.0,5.78468437689
 02/20  09:00:00,112.948628759,7.36605706206,21.2214122282,0.0,26.3286599382,57.9988325916,23.4134325039,0.0,0.0,23.4134325039
 02/20  10:00:00,98.8281356212,7.17428923852,22.5653286827,0.0,26.2443270014,42.8153538416,41.3566497239,0.0,18.025,23.3316497239
 02/20  11:00:00,72.8294085868,6.88388583357,20.7311657319,0.0,21.7447113004,23.4437158914,35.499109916,0.0,18.025,17.474109916
 02/20  12:00:00,73.5809558715,7.05959201974,23.7087334239,0.0,19.3449162599,23.4437158914,29.6654614053,0.0,18.025,11.6404614053
 02/20  13:00:00,73.4833458179,7.0866676555,23.441575263,0.0,19.190480192,23.7425572507,35.453096109,0.0,18.025,17.428096109
 02/20  14:00:00,74.8550565987,7.12766996983,24.7461631448,0.0,19.260583323,23.698576057,35.4507555112,0.0,18.025,17.4257555112
 02/20  15:00:00,76.3505990297,7.19305552001,26.1763178757,0.0,19.260583323,23.698576057,29.6490118696,0.0,18.025,11.6240118696
 02/20  16:00:00,75.9905984976,7.19745137872,26.101873241,0.0,19.260583323,23.4086260847,35.4512786639,0.0,18.025,17.4262786639
 02/20  17:00:00,79.5530515902,7.18127696665,25.2292173068,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/20  18:00:00,86.2383849166,7.27128761023,23.2022188304,0.0,18.1807569449,37.5792895564,5.75892532327,0.0,0.0,5.75892532327
 02/20  19:00:00,105.527572768,7.4756861742,22.7415757144,0.0,32.6059821062,37.0465235296,5.76259241414,0.0,0.0,5.76259241414
 02/20  20:00:00,107.868187905,7.59183453509,22.8512620493,0.0,36.8143715336,33.066984531,5.76979405251,0.0,0.0,5.76979405251
 02/20  21:00:00,114.115496683,7.77408929365,23.5568139134,0.0,36.43363367,38.8072253906,5.76908067052,0.0,0.0,5.76908067052
 02/20  22:00:00,111.312210764,7.76343565403,23.1208926279,0.0,36.0963922311,36.7877557581,5.76985582902,0.0,0.0,5.76985582902
 02/20  23:00:00,86.1503325642,7.36499386293,19.6781886156,0.0,30.9507766546,20.6087787026,5.78460638318,0.0,0.0,5.78460638318
 02/20  24:00:00,59.7998033733,6.9686681278,16.1576752709,0.0,17.4250845679,11.7056064465,5.76636629258,0.0,0.0,5.76636629258
 02/21  01:00:00,50.15523893,6.7894969927,14.1196142156,0.0,11.6412384099,10.0650221343,5.75532096431,0.0,0.0,5.75532096431
 02/21  02:00:00,46.7594427063,6.64978104863,12.4240874428,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/21  03:00:00,43.4725024041,6.53038016231,11.1161073617,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/21  04:00:00,42.4376333027,6.44481330386,10.166796674,0.0,8.25718729233,10.0299323277,5.7515319601,0.0,0.0,5.7515319601
 02/21  05:00:00,43.4098542081,6.3867715708,9.5906100625,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/21  06:00:00,51.1249656998,6.39501335139,9.71824636717,0.0,12.1011305571,15.3678112995,5.76616387333,0.0,0.0,5.76616387333
 02/21  07:00:00,85.2101666079,6.90293444515,13.7679777877,0.0,19.7275818095,37.2640762949,11.54867673,0.0,0.0,11.54867673
 02/21  08:00:00,100.94027662,7.31978419444,18.0137086447,0.0,24.3117294858,51.2795993405,5.79922584728,0.0,0.0,5.79922584728
 02/21  09:00:00,91.2661144483,6.98069697934,19.9529230692,0.0,23.6694662846,40.6342015617,23.3360975686,0.0,0.0,23.3360975686
 02/21  10:00:00,91.027426991,7.12032529656,24.5814950749,0.0,23.6694662846,35.6302164847,35.4971960377,0.0,18.025,17.4721960377
 02/21  11:00:00,73.6314459942,7.0529551073,24.8492756251,0.0,18.7433767983,22.9618409725,35.476226428,0.0,18.025,17.451226428
 02/21  12:00:00,75.3254422958,7.18975639829,26.4084062207,0.0,18.7433767983,22.9618409725,29.650778352,0.0,18.025,11.625778352
 02/21  13:00:00,76.6246430523,7.29330652352,27.5606081754,0.0,18.5889407304,23.1597249699,35.4514046946,0.0,18.025,17.4264046946
 02/21  14:00:00,77.5977444919,7.35320516965,28.2273087527,0.0,18.7433767983,23.2517909448,35.4491461579,0.0,18.025,17.4241461579
 02/21  15:00:00,78.1598086296,7.39667530208,28.7459018563,0.0,18.7433767983,23.2517909448,29.6479181421,0.0,18.025,11.6229181421
 02/21  16:00:00,77.1872266016,7.387309812,28.0726373681,0.0,18.7433767983,22.9618409725,35.4495992715,0.0,18.025,17.4245992716
 02/21  17:00:00,79.2171749299,7.30187574897,25.7367393082,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/21  18:00:00,89.699888161,7.41921440779,23.9141749197,0.0,17.6635504202,40.6971502883,5.76253306887,0.0,0.0,5.76253306887
 02/21  19:00:00,100.791133065,7.49547292175,22.7731229248,0.0,27.5259009287,37.3340067412,5.7806193033,0.0,0.0,5.7806193033
 02/21  20:00:00,105.090744504,7.57021255327,22.7882238143,0.0,33.8341110165,33.3544677425,5.76901727732,0.0,0.0,5.76901727732
 02/21  21:00:00,113.546977738,7.73392245311,22.9265905133,0.0,36.5179666069,38.8247702939,5.76948528435,0.0,0.0,5.76948528435
 02/21  22:00:00,107.819210325,7.76110347553,22.6872334995,0.0,32.965339924,36.8579353714,11.5488499498,0.0,0.0,11.5488499498
 02/21  23:00:00,80.2352411295,7.3319778216,19.0791300733,0.0,25.6355707503,20.6438685092,5.7725183142,0.0,0.0,5.7725183142
 02/21  24:00:00,56.7311765241,6.93368635958,15.5257649631,0.0,15.0252895274,11.7056064465,5.7589293772,0.0,0.0,5.7589293772
 02/22  01:00:00,49.9760158806,6.77675704216,13.9531377366,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 02/22  02:00:00,47.3441457036,6.68286047843,12.9757130668,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/22  03:00:00,44.6005348976,6.60018886712,12.1743258498,0.0,8.25718729233,10.0299323277,5.75061601867,0.0,0.0,5.75061601867
 02/22  04:00:00,44.0531586821,6.55179981479,11.6753481461,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/22  05:00:00,45.0204309836,6.5063766578,11.0815722925,0.0,8.25718729233,11.6354268332,5.75516544559,0.0,0.0,5.75516544559
 02/22  06:00:00,52.8346538432,6.52365939393,11.2992965568,0.0,12.1011305571,15.3678112995,5.76606001876,0.0,0.0,5.76606001876
 02/22  07:00:00,86.9015492483,7.03523102191,15.3270764392,0.0,19.7275818095,37.2640762949,5.7844601723,0.0,0.0,5.7844601723
 02/22  08:00:00,102.048889723,7.41384474257,19.0282674815,0.0,24.3117294858,51.2795993405,11.5777429183,0.0,0.0,11.5777429183
 02/22  09:00:00,91.3589126811,7.00663822936,20.0197909825,0.0,23.6694662846,40.6342015617,17.5057114993,0.0,0.0,17.5057114993
 02/22  10:00:00,90.1957605475,7.06788303387,23.8022699384,0.0,23.6694662846,35.6302164847,35.4955385273,0.0,18.025,17.4705385273
 02/22  11:00:00,71.0404051071,6.86654879465,22.4446497529,0.0,18.7433767983,22.9618409725,35.4768504288,0.0,18.025,17.4518504288
 02/22  12:00:00,72.083231272,6.95362551558,23.4023263272,0.0,18.7433767983,22.9618409725,35.4516731321,0.0,18.025,17.4266731321
 02/22  13:00:00,73.7720357043,7.06908343975,24.9322266681,0.0,18.5889407304,23.1597249699,29.6496090365,0.0,18.025,11.6246090365
 02/22  14:00:00,76.0509823316,7.21527254905,26.8184823244,0.0,18.7433767983,23.2517909448,35.4521049875,0.0,18.025,17.4271049875
 02/22  15:00:00,77.2238533935,7.30952226004,27.8971040928,0.0,18.7433767983,23.2517909448,35.4498272732,0.0,18.025,17.4248272732
 02/22  16:00:00,76.9149576056,7.34681772088,27.8408609565,0.0,18.7433767983,22.9618409725,29.6483542148,0.0,18.025,11.6233542148
 02/22  17:00:00,79.8247672627,7.31995766768,26.3262462534,0.0,18.7433767983,27.431320555,23.7802204414,0.0,18.025,5.75522044135
 02/22  18:00:00,90.3572009198,7.45600576291,24.5347027845,0.0,17.6635504202,40.6971502883,5.76245000804,0.0,0.0,5.76245000804
 02/22  19:00:00,100.813263987,7.50556353648,22.7851743,0.0,27.5259009287,37.3340067412,5.78053382337,0.0,0.0,5.78053382337
 02/22  20:00:00,104.811541313,7.56040461197,22.518833974,0.0,33.8341110165,33.3544677425,5.76981200233,0.0,0.0,5.76981200233
 02/22  21:00:00,113.822437651,7.74028332805,23.1956944051,0.0,36.5179666069,38.8247702939,5.76907924428,0.0,0.0,5.76907924428
 02/22  22:00:00,108.350446327,7.77450100703,23.2050906715,0.0,32.965339924,36.8579353714,5.7838027954,0.0,0.0,5.7838027954
 02/22  23:00:00,80.8104136913,7.34698308257,19.6393024625,0.0,25.6355707503,20.6438685092,5.77235787639,0.0,0.0,5.77235787639
 02/22  24:00:00,57.3581939172,6.95140293781,16.1350641427,0.0,15.0252895274,11.7056064465,5.75781397812,0.0,0.0,5.75781397812
 02/23  01:00:00,50.5250477153,6.78935854895,14.4895715378,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 02/23  02:00:00,48.2590845593,6.70458571435,13.8689241682,0.0,10.0992000411,10.047477231,5.75169427531,0.0,0.0,5.75169427531
 02/23  03:00:00,45.7805534992,6.63186026562,13.3226842411,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/23  04:00:00,44.867078769,6.57364226013,12.467417076,0.0,8.25718729233,10.0299323277,5.7514381449,0.0,0.0,5.7514381449
 02/23  05:00:00,45.9664905319,6.53625041052,11.9977721966,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/23  06:00:00,54.3017378088,6.57735387676,12.7126863781,0.0,12.1011305571,15.3678112995,5.7662142114,0.0,0.0,5.7662142114
 02/23  07:00:00,87.3624387791,7.13812742205,17.5690802655,0.0,19.7275818095,37.2640762949,5.78363892527,0.0,0.0,5.78363892527
 02/23  08:00:00,105.112433042,7.55748584455,21.9481818394,0.0,24.3117294858,51.2795993405,11.5773217662,0.0,0.0,11.5773217662
 02/23  09:00:00,94.9122520452,7.16732027342,23.4124517245,0.0,23.6694662846,40.6342015617,23.3356079011,0.0,0.0,23.3356079011
 02/23  10:00:00,93.8713458959,7.27230639826,27.273442669,0.0,23.6694662846,35.6302164847,35.4959679623,0.0,18.025,17.4709679623
 02/23  11:00:00,76.1683030162,7.18500856087,27.2540878109,0.0,18.7433767983,22.9618409725,35.4763588842,0.0,18.025,17.4513588842
 02/23  12:00:00,77.6288048015,7.30652765342,28.5950026558,0.0,18.7433767983,22.9618409725,29.6500764641,0.0,18.025,11.6250764641
 02/23  13:00:00,79.2397070471,7.42683022842,30.0421535383,0.0,18.5889407304,23.1597249699,35.4487388013,0.0,18.025,17.4237388013
 02/23  14:00:00,80.0537112016,7.46598852936,30.5704958721,0.0,18.7433767983,23.2517909448,29.6463902523,0.0,18.025,11.6213902523
 02/23  15:00:00,80.3730839767,7.49587886466,30.859980246,0.0,18.7433767983,23.2517909448,35.4521594744,0.0,18.025,17.4271594744
 02/23  16:00:00,78.9333627284,7.44922860731,29.7568599695,0.0,18.7433767983,22.9618409725,35.4498412229,0.0,18.025,17.4248412229
 02/23  17:00:00,81.9795796653,7.41267050348,28.3883562665,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/23  18:00:00,92.8715423665,7.57201637227,26.9330305245,0.0,17.6635504202,40.6971502883,5.76232072073,0.0,0.0,5.76232072073
 02/23  19:00:00,103.703536504,7.64962651192,25.5313916224,0.0,27.5259009287,37.3340067412,5.78070616396,0.0,0.0,5.78070616396
 02/23  20:00:00,107.799055722,7.71470424659,25.352053786,0.0,33.8341110165,33.3544677425,5.76981539524,0.0,0.0,5.76981539524
 02/23  21:00:00,116.552827182,7.88556795622,25.7808041752,0.0,36.5179666069,38.8247702939,5.7696682761,0.0,0.0,5.7696682761
 02/23  22:00:00,111.049810398,7.92000284482,25.7589502419,0.0,32.965339924,36.8579353714,11.5486112788,0.0,0.0,11.5486112788
 02/23  23:00:00,83.3046435713,7.48022313907,22.0002974242,0.0,25.6355707503,20.6438685092,5.77318406593,0.0,0.0,5.77318406593
 02/23  24:00:00,59.6007282488,7.06958067524,18.2594345094,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/24  01:00:00,52.7160041113,6.90400774513,16.5658742489,0.0,11.6412384099,10.0650221343,5.75538424877,0.0,0.0,5.75538424877
 02/24  02:00:00,49.5509828108,6.78787930917,15.0775394033,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/24  03:00:00,46.4109102488,6.68693323934,13.8979600356,0.0,8.25718729233,10.0299323277,5.75177041511,0.0,0.0,5.75177041511
 02/24  04:00:00,45.7132665646,6.62844112061,13.2588165422,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/24  05:00:00,46.8690622233,6.58824641951,12.8483448193,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/24  06:00:00,55.0586948037,6.61944578809,13.4275629819,0.0,12.1011305571,15.3678112995,5.76623572988,0.0,0.0,5.76623572988
 02/24  07:00:00,87.9098410431,7.16460261814,18.0900054312,0.0,19.7275818095,37.2640762949,11.5481767122,0.0,0.0,11.5481767122
 02/24  08:00:00,105.845287679,7.60057668422,22.6379586093,0.0,24.3117294858,51.2795993405,11.5775781036,0.0,0.0,11.5775781036
 02/24  09:00:00,95.4077923783,7.22325235426,23.8520712145,0.0,23.6694662846,40.6342015617,17.5053827011,0.0,0.0,17.5053827011
 02/24  10:00:00,94.10384723,7.32208640347,27.4561681896,0.0,23.6694662846,35.6302164847,35.4945126573,0.0,18.025,17.4695126573
 02/24  11:00:00,76.3368925087,7.23331100104,27.3743801836,0.0,18.7433767983,22.9618409725,35.4754839851,0.0,18.025,17.4504839851
 02/24  12:00:00,77.5737496201,7.35024284692,28.4962340518,0.0,18.7433767983,22.9618409725,35.451900494,0.0,18.025,17.426900494
 02/24  13:00:00,78.9588987566,7.45430053258,29.733876991,0.0,18.5889407304,23.1597249699,29.6469803659,0.0,18.025,11.6219803659
 02/24  14:00:00,80.1639165395,7.52264571859,30.6240493058,0.0,18.7433767983,23.2517909448,35.4480689459,0.0,18.025,17.4230689459
 02/24  15:00:00,80.5330013192,7.55643698111,30.9593405462,0.0,18.7433767983,23.2517909448,29.6492132596,0.0,18.025,11.6242132596
 02/24  16:00:00,79.290472176,7.53072143585,30.0324787286,0.0,18.7433767983,22.9618409725,35.4514520592,0.0,18.025,17.4264520592
 02/24  17:00:00,81.5367081644,7.45010590127,27.908046257,0.0,18.7433767983,27.431320555,23.780145873,0.0,18.025,5.755145873
 02/24  18:00:00,92.5218042292,7.59731268059,26.5580133037,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 02/24  19:00:00,103.767675353,7.681614131,25.5635445439,0.0,27.5259009287,37.3340067412,11.5408412137,0.0,0.0,11.5408412137
 02/24  20:00:00,108.075259249,7.75322929664,25.5897406009,0.0,33.8341110165,33.3544677425,5.76897316753,0.0,0.0,5.76897316753
 02/24  21:00:00,117.071527425,7.93505456684,26.2500234525,0.0,36.5179666069,38.8247702939,5.76882308891,0.0,0.0,5.76882308891
 02/24  22:00:00,111.506186174,7.96515771894,26.1701853689,0.0,32.965339924,36.8579353714,5.78312424589,0.0,0.0,5.78312424589
 02/24  23:00:00,83.6410598167,7.51741783672,22.2995285493,0.0,25.6355707503,20.6438685092,5.77346219119,0.0,0.0,5.77346219119
 02/24  24:00:00,59.9404021266,7.10396044368,18.5647218441,0.0,15.0252895274,11.7056064465,5.75897002055,0.0,0.0,5.75897002055
 02/25  01:00:00,53.8874449273,6.93470302651,16.5067366876,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 02/25  02:00:00,52.6207439043,6.84375761207,15.3319345286,0.0,12.8411359301,10.0650221343,5.75173359,0.0,0.0,5.75173359
 02/25  03:00:00,46.6648405157,6.71419473197,14.1246374178,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/25  04:00:00,45.8751379015,6.64564840901,13.4034834202,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/25  05:00:00,47.0107073785,6.60288121083,12.9753543823,0.0,8.25718729233,11.6354268332,5.75512581739,0.0,0.0,5.75512581739
 02/25  06:00:00,51.2777959485,6.57881730393,13.1083643848,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 02/25  07:00:00,71.7938002216,6.77464984681,15.2168266075,0.0,18.5082010057,25.6353820695,5.76613572339,0.0,0.0,5.76613572339
 02/25  08:00:00,86.9155134588,7.1747008971,19.2559073815,0.0,19.4083231844,41.0650158608,11.5472470666,0.0,0.0,11.5472470666
 02/25  09:00:00,119.978896477,7.74246280483,27.8753317588,0.0,26.3286599382,57.9988325916,23.4088559711,0.0,0.0,23.4088559711
 02/25  10:00:00,106.351803103,7.60400421302,29.5399029008,0.0,26.3286599382,42.8504436482,35.5295043873,0.0,18.025,17.5045043873
 02/25  11:00:00,80.9237589802,7.37034882401,28.3390767675,0.0,21.7447113004,23.4437158914,35.4973660928,0.0,18.025,17.4723660928
 02/25  12:00:00,79.858708462,7.47445811113,29.631350295,0.0,19.3027497915,23.426170988,35.4730411183,0.0,18.025,17.4480411183
 02/25  13:00:00,81.5585024718,7.6220638416,31.0410605701,0.0,19.1483137236,23.7250123474,35.4494640593,0.0,18.025,17.4244640593
 02/25  14:00:00,82.9676297201,7.70716983993,32.2195361188,0.0,19.3027497915,23.7161209604,29.6469355667,0.0,18.025,11.6219355667
 02/25  15:00:00,83.6109951417,7.75932177393,32.8107517117,0.0,19.3027497915,23.7161209604,35.4479812715,0.0,18.025,17.4229812715
 02/25  16:00:00,82.6481452017,7.74362204493,32.153548957,0.0,19.3027497915,23.426170988,29.6491291261,0.0,18.025,11.6241291261
 02/25  17:00:00,85.0993340813,7.65034113998,30.2467389904,0.0,19.3027497915,27.8956505705,23.7801287239,0.0,18.025,5.75512872389
 02/25  18:00:00,91.5330996003,7.69116212783,28.0173616291,0.0,18.2229234133,37.5968344597,5.75885205354,0.0,0.0,5.75885205354
 02/25  19:00:00,110.628671577,7.84853676195,27.3504327956,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 02/25  20:00:00,112.288348137,7.91329359365,26.9499917724,0.0,36.8143715336,33.066984531,5.7696710558,0.0,0.0,5.7696710558
 02/25  21:00:00,117.995006846,8.05533714645,27.2745263749,0.0,36.3493007332,38.7721355839,5.76867148985,0.0,0.0,5.76867148985
 02/25  22:00:00,114.815073299,8.00773076543,26.2600664506,0.0,36.1807251679,36.8228455648,5.76965784956,0.0,0.0,5.76965784956
 02/25  23:00:00,89.1056311493,7.57305405197,22.3060331483,0.0,31.0351095914,20.6438685092,11.5486807537,0.0,0.0,11.5486807537
 02/25  24:00:00,62.4360679189,7.15478303944,18.6078548753,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 02/26  01:00:00,54.4840860877,6.98991760232,16.9287362463,0.0,12.925468867,10.100111941,5.75533332238,0.0,0.0,5.75533332238
 02/26  02:00:00,53.2717780652,6.88636980821,15.8209425129,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 02/26  03:00:00,47.2695514685,6.75165801753,14.5724579522,0.0,8.34152022915,10.0650221343,5.75173898267,0.0,0.0,5.75173898267
 02/26  04:00:00,46.5253763065,6.68436918478,13.8955822496,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 02/26  05:00:00,47.6242081654,6.63703737787,13.435278103,0.0,8.34152022915,11.6705166398,5.7551059801,0.0,0.0,5.7551059801
 02/26  06:00:00,51.7923099266,6.60416111925,13.4781189693,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 02/26  07:00:00,72.0402280909,6.79196028858,15.4459462941,0.0,18.5082010057,25.6353820695,5.76598770642,0.0,0.0,5.76598770642
 02/26  08:00:00,87.9301414752,7.22174966328,20.104075493,0.0,19.4926561212,41.1001056674,11.5481289541,0.0,0.0,11.5481289541
 02/26  09:00:00,121.175813627,7.82976602852,28.9849545781,0.0,26.3286599382,57.9988325916,17.5584607221,0.0,0.0,17.5584607221
 02/26  10:00:00,108.282054352,7.75271032029,31.4408821493,0.0,26.2443270014,42.8153538416,41.3566705796,0.0,18.025,23.3316705796
 02/26  11:00:00,83.0073876652,7.51111201083,30.2819457356,0.0,21.7447113004,23.4437158914,35.4968644435,0.0,18.025,17.4718644435
 02/26  12:00:00,81.5394053527,7.59795936053,31.1288392334,0.0,19.3449162599,23.4437158914,35.4747149972,0.0,18.025,17.4497149972
 02/26  13:00:00,82.6734219746,7.70772430234,32.0106110259,0.0,19.190480192,23.7425572507,29.6484949471,0.0,18.025,11.6234949471
 02/26  14:00:00,84.60410615,7.81112033969,33.8117778983,0.0,19.260583323,23.698576057,35.4502250902,0.0,18.025,17.4252250902
 02/26  15:00:00,85.5465610644,7.8836578561,34.6816944366,0.0,19.260583323,23.698576057,35.4477956764,0.0,18.025,17.4227956764
 02/26  16:00:00,85.0703218323,7.90453421136,34.4745279641,0.0,19.260583323,23.4086260847,29.6469035751,0.0,18.025,11.6219035751
 02/26  17:00:00,87.0150979041,7.79766096956,32.0748936023,0.0,19.260583323,27.8781056672,23.7801885122,0.0,18.025,5.75518851217
 02/26  18:00:00,93.4724327032,7.84207366154,29.8655077208,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 02/26  19:00:00,112.124972771,7.9835397755,28.8311520863,0.0,32.6059821062,37.0465235296,5.76239416498,0.0,0.0,5.76239416498
 02/26  20:00:00,113.878268463,8.03678511606,28.4164274062,0.0,36.8143715336,33.066984531,5.76884517291,0.0,0.0,5.76884517291
 02/26  21:00:00,119.589057069,8.16879200296,28.6357041136,0.0,36.43363367,38.8072253906,5.76869925086,0.0,0.0,5.76869925086
 02/26  22:00:00,116.290673256,8.11918587882,27.743638738,0.0,36.0963922311,36.7877557581,5.76969865057,0.0,0.0,5.76969865057
 02/26  23:00:00,90.794097471,7.6887358773,23.9982586933,0.0,30.9507766546,20.6087787026,5.78398553207,0.0,0.0,5.78398553207
 02/26  24:00:00,64.2093256,7.26619238998,20.2697050309,0.0,17.4250845679,11.7056064465,5.76512614714,0.0,0.0,5.76512614714
 02/27  01:00:00,54.701276003,7.07639402446,18.3787680346,0.0,11.6412384099,10.0650221343,5.75524443217,0.0,0.0,5.75524443217
 02/27  02:00:00,51.6160823132,6.93918602089,16.9913389249,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/27  03:00:00,48.5119302223,6.82810625779,15.8578161932,0.0,8.25718729233,10.0299323277,5.75155486978,0.0,0.0,5.75155486978
 02/27  04:00:00,47.6891200804,6.75973102499,15.1033837615,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/27  05:00:00,48.7743863483,6.71273939992,14.6291885876,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 02/27  06:00:00,56.9576078391,6.74261034025,15.2033248834,0.0,12.1011305571,15.3678112995,5.76612159509,0.0,0.0,5.76612159509
 02/27  07:00:00,89.8100404144,7.2901076172,19.8647256056,0.0,19.7275818095,37.2640762949,11.5477172837,0.0,0.0,11.5477172837
 02/27  08:00:00,107.22668124,7.69205028352,23.927916893,0.0,24.3117294858,51.2795993405,11.5771008993,0.0,0.0,11.5771008993
 02/27  09:00:00,96.8106195396,7.3056505005,25.172523817,0.0,23.6694662846,40.6342015617,17.5042403922,0.0,0.0,17.5042403922
 02/27  10:00:00,96.0562708792,7.43206940435,29.2986274815,0.0,23.6694662846,35.6302164847,35.4961899564,0.0,18.025,17.4711899564
 02/27  11:00:00,78.3142150672,7.34781351909,29.2372116166,0.0,18.7433767983,22.9618409725,35.4737916179,0.0,18.025,17.4487916179
 02/27  12:00:00,80.1197469622,7.49468241879,30.8978007989,0.0,18.7433767983,22.9618409725,29.6504055086,0.0,18.025,11.6254055086
 02/27  13:00:00,81.3005957726,7.60331039737,31.9265736088,0.0,18.5889407304,23.1597249699,35.4506583992,0.0,18.025,17.4256583992
 02/27  14:00:00,82.0859014027,7.66172510042,32.4069626827,0.0,18.7433767983,23.2517909448,35.4481613849,0.0,18.025,17.4231613849
 02/27  15:00:00,82.4969828892,7.70015163628,32.7796162102,0.0,18.7433767983,23.2517909448,29.6471247641,0.0,18.025,11.6221247641
 02/27  16:00:00,81.7684111888,7.70042919749,32.3407189314,0.0,18.7433767983,22.9618409725,35.4482004495,0.0,18.025,17.4232004495
 02/27  17:00:00,84.2861603858,7.64437652377,30.4632414516,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/27  18:00:00,94.5205341233,7.75730672709,28.3967541479,0.0,17.6635504202,40.6971502883,5.76228433538,0.0,0.0,5.76228433538
 02/27  19:00:00,104.575555341,7.78194116735,26.2711252739,0.0,27.5259009287,37.3340067412,5.78015282741,0.0,0.0,5.78015282741
 02/27  20:00:00,107.943513126,7.80085154003,25.4103881391,0.0,33.8341110165,33.3544677425,5.76959849099,0.0,0.0,5.76959849099
 02/27  21:00:00,116.435995794,7.95363295887,25.5959326596,0.0,36.5179666069,38.8247702939,5.76904098581,0.0,0.0,5.76904098581
 02/27  22:00:00,110.217399976,7.95094604954,24.8956312807,0.0,32.965339924,36.8579353714,11.5477789368,0.0,0.0,11.5477789368
 02/27  23:00:00,82.083131987,7.48294367676,20.7760935713,0.0,25.6355707503,20.6438685092,5.77331635444,0.0,0.0,5.77331635444
 02/27  24:00:00,57.9061511301,7.04143324955,16.5930173722,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 02/28  01:00:00,50.6159762106,6.84516799257,14.5247015851,0.0,11.6412384099,10.0650221343,5.75466789283,0.0,0.0,5.75466789283
 02/28  02:00:00,47.6103082436,6.71723270118,13.2075189112,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/28  03:00:00,44.472014249,6.60367865666,12.0423272623,0.0,8.25718729233,10.0299323277,5.75155703772,0.0,0.0,5.75155703772
 02/28  04:00:00,43.4412070521,6.51813297729,11.0970764511,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 02/28  05:00:00,44.1753843961,6.4450741632,10.2978476096,0.0,8.25718729233,11.6354268332,5.75517427522,0.0,0.0,5.75517427522
 02/28  06:00:00,51.9722015936,6.45774279887,10.5027940793,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 02/28  07:00:00,84.3617562442,6.97624676407,14.7303160378,0.0,19.7275818095,37.2640762949,11.5474628563,0.0,0.0,11.5474628563
 02/28  08:00:00,102.604593661,7.42100584757,19.5768822302,0.0,24.3117294858,51.2795993405,11.5770479299,0.0,0.0,11.5770479299
 02/28  09:00:00,93.230076051,7.09003475815,21.8076060584,0.0,23.6694662846,40.6342015617,17.5043036494,0.0,0.0,17.5043036494
 02/28  10:00:00,92.8862636094,7.23602599114,26.324667106,0.0,23.6694662846,35.6302164847,35.4938170177,0.0,18.025,17.4688170177
 02/28  11:00:00,75.726676335,7.18085567789,26.8166376331,0.0,18.7433767983,22.9618409725,35.4749365223,0.0,18.025,17.4499365223
 02/28  12:00:00,77.3020940288,7.32606214936,28.248770725,0.0,18.7433767983,22.9618409725,35.4506566712,0.0,18.025,17.4256566712
 02/28  13:00:00,78.9630713182,7.46045260649,29.7319091583,0.0,18.5889407304,23.1597249699,29.6465310295,0.0,18.025,11.6215310295
 02/28  14:00:00,80.5113531609,7.55345897154,30.9406840813,0.0,18.7433767983,23.2517909448,35.4472516546,0.0,18.025,17.4222516546
 02/28  15:00:00,81.1463602764,7.60492206916,31.5242258212,0.0,18.7433767983,23.2517909448,29.6485605223,0.0,18.025,11.6235605223
 02/28  16:00:00,80.0031174077,7.59472043434,30.6811365883,0.0,18.7433767983,22.9618409725,35.4503255961,0.0,18.025,17.4253255961
 02/28  17:00:00,82.7973604193,7.55215274182,29.0666639664,0.0,18.7433767983,27.431320555,23.7791146841,0.0,18.025,5.75411468413
 02/28  18:00:00,93.6179756251,7.69146528823,27.5600498586,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 02/28  19:00:00,103.519483889,7.71651655463,25.280484214,0.0,27.5259009287,37.3340067412,11.5400773538,0.0,0.0,11.5400773538
 02/28  20:00:00,106.294476667,7.71098575899,23.8512250544,0.0,33.8341110165,33.3544677425,5.76862522334,0.0,0.0,5.76862522334
 02/28  21:00:00,114.106009386,7.8193900761,23.4001942851,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 02/28  22:00:00,107.871734596,7.79889549336,22.7020313727,0.0,32.965339924,36.8579353714,11.5480004512,0.0,0.0,11.5480004512
 02/28  23:00:00,79.7923628918,7.3348367345,18.6334399808,0.0,25.6355707503,20.6438685092,5.77322673635,0.0,0.0,5.77322673635
 02/28  24:00:00,56.0512003388,6.91407733544,14.8654200611,0.0,15.0252895274,11.7056064465,5.75873519979,0.0,0.0,5.75873519979
 03/01  01:00:00,49.0886917468,6.73252541221,13.1100695569,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/01  02:00:00,46.2509229213,6.61393598434,11.9514279527,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/01  03:00:00,43.2833963945,6.5082876115,10.9491067805,0.0,8.25718729233,10.0299323277,5.75156286017,0.0,0.0,5.75156286017
 03/01  04:00:00,42.490188467,6.43692923211,10.2272637848,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/01  05:00:00,43.3330901062,6.37143727411,9.52919170368,0.0,8.25718729233,11.6354268332,5.75379025912,0.0,0.0,5.75379025912
 03/01  06:00:00,51.1602301138,6.38546862173,9.76309865338,0.0,12.1011305571,15.3678112995,5.76598415168,0.0,0.0,5.76598415168
 03/01  07:00:00,83.7151998717,6.9201533518,14.139869309,0.0,19.7275818095,37.2640762949,5.78376310015,0.0,0.0,5.78376310015
 03/01  08:00:00,101.821548583,7.37400698292,18.8408477371,0.0,24.3117294858,51.2795993405,11.5765798776,0.0,0.0,11.5765798776
 03/01  09:00:00,92.3390981195,7.03723036887,20.9694408759,0.0,23.6694662846,40.6342015617,17.503345473,0.0,0.0,17.503345473
 03/01  10:00:00,91.5831930701,7.15600706641,25.1016193044,0.0,23.6694662846,35.6302164847,35.4940844416,0.0,18.025,17.4690844416
 03/01  11:00:00,73.5682008913,7.04795575441,24.7910689808,0.0,18.7433767983,22.9618409725,35.4740737528,0.0,18.025,17.4490737528
 03/01  12:00:00,75.5487369485,7.20108626546,26.6203918167,0.0,18.7433767983,22.9618409725,35.4521735053,0.0,18.025,17.4271735053
 03/01  13:00:00,76.1900200277,7.28115225575,27.1381620121,0.0,18.5889407304,23.1597249699,29.6475672124,0.0,18.025,11.6225672124
 03/01  14:00:00,76.7228473727,7.30985282085,27.3957873502,0.0,18.7433767983,23.2517909448,35.4487821458,0.0,18.025,17.4237821458
 03/01  15:00:00,77.0641644316,7.33348132218,27.7134740699,0.0,18.7433767983,23.2517909448,35.4462410768,0.0,18.025,17.4212410768
 03/01  16:00:00,75.2150153019,7.25798915426,26.2297669322,0.0,18.7433767983,22.9618409725,29.6457896997,0.0,18.025,11.6207896997
 03/01  17:00:00,78.3976108774,7.2247672448,24.9943031497,0.0,18.7433767983,27.431320555,23.7800511558,0.0,18.025,5.75505115584
 03/01  18:00:00,88.8008229818,7.36163636725,23.0727339787,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/01  19:00:00,99.1757041926,7.42401621414,21.2292148098,0.0,27.5259009287,37.3340067412,11.5398560682,0.0,0.0,11.5398560682
 03/01  20:00:00,103.503579366,7.49530481393,21.2760171508,0.0,33.8341110165,33.3544677425,5.76909189032,0.0,0.0,5.76909189032
 03/01  21:00:00,112.449813744,7.67272936882,21.8906670474,0.0,36.5179666069,38.8247702939,5.76890548203,0.0,0.0,5.76890548203
 03/01  22:00:00,106.777066951,7.69501217593,21.71125928,0.0,32.965339924,36.8579353714,5.78396531714,0.0,0.0,5.78396531714
 03/01  23:00:00,79.0439995354,7.2549876889,17.9649324073,0.0,25.6355707503,20.6438685092,5.7730094661,0.0,0.0,5.7730094661
 03/01  24:00:00,55.4642158335,6.84778024182,14.344733715,0.0,15.0252895274,11.7056064465,5.75879725954,0.0,0.0,5.75879725954
 03/02  01:00:00,48.6568116647,6.68120891705,12.7295112192,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/02  02:00:00,45.9288752085,6.5735898459,11.669725029,0.0,10.0992000411,10.047477231,5.75159520422,0.0,0.0,5.75159520422
 03/02  03:00:00,42.8581753602,6.4653451469,10.5668348881,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/02  04:00:00,42.1018730753,6.39895329465,9.87692463144,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/02  05:00:00,43.0735636424,6.34328055994,9.29782736881,0.0,8.25718729233,11.6354268332,5.7551434405,0.0,0.0,5.7551434405
 03/02  06:00:00,50.9835311825,6.36284364197,9.60902830052,0.0,12.1011305571,15.3678112995,5.76593468342,0.0,0.0,5.76593468342
 03/02  07:00:00,83.6868709936,6.91085058856,14.1208549967,0.0,19.7275818095,37.2640762949,5.78381557459,0.0,0.0,5.78381557459
 03/02  08:00:00,102.879848859,7.41741081675,19.8557569346,0.0,24.3117294858,51.2795993405,11.575379072,0.0,0.0,11.575379072
 03/02  09:00:00,94.3557663563,7.09553907749,22.9278078836,0.0,23.6694662846,40.6342015617,17.5029920534,0.0,0.0,17.5029920534
 03/02  10:00:00,93.8622423993,7.22639287599,27.3102895585,0.0,23.6694662846,35.6302164847,35.4945137217,0.0,18.025,17.4695137217
 03/02  11:00:00,76.0535967142,7.13569224382,27.1887332851,0.0,18.7433767983,22.9618409725,35.4724228839,0.0,18.025,17.4474228839
 03/02  12:00:00,77.363352021,7.24504058267,28.3910550241,0.0,18.7433767983,22.9618409725,35.4492462869,0.0,18.025,17.4242462869
 03/02  13:00:00,80.1890935375,7.43178086882,30.9866101909,0.0,18.5889407304,23.1597249699,29.6481595935,0.0,18.025,11.6231595935
 03/02  14:00:00,82.5931723446,7.57971746067,32.996250728,0.0,18.7433767983,23.2517909448,35.449638121,0.0,18.025,17.424638121
 03/02  15:00:00,83.7030247886,7.67047815507,34.0153419601,0.0,18.7433767983,23.2517909448,35.4470411508,0.0,18.025,17.4220411508
 03/02  16:00:00,83.2385678082,7.69968834601,33.8116234875,0.0,18.7433767983,22.9618409725,29.646301679,0.0,18.025,11.621301679
 03/02  17:00:00,85.3076846408,7.61565908208,31.5134863178,0.0,18.7433767983,27.431320555,23.7800252787,0.0,18.025,5.75502527871
 03/02  18:00:00,94.9041933521,7.71044176878,28.8273005344,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/02  19:00:00,105.148869599,7.76061979273,26.8657874016,0.0,27.5259009287,37.3340067412,11.5399672811,0.0,0.0,11.5399672811
 03/02  20:00:00,107.780627413,7.77378049659,25.2745936801,0.0,33.8341110165,33.3544677425,5.76934979277,0.0,0.0,5.76934979277
 03/02  21:00:00,115.905259657,7.91154175772,25.1073070458,0.0,36.5179666069,38.8247702939,5.76915066014,0.0,0.0,5.76915066014
 03/02  22:00:00,111.201087524,7.96139176414,25.8689122527,0.0,32.965339924,36.8579353714,5.78377215386,0.0,0.0,5.78377215386
 03/02  23:00:00,84.3430232026,7.541556449,22.9773943391,0.0,25.6355707503,20.6438685092,5.77282507108,0.0,0.0,5.77282507108
 03/02  24:00:00,60.9344645714,7.13864211401,19.5241241197,0.0,15.0252895274,11.7056064465,5.75880306323,0.0,0.0,5.75880306323
 03/03  01:00:00,54.1581413044,6.9790695377,17.932983638,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/03  02:00:00,51.477375389,6.87907531529,16.9127413079,0.0,10.0992000411,10.047477231,5.75162031434,0.0,0.0,5.75162031434
 03/03  03:00:00,48.094820384,6.77445472726,15.4943743859,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/03  04:00:00,47.1977374943,6.71529073131,14.6564523914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/03  05:00:00,48.3772101809,6.67688029909,14.2678790576,0.0,8.25718729233,11.6354268332,5.75515029689,0.0,0.0,5.75515029689
 03/03  06:00:00,56.5984309101,6.7105885153,14.8761883847,0.0,12.1011305571,15.3678112995,5.76561035576,0.0,0.0,5.76561035576
 03/03  07:00:00,89.9917193331,7.29377734101,20.0427871439,0.0,19.7275818095,37.2640762949,5.78374582215,0.0,0.0,5.78374582215
 03/03  08:00:00,109.09463156,7.77005717399,25.7179072162,0.0,24.3117294858,51.2795993405,11.5766184777,0.0,0.0,11.5766184777
 03/03  09:00:00,98.2425833649,7.33054450725,26.579628119,0.0,23.6694662846,40.6342015617,17.5035506565,0.0,0.0,17.5035506565
 03/03  10:00:00,95.5731821117,7.32218073401,28.9254474442,0.0,23.6694662846,35.6302164847,35.4934931913,0.0,18.025,17.4684931913
 03/03  11:00:00,76.9879851875,7.14741695544,28.1114023707,0.0,18.7433767983,22.9618409725,35.4736183666,0.0,18.025,17.4486183666
 03/03  12:00:00,79.4652946681,7.30861388186,30.4294279283,0.0,18.7433767983,22.9618409725,35.4500166939,0.0,18.025,17.4250166939
 03/03  13:00:00,80.4167749367,7.37106289662,31.2750121015,0.0,18.5889407304,23.1597249699,29.6467569321,0.0,18.025,11.6217569321
 03/03  14:00:00,79.811703254,7.3548243148,30.4396778396,0.0,18.7433767983,23.2517909448,35.449779356,0.0,18.025,17.424779356
 03/03  15:00:00,76.152050069,7.19000175748,26.9448472682,0.0,18.7433767983,23.2517909448,35.4471318398,0.0,18.025,17.4221318398
 03/03  16:00:00,74.7015577514,7.13812036931,25.8361846382,0.0,18.7433767983,22.9618409725,29.6463373242,0.0,18.025,11.6213373242
 03/03  17:00:00,77.9727586954,7.10866119428,24.6855613597,0.0,18.7433767983,27.431320555,23.7799019753,0.0,18.025,5.75490197525
 03/03  18:00:00,88.7996673883,7.28657831377,23.146641903,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/03  19:00:00,100.257077617,7.43004604207,22.3045788621,0.0,27.5259009287,37.3340067412,11.5399945146,0.0,0.0,11.5399945146
 03/03  20:00:00,104.830492947,7.54354546737,22.5547002814,0.0,33.8341110165,33.3544677425,5.769372656,0.0,0.0,5.769372656
 03/03  21:00:00,113.525873597,7.73429352293,22.9051759201,0.0,36.5179666069,38.8247702939,5.76916432811,0.0,0.0,5.76916432811
 03/03  22:00:00,107.952171018,7.76575544442,22.8156427493,0.0,32.965339924,36.8579353714,5.78374769017,0.0,0.0,5.78374769017
 03/03  23:00:00,80.2821394298,7.32761060357,19.1304640372,0.0,25.6355707503,20.6438685092,5.77281414171,0.0,0.0,5.77281414171
 03/03  24:00:00,56.3951737861,6.90223367699,15.2212458779,0.0,15.0252895274,11.7056064465,5.75869514168,0.0,0.0,5.75869514168
 03/04  01:00:00,50.4018655451,6.72539773202,13.2304855328,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 03/04  02:00:00,49.4957289667,6.64905907037,12.4016327931,0.0,12.8411359301,10.0650221343,5.75141368091,0.0,0.0,5.75141368091
 03/04  03:00:00,43.6169405646,6.52188688214,11.2690651328,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/04  04:00:00,42.8743613531,6.45626819495,10.5921011367,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/04  05:00:00,43.9217076683,6.40618674307,10.0830737412,0.0,8.25718729233,11.6354268332,5.75514988562,0.0,0.0,5.75514988562
 03/04  06:00:00,47.8994539876,6.37366971418,9.93519475368,0.0,8.71707943955,15.3327214929,5.75854365048,0.0,0.0,5.75854365048
 03/04  07:00:00,67.591640425,6.5355038177,11.2538542316,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 03/04  08:00:00,82.0521044944,6.90037051359,14.6668972713,0.0,19.4083231844,41.0650158608,11.5472035474,0.0,0.0,11.5472035474
 03/04  09:00:00,113.440191785,7.41556181945,21.6636163639,0.0,26.3286599382,57.9988325916,23.4040935363,0.0,0.0,23.4040935363
 03/04  10:00:00,99.1951771924,7.19124242781,22.7960997864,0.0,26.3286599382,42.8504436482,35.5266404763,0.0,18.025,17.5016404763
 03/04  11:00:00,72.1711123552,6.83215165999,20.124670794,0.0,21.7447113004,23.4437158914,35.4936012136,0.0,18.025,17.4686012136
 03/04  12:00:00,69.4372058522,6.81998212236,19.864355762,0.0,19.3027497915,23.426170988,35.4714742484,0.0,18.025,17.4464742484
 03/04  13:00:00,69.8984539213,6.86168961433,20.1414071599,0.0,19.1483137236,23.7250123474,35.4465852455,0.0,18.025,17.4215852455
 03/04  14:00:00,71.1127528515,6.89340268407,21.1784483773,0.0,19.3027497915,23.7161209604,29.6479272635,0.0,18.025,11.6229272635
 03/04  15:00:00,70.8026504071,6.89211926914,20.8696312027,0.0,19.3027497915,23.7161209604,35.447653677,0.0,18.025,17.422653677
 03/04  16:00:00,70.8846378805,6.9364298396,21.1972556699,0.0,19.3027497915,23.426170988,29.6466607157,0.0,18.025,11.6216607157
 03/04  17:00:00,74.1627047746,6.91378402418,20.0466850959,0.0,19.3027497915,27.8956505705,23.7799246587,0.0,18.025,5.7549246587
 03/04  18:00:00,80.9187728826,7.01579709225,18.0784346977,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 03/04  19:00:00,101.073170436,7.23714639659,18.4063510148,0.0,32.690315043,37.0816133363,5.76205853342,0.0,0.0,5.76205853342
 03/04  20:00:00,104.144939729,7.38223285018,19.3376900682,0.0,36.8143715336,33.066984531,5.76881027505,0.0,0.0,5.76881027505
 03/04  21:00:00,110.5471632,7.56494200946,20.3171224201,0.0,36.3493007332,38.7721355839,5.76861729756,0.0,0.0,5.76861729756
 03/04  22:00:00,108.254861692,7.56535725138,20.1422712404,0.0,36.1807251679,36.8228455648,5.76899628718,0.0,0.0,5.76899628718
