Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/04  23:00:00,83.2488744019,7.17424767046,16.8481580303,0.0,31.0351095914,20.6438685092,5.78364222423,0.0,0.0,5.78364222423
 03/04  24:00:00,57.0964900272,6.78889009318,13.6342061209,0.0,17.4250845679,11.7056064465,5.76585920104,0.0,0.0,5.76585920104
 03/05  01:00:00,49.466535515,6.64995030014,12.2511707546,0.0,12.925468867,10.100111941,5.75511961925,0.0,0.0,5.75511961925
 03/05  02:00:00,48.7373629416,6.58081937009,11.592097629,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/05  03:00:00,43.1403577031,6.47659171146,10.7183503913,0.0,8.34152022915,10.0650221343,5.75142503658,0.0,0.0,5.75142503658
 03/05  04:00:00,42.5736855397,6.42344699952,10.2048252276,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 03/05  05:00:00,43.8535506681,6.39072778843,9.9109620241,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 03/05  06:00:00,47.9871316048,6.36950115319,9.90762119485,0.0,8.80141237637,15.3678112995,5.75864085646,0.0,0.0,5.75864085646
 03/05  07:00:00,67.7108284321,6.53856811366,11.369976407,0.0,18.5082010057,25.6353820695,5.76579083568,0.0,0.0,5.76579083568
 03/05  08:00:00,83.022804918,6.94906667213,15.4695006484,0.0,19.4926561212,41.1001056674,5.78355103528,0.0,0.0,5.78355103528
 03/05  09:00:00,115.807856253,7.51759465207,23.9292585944,0.0,26.3286599382,57.9988325916,23.4011274798,0.0,0.0,23.4011274798
 03/05  10:00:00,102.124283069,7.35168887286,25.6841838414,0.0,26.2443270014,42.8153538416,41.349397279,0.0,18.025,23.324397279
 03/05  11:00:00,74.7642268756,6.98382075733,22.5661275039,0.0,21.7447113004,23.4437158914,35.494549006,0.0,18.025,17.469549006
 03/05  12:00:00,73.3966068438,7.06041318977,23.5236215118,0.0,19.3449162599,23.4437158914,29.6623845022,0.0,18.025,11.6373845022
 03/05  13:00:00,76.3117120197,7.23506647474,26.121581096,0.0,19.190480192,23.7425572507,35.448044434,0.0,18.025,17.423044434
 03/05  14:00:00,79.6616495334,7.39293102415,29.2875307694,0.0,19.260583323,23.698576057,35.4451923624,0.0,18.025,17.4201923624
 03/05  15:00:00,80.6602455039,7.43278874688,30.2462686987,0.0,19.260583323,23.698576057,29.644884806,0.0,18.025,11.619884806
 03/05  16:00:00,79.560997406,7.41492811969,29.4548343075,0.0,19.260583323,23.4086260847,35.4478159353,0.0,18.025,17.4228159353
 03/05  17:00:00,81.1351005575,7.29963958049,26.6929488426,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/05  18:00:00,86.844328364,7.34409700533,23.7353934885,0.0,18.1807569449,37.5792895564,5.75855579794,0.0,0.0,5.75855579794
 03/05  19:00:00,105.63449367,7.52415811708,22.8000877924,0.0,32.6059821062,37.0465235296,5.76211017254,0.0,0.0,5.76211017254
 03/05  20:00:00,107.879229326,7.62526950373,22.8289498324,0.0,36.8143715336,33.066984531,5.76831878781,0.0,0.0,5.76831878781
 03/05  21:00:00,113.841832249,7.78606970798,23.2712492226,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 03/05  22:00:00,110.899743073,7.76584792888,22.7060945995,0.0,36.0963922311,36.7877557581,5.76824659789,0.0,0.0,5.76824659789
 03/05  23:00:00,85.6816443261,7.36060639184,19.213997188,0.0,30.9507766546,20.6087787026,11.547165853,0.0,0.0,11.547165853
 03/05  24:00:00,59.7586869307,6.98166504639,16.103632696,0.0,17.4250845679,11.7056064465,5.76582558429,0.0,0.0,5.76582558429
 03/06  01:00:00,50.5253926412,6.8202560373,14.4590584625,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/06  02:00:00,47.251197355,6.67771257907,12.8879360796,0.0,10.0992000411,10.047477231,5.75152094182,0.0,0.0,5.75152094182
 03/06  03:00:00,44.1480650668,6.56247509097,11.7596032951,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/06  04:00:00,43.4051330427,6.49512755857,11.084021933,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/06  05:00:00,44.8731378027,6.47089342141,10.9698014862,0.0,8.25718729233,11.6354268332,5.7547900826,0.0,0.0,5.7547900826
 03/06  06:00:00,53.3072861655,6.52100480773,11.7746473488,0.0,12.1011305571,15.3678112995,5.76546729316,0.0,0.0,5.76546729316
 03/06  07:00:00,85.9869667951,7.06968138236,16.2621600667,0.0,19.7275818095,37.2640762949,5.78362837833,0.0,0.0,5.78362837833
 03/06  08:00:00,104.12826874,7.50616000921,21.015482708,0.0,24.3117294858,51.2795993405,11.5747349305,0.0,0.0,11.5747349305
 03/06  09:00:00,94.7665182749,7.14024391817,23.2938935975,0.0,23.6694662846,40.6342015617,17.5015493297,0.0,0.0,17.5015493297
 03/06  10:00:00,94.6894135384,7.28586295031,28.0780171356,0.0,23.6694662846,35.6302164847,35.4919647643,0.0,18.025,17.4669647643
 03/06  11:00:00,77.1704581413,7.19662553475,28.2446811068,0.0,18.7433767983,22.9618409725,35.4723576289,0.0,18.025,17.4473576289
 03/06  12:00:00,79.0550035299,7.34301902691,29.9847423205,0.0,18.7433767983,22.9618409725,35.4499580616,0.0,18.025,17.4249580616
 03/06  13:00:00,80.800141374,7.46856922383,31.56088228,0.0,18.5889407304,23.1597249699,29.6459667228,0.0,18.025,11.6209667228
 03/06  14:00:00,81.5966709389,7.53613421939,32.0433457928,0.0,18.7433767983,23.2517909448,35.4461699956,0.0,18.025,17.4211699956
 03/06  15:00:00,82.0379531162,7.5792627362,32.4414969286,0.0,18.7433767983,23.2517909448,29.6445821868,0.0,18.025,11.6195821868
 03/06  16:00:00,81.6088045225,7.60892751124,32.2726359775,0.0,18.7433767983,22.9618409725,35.4487398497,0.0,18.025,17.4237398497
 03/06  17:00:00,84.4815071618,7.57717599837,30.7258080299,0.0,18.7433767983,27.431320555,23.7799853271,0.0,18.025,5.75498532714
 03/06  18:00:00,94.6839041303,7.70663383369,28.6108403124,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/06  19:00:00,105.507362465,7.7785948553,27.2063406312,0.0,27.5259009287,37.3340067412,11.539357249,0.0,0.0,11.539357249
 03/06  20:00:00,109.362960938,7.83273936586,26.7979961704,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 03/06  21:00:00,117.476895637,7.98037617693,26.6101362548,0.0,36.5179666069,38.8247702939,5.769223201,0.0,0.0,5.769223201
 03/06  22:00:00,111.470647406,7.98521174475,26.1146864779,0.0,32.965339924,36.8579353714,11.5470991749,0.0,0.0,11.5470991749
 03/06  23:00:00,82.7837918049,7.4929237963,21.4668270224,0.0,25.6355707503,20.6438685092,5.77277841415,0.0,0.0,5.77277841415
 03/06  24:00:00,58.5959941747,7.05147743284,17.272842593,0.0,15.0252895274,11.7056064465,1.15788941798,0.0,0.0,1.15788941798
 03/07  01:00:00,51.4763458013,6.86639986194,15.3638663203,0.0,11.6412384099,10.0650221343,4.61713137291,0.0,0.0,4.61713137291
 03/07  02:00:00,48.0549598866,6.72439443264,13.6450251807,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/07  03:00:00,44.7811989196,6.60866531248,12.3465440612,0.0,8.25718729233,10.0299323277,5.75145923215,0.0,0.0,5.75145923215
 03/07  04:00:00,43.8741566886,6.53313867417,11.5150386903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/07  05:00:00,44.8534522815,6.47746096858,10.9435512691,0.0,8.25718729233,11.6354268332,5.75492032101,0.0,0.0,5.75492032101
 03/07  06:00:00,52.9122599956,6.50778163823,11.3928550042,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 03/07  07:00:00,85.8302728983,7.06249594541,16.1126568269,0.0,19.7275818095,37.2640762949,11.5469984629,0.0,0.0,11.5469984629
 03/07  08:00:00,104.254131416,7.50716595579,21.1403553023,0.0,24.3117294858,51.2795993405,11.5755057821,0.0,0.0,11.5755057821
 03/07  09:00:00,94.1536828724,7.11819193818,22.7031198107,0.0,23.6694662846,40.6342015617,17.5008790863,0.0,0.0,17.5008790863
 03/07  10:00:00,93.2286328487,7.22560652091,26.6775039559,0.0,23.6694662846,35.6302164847,35.4904567565,0.0,18.025,17.4654567565
 03/07  11:00:00,75.5810770811,7.13936387768,26.712563701,0.0,18.7433767983,22.9618409725,35.4715289734,0.0,18.025,17.4465289734
 03/07  12:00:00,77.4073985928,7.28407424805,28.396085564,0.0,18.7433767983,22.9618409725,33.976155483,0.0,18.025,15.951155483
 03/07  13:00:00,79.2629790755,7.41461515091,30.0776777019,0.0,18.5889407304,23.1597249699,31.1183167648,0.0,18.025,13.0933167648
 03/07  14:00:00,80.4549092846,7.4961204215,30.941601528,0.0,18.7433767983,23.2517909448,35.4463081245,0.0,18.025,17.4213081245
 03/07  15:00:00,81.3399314487,7.56123006928,31.7615120856,0.0,18.7433767983,23.2517909448,29.6456779733,0.0,18.025,11.6206779733
 03/07  16:00:00,81.7113376494,7.62191635038,32.3621838741,0.0,18.7433767983,22.9618409725,35.4457076254,0.0,18.025,17.4207076254
 03/07  17:00:00,84.4883816361,7.59293791219,30.7169292475,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/07  18:00:00,94.614548814,7.71489155644,28.5332232954,0.0,17.6635504202,40.6971502883,5.76203338956,0.0,0.0,5.76203338956
 03/07  19:00:00,105.58725492,7.79486015146,27.2699817901,0.0,27.5259009287,37.3340067412,5.77981944998,0.0,0.0,5.77981944998
 03/07  20:00:00,109.263719963,7.83616718941,26.6953332439,0.0,33.8341110165,33.3544677425,5.76917368953,0.0,0.0,5.76917368953
 03/07  21:00:00,117.893041851,7.99986124409,27.0068032022,0.0,36.5179666069,38.8247702939,5.76825102544,0.0,0.0,5.76825102544
 03/07  22:00:00,112.091798266,8.02232908246,26.6987280948,0.0,32.965339924,36.8579353714,11.5467946737,0.0,0.0,11.5467946737
 03/07  23:00:00,83.9576812148,7.55968619506,22.5739601306,0.0,25.6355707503,20.6438685092,5.77249119613,0.0,0.0,5.77249119613
 03/07  24:00:00,60.0426923899,7.13170722417,18.639321084,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/08  01:00:00,52.8867185618,6.94892765308,16.6917081797,0.0,11.6412384099,10.0650221343,5.75498300961,0.0,0.0,5.75498300961
 03/08  02:00:00,49.1619260208,6.8027459377,14.6736459878,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/08  03:00:00,45.7998986716,6.68600087165,13.2879114051,0.0,8.25718729233,10.0299323277,5.75135765759,0.0,0.0,5.75135765759
 03/08  04:00:00,45.1285598783,6.62971882495,12.6728605802,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/08  05:00:00,46.2597933356,6.58430922864,12.2430552919,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/08  06:00:00,55.1068625358,6.63819764024,13.4570469836,0.0,12.1011305571,15.3678112995,5.76568623598,0.0,0.0,5.76568623598
 03/08  07:00:00,88.642515911,7.22372217532,18.7636788658,0.0,19.7275818095,37.2640762949,11.5467707131,0.0,0.0,11.5467707131
 03/08  08:00:00,105.5720988,7.60857366365,22.3569349753,0.0,24.3117294858,51.2795993405,5.9229763768,0.0,0.0,5.9229763768
 03/08  09:00:00,94.5340546083,7.1472513665,23.0544401062,0.0,23.6694662846,40.6342015617,23.2023288621,0.0,0.0,23.2023288621
 03/08  10:00:00,93.3488218247,7.21093240524,26.8123762445,0.0,23.6694662846,35.6302164847,35.4905667975,0.0,18.025,17.4655667975
 03/08  11:00:00,75.0596449717,7.07555559838,26.2549434231,0.0,18.7433767983,22.9618409725,35.4708160083,0.0,18.025,17.4458160083
 03/08  12:00:00,76.4693321331,7.18089081167,27.561207813,0.0,18.7433767983,22.9618409725,29.6471261435,0.0,18.025,11.6221261435
 03/08  13:00:00,77.0027134848,7.20822821119,28.0238024242,0.0,18.5889407304,23.1597249699,35.4453777743,0.0,18.025,17.4203777743
 03/08  14:00:00,75.5472905586,7.109628126,26.4204762919,0.0,18.7433767983,23.2517909448,29.6470463894,0.0,18.025,11.6220463894
 03/08  15:00:00,74.1551525265,7.02812681924,25.1098418347,0.0,18.7433767983,23.2517909448,35.4477248743,0.0,18.025,17.4227248743
 03/08  16:00:00,73.4975053231,7.01800919222,24.7522610663,0.0,18.7433767983,22.9618409725,35.4448521506,0.0,18.025,17.4198521506
 03/08  17:00:00,77.288977871,7.02733826016,24.0831282394,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/08  18:00:00,88.7256984531,7.24100237296,23.1182638515,0.0,17.6635504202,40.6971502883,5.76200478143,0.0,0.0,5.76200478143
 03/08  19:00:00,100.17025526,7.37866019049,22.2691954421,0.0,27.5259009287,37.3340067412,5.77954031899,0.0,0.0,5.77954031899
 03/08  20:00:00,105.10845312,7.51593157938,22.8603092676,0.0,33.8341110165,33.3544677425,5.76830352734,0.0,0.0,5.76830352734
 03/08  21:00:00,113.813411416,7.71172474452,23.2153147057,0.0,36.5179666069,38.8247702939,5.76914876677,0.0,0.0,5.76914876677
 03/08  22:00:00,107.912765905,7.73031453579,22.8117303109,0.0,32.965339924,36.8579353714,5.78337082434,0.0,0.0,5.78337082434
 03/08  23:00:00,79.9898576155,7.28040885076,18.8854218969,0.0,25.6355707503,20.6438685092,5.77267882173,0.0,0.0,5.77267882173
 03/08  24:00:00,56.0294578302,6.86245274567,14.8953375319,0.0,15.0252895274,11.7056064465,5.75777352205,0.0,0.0,5.75777352205
 03/09  01:00:00,49.4994032288,6.71711090709,13.5362173277,0.0,11.6412384099,10.0650221343,5.75494872619,0.0,0.0,5.75494872619
 03/09  02:00:00,47.0550800705,6.62905477709,12.7404882221,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/09  03:00:00,44.2829893532,6.54485821147,11.9121561127,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/09  04:00:00,43.7324905085,6.49804181125,11.4084634906,0.0,8.25718729233,10.0299323277,5.75139936561,0.0,0.0,5.75139936561
 03/09  05:00:00,44.3981470568,6.43555293318,10.5301732999,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/09  06:00:00,52.1248169763,6.44975249579,10.6634476986,0.0,12.1011305571,15.3678112995,5.76537158891,0.0,0.0,5.76537158891
 03/09  07:00:00,84.8887455145,6.99456648026,15.2390872051,0.0,19.7275818095,37.2640762949,5.78254582912,0.0,0.0,5.78254582912
 03/09  08:00:00,103.72606349,7.46458108161,20.6549021365,0.0,24.3117294858,51.2795993405,11.5749528015,0.0,0.0,11.5749528015
 03/09  09:00:00,93.3370794985,7.06008842829,21.9446364731,0.0,23.6694662846,40.6342015617,23.3275319799,0.0,0.0,23.3275319799
 03/09  10:00:00,91.8227520385,7.11931104661,25.3779313986,0.0,23.6694662846,35.6302164847,35.4895572541,0.0,18.025,17.4645572541
 03/09  11:00:00,73.5114583105,7.0038076466,24.7785145455,0.0,18.7433767983,22.9618409725,29.662778222,0.0,18.025,11.637778222
 03/09  12:00:00,74.0800086584,7.08269798713,25.2700791583,0.0,18.7433767983,22.9618409725,35.4490531386,0.0,18.025,17.4240531386
 03/09  13:00:00,74.932576809,7.16649770161,25.9953993188,0.0,18.5889407304,23.1597249699,35.4454276884,0.0,18.025,17.4204276884
 03/09  14:00:00,76.2535238967,7.2523150537,26.984026801,0.0,18.7433767983,23.2517909448,29.6470482517,0.0,18.025,11.6220482517
 03/09  15:00:00,76.8528050555,7.29841225113,27.5372131726,0.0,18.7433767983,23.2517909448,35.4461285012,0.0,18.025,17.4211285012
 03/09  16:00:00,76.1013763434,7.30354603422,27.0705981807,0.0,18.7433767983,22.9618409725,29.6455028674,0.0,18.025,11.6205028674
 03/09  17:00:00,79.5465032006,7.29281391178,26.0751744213,0.0,18.7433767983,27.431320555,23.7798566588,0.0,18.025,5.75485665883
 03/09  18:00:00,90.327367098,7.44867042893,24.5122806975,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/09  19:00:00,101.010797859,7.52846997343,22.9599346185,0.0,27.5259009287,37.3340067412,11.5391387665,0.0,0.0,11.5391387665
 03/09  20:00:00,105.267314339,7.60232655552,22.9327839218,0.0,33.8341110165,33.3544677425,5.76899413811,0.0,0.0,5.76899413811
 03/09  21:00:00,114.242053215,7.78586740154,23.5698250331,0.0,36.5179666069,38.8247702939,5.76873649102,0.0,0.0,5.76873649102
 03/09  22:00:00,108.928594302,7.81987064935,23.7380144384,0.0,32.965339924,36.8579353714,5.78309520663,0.0,0.0,5.78309520663
 03/09  23:00:00,80.9930398962,7.3723873987,19.796636125,0.0,25.6355707503,20.6438685092,5.77263739155,0.0,0.0,5.77263739155
 03/09  24:00:00,56.9360946247,6.94979094671,15.7146366202,0.0,15.0252895274,11.7056064465,5.75750292078,0.0,0.0,5.75750292078
 03/10  01:00:00,49.8579122854,6.77149901556,13.8403506499,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/10  02:00:00,47.034488663,6.65961997676,12.689329775,0.0,10.0992000411,10.047477231,5.75142656837,0.0,0.0,5.75142656837
 03/10  03:00:00,43.9247032612,6.55222016507,11.5465092517,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/10  04:00:00,43.1902294648,6.48630121566,10.8779549249,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/10  05:00:00,44.5060047084,6.45225093738,10.6213264143,0.0,8.25718729233,11.6354268332,5.75485281815,0.0,0.0,5.75485281815
 03/10  06:00:00,52.4464078507,6.47669627654,10.9581030659,0.0,12.1011305571,15.3678112995,5.76540375856,0.0,0.0,5.76540375856
 03/10  07:00:00,85.0795166568,7.01595516884,15.4084813159,0.0,19.7275818095,37.2640762949,5.78315310021,0.0,0.0,5.78315310021
 03/10  08:00:00,103.435107208,7.46219502064,20.3663454625,0.0,24.3117294858,51.2795993405,11.5745513578,0.0,0.0,11.5745513578
 03/10  09:00:00,94.0108051142,7.11470507372,22.5637594893,0.0,23.6694662846,40.6342015617,17.4995753875,0.0,0.0,17.4995753875
 03/10  10:00:00,93.3771045309,7.24033492438,26.8112652193,0.0,23.6694662846,35.6302164847,35.4898725294,0.0,18.025,17.4648725294
 03/10  11:00:00,75.3088003894,7.13720389213,26.4424661842,0.0,18.7433767983,22.9618409725,35.4703760071,0.0,18.025,17.4453760071
 03/10  12:00:00,76.5016323252,7.24242512272,27.5319794878,0.0,18.7433767983,22.9618409725,35.4479462813,0.0,18.025,17.4229462813
 03/10  13:00:00,77.9859114247,7.34851094388,28.8667242623,0.0,18.5889407304,23.1597249699,29.6445181674,0.0,18.025,11.6195181674
 03/10  14:00:00,79.314279988,7.42664995849,29.8704532947,0.0,18.7433767983,23.2517909448,35.446874616,0.0,18.025,17.421874616
 03/10  15:00:00,79.3315338592,7.4513726369,29.8629829161,0.0,18.7433767983,23.2517909448,29.64596168,0.0,18.025,11.62096168
 03/10  16:00:00,78.5283044854,7.45014258118,29.3509352475,0.0,18.7433767983,22.9618409725,35.4460092021,0.0,18.025,17.4210092021
 03/10  17:00:00,81.2519498489,7.39615220354,27.6772923121,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/10  18:00:00,91.8448783092,7.53669173143,25.9417724479,0.0,17.6635504202,40.6971502883,5.76189430592,0.0,0.0,5.76189430592
 03/10  19:00:00,102.495586161,7.60527514724,24.3679274424,0.0,27.5259009287,37.3340067412,5.77940530313,0.0,0.0,5.77940530313
 03/10  20:00:00,106.002935761,7.64713073001,23.6236086208,0.0,33.8341110165,33.3544677425,5.76898761134,0.0,0.0,5.76898761134
 03/10  21:00:00,114.603566743,7.81523853462,23.901974642,0.0,36.5179666069,38.8247702939,5.76834951296,0.0,0.0,5.76834951296
 03/10  22:00:00,108.752882233,7.82882948621,23.5533432751,0.0,32.965339924,36.8579353714,11.5452488854,0.0,0.0,11.5452488854
 03/10  23:00:00,80.7879169966,7.37478179733,19.5891270607,0.0,25.6355707503,20.6438685092,5.77247778371,0.0,0.0,5.77247778371
 03/10  24:00:00,57.1944090579,6.96842772194,15.9543312311,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/11  01:00:00,51.6953396162,6.81720826164,14.4321631509,0.0,12.8411359301,10.0650221343,5.7547762506,0.0,0.0,5.7547762506
 03/11  02:00:00,50.4246097259,6.72103523443,13.2585681285,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 03/11  03:00:00,44.3328041233,6.58051610441,11.9263094666,0.0,8.25718729233,10.0299323277,5.75142919429,0.0,0.0,5.75142919429
 03/11  04:00:00,43.4641260985,6.50377543917,11.1343798181,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/11  05:00:00,44.4470591722,6.44873026418,10.5659104687,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/11  06:00:00,48.4399338964,6.41540259205,10.4339753836,0.0,8.71707943955,15.3327214929,5.75842454282,0.0,0.0,5.75842454282
 03/11  07:00:00,66.5565761551,6.58897054578,12.0493606366,0.0,18.5082010057,25.6353820695,5.76545778698,0.0,0.0,5.76545778698
 03/11  08:00:00,84.1192842801,7.02070999138,16.6138255024,0.0,19.4083231844,41.0650158608,5.78214543155,0.0,0.0,5.78214543155
 03/11  09:00:00,117.852347598,7.63005021745,25.8613828594,0.0,26.3286599382,57.9988325916,23.396075725,0.0,0.0,23.396075725
 03/11  10:00:00,105.310590626,7.54902181315,28.5537951138,0.0,26.3286599382,42.8504436482,35.9107884295,0.0,18.025,17.8857884295
 03/11  11:00:00,79.527874106,7.28756361888,27.0260760623,0.0,21.7447113004,23.4437158914,38.9657702208,0.0,18.025,20.9407702208
 03/11  12:00:00,77.9324508455,7.36256349339,27.8170590978,0.0,19.3027497915,23.426170988,31.611546361,0.0,18.025,13.586546361
 03/11  13:00:00,78.9174580379,7.46000120728,28.5621248762,0.0,19.1483137236,23.7250123474,35.4449840588,0.0,18.025,17.4199840588
 03/11  14:00:00,80.1709441983,7.51558870456,29.6144770185,0.0,19.3027497915,23.7161209604,29.6435650327,0.0,18.025,11.6185650327
 03/11  15:00:00,80.3542497974,7.53101722001,29.782356562,0.0,19.3027497915,23.7161209604,35.4469551403,0.0,18.025,17.4219551403
 03/11  16:00:00,79.6257867441,7.5198381542,29.3550214767,0.0,19.3027497915,23.426170988,35.4439291932,0.0,18.025,17.4189291932
 03/11  17:00:00,82.1660686162,7.43680052352,27.5270651448,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/11  18:00:00,88.755745758,7.50116308657,25.4300614928,0.0,18.2229234133,37.5968344597,5.7583341632,0.0,0.0,5.7583341632
 03/11  19:00:00,106.084908381,7.68430017119,24.8549773702,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 03/11  20:00:00,110.077645303,7.77793793822,24.8747411177,0.0,36.8143715336,33.066984531,5.7689806017,0.0,0.0,5.7689806017
 03/11  21:00:00,116.142872434,7.94388098642,25.5339458392,0.0,36.3493007332,38.7721355839,5.76819639592,0.0,0.0,5.76819639592
 03/11  22:00:00,113.2504536,7.92165193623,24.7816210466,0.0,36.1807251679,36.8228455648,5.76822904406,0.0,0.0,5.76822904406
 03/11  23:00:00,87.7204002867,7.49774448527,20.9962567971,0.0,31.0351095914,20.6438685092,11.5451811812,0.0,0.0,11.5451811812
 03/11  24:00:00,61.0895735675,7.0843469199,17.3318818409,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 03/12  01:00:00,53.163127959,6.92042098847,15.6782707224,0.0,12.925468867,10.100111941,5.75145324007,0.0,0.0,5.75145324007
 03/12  02:00:00,46.4220947051,6.73705940572,13.7396472502,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 03/12  03:00:00,44.9905044644,6.62522337739,12.4198830546,0.0,8.34152022915,10.0650221343,5.75128406408,0.0,0.0,5.75128406408
 03/12  04:00:00,45.9282704528,6.56275847855,11.8136776087,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 03/12  05:00:00,49.9146587987,6.52273019436,11.6819486446,0.0,8.80141237637,15.3678112995,5.75834824762,0.0,0.0,5.75834824762
 03/12  06:00:00,71.8044210776,6.69892357328,13.4192663435,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 03/12  07:00:00,88.4497040624,7.06357437722,17.0139636488,0.0,19.4926561212,41.1001056674,11.5459968968,0.0,0.0,11.5459968968
 03/12  08:00:00,117.201267611,7.58013067893,25.2602393706,0.0,26.3286599382,57.9988325916,23.3984447368,0.0,0.0,23.3984447368
 03/12  09:00:00,104.288549755,7.44106444515,27.7591550725,0.0,26.2443270014,42.8153538416,35.5231680166,0.0,18.025,17.4981680166
 03/12  10:00:00,79.028534798,7.18664478606,26.6276572673,0.0,21.7447113004,23.4437158914,35.4903633803,0.0,18.025,17.4653633803
 03/12  11:00:00,78.823056724,7.32981098316,28.6807090532,0.0,19.3449162599,23.4437158914,35.469020729,0.0,18.025,17.444020729
 03/12  12:00:00,79.9673931472,7.44881086481,29.5635429423,0.0,19.190480192,23.7425572507,29.64461678,0.0,18.025,11.61961678
 03/12  13:00:00,81.6269799207,7.55323451061,31.0925843126,0.0,19.260583323,23.698576057,35.4464708212,0.0,18.025,17.4214708212
 03/12  14:00:00,82.2585558601,7.61225103738,31.6651425598,0.0,19.260583323,23.698576057,35.4433859496,0.0,18.025,17.4183859496
 03/12  15:00:00,81.6465663844,7.62923047333,31.3261226562,0.0,19.260583323,23.4086260847,29.6435335134,0.0,18.025,11.6185335134
 03/12  16:00:00,84.4575242822,7.58529375081,29.729738522,0.0,19.260583323,27.8781056672,23.7797878127,0.0,18.025,5.75478781275
 03/12  17:00:00,91.3362508916,7.68533246283,27.8861306339,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/12  18:00:00,105.400576266,7.90126001753,27.8411072819,0.0,32.6059821062,37.0465235296,5.76175174356,0.0,0.0,5.76175174356
 03/12  19:00:00,108.901571868,7.9735131808,27.2711001561,0.0,36.8143715336,33.066984531,5.7685475732,0.0,0.0,5.7685475732
 03/12  20:00:00,117.388603395,8.0598159205,26.5443270202,0.0,36.43363367,38.8072253906,5.76824018845,0.0,0.0,5.76824018845
 03/12  21:00:00,113.583110918,7.97599397357,25.1793660953,0.0,36.0963922311,36.7877557581,5.76883292432,0.0,0.0,5.76883292432
 03/12  22:00:00,87.6159878337,7.52703317135,20.9820026462,0.0,30.9507766546,20.6087787026,5.7828843527,0.0,0.0,5.7828843527
 03/12  23:00:00,61.4977444513,7.13073686895,17.6936622973,0.0,17.4250845679,11.7056064465,5.76534113465,0.0,0.0,5.76534113465
 03/12  24:00:00,54.1398594817,6.99421585731,16.5802632811,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/13  01:00:00,49.4114814786,6.84253559861,14.8834179757,0.0,10.0992000411,10.047477231,5.75137605179,0.0,0.0,5.75137605179
 03/13  02:00:00,46.463572358,6.74458078083,13.8930293735,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/13  03:00:00,45.7529058435,6.67851316392,13.2484196101,0.0,8.25718729233,10.0299323277,5.7500107695,0.0,0.0,5.7500107695
 03/13  04:00:00,47.0171243696,6.62555351886,12.9591646183,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/13  05:00:00,55.5012485496,6.66267051724,13.8269881899,0.0,12.1011305571,15.3678112995,5.76450339705,0.0,0.0,5.76450339705
 03/13  06:00:00,89.6756595612,7.19058633052,17.9460307679,0.0,19.7275818095,37.2640762949,5.78178689694,0.0,0.0,5.78178689694
 03/13  07:00:00,108.430600662,7.56039565756,21.4956854197,0.0,24.3117294858,51.2795993405,11.5730567202,0.0,0.0,11.5730567202
 03/13  08:00:00,93.4172447913,7.08890345909,21.996029991,0.0,23.6694662846,40.6342015617,17.497613768,0.0,0.0,17.497613768
 03/13  09:00:00,91.3891892384,7.09735332221,24.9663548241,0.0,23.6694662846,35.6302164847,35.4889144913,0.0,18.025,17.4639144913
 03/13  10:00:00,72.5672912918,6.92921006722,23.9089693252,0.0,18.7433767983,22.9618409725,35.4698497089,0.0,18.025,17.4448497089
 03/13  11:00:00,74.2033472486,7.05384776158,25.4222816984,0.0,18.7433767983,22.9618409725,35.4476986007,0.0,18.025,17.4226986007
 03/13  12:00:00,75.9113466248,7.18689282683,26.9537901472,0.0,18.5889407304,23.1597249699,29.6454255914,0.0,18.025,11.6204255914
 03/13  13:00:00,77.8646964204,7.30977839346,28.5377526468,0.0,18.7433767983,23.2517909448,35.4450568316,0.0,18.025,17.4200568316
 03/13  14:00:00,79.052781422,7.40892115224,29.6266920683,0.0,18.7433767983,23.2517909448,30.1395918296,0.0,18.025,12.1145918296
 03/13  15:00:00,78.6443156024,7.45426136036,29.4628384332,0.0,18.7433767983,22.9618409725,34.9503729878,0.0,18.025,16.9253729878
 03/13  16:00:00,82.9289776377,7.50266259424,29.2478187679,0.0,18.7433767983,27.431320555,23.779639594,0.0,18.025,5.75463959396
 03/13  17:00:00,94.7330615326,7.72588384213,28.6407888861,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/13  18:00:00,99.9798037528,7.82248854771,27.2869622894,0.0,27.5259009287,37.3340067412,11.5381129413,0.0,0.0,11.5381129413
 03/13  19:00:00,105.232222934,7.85959465475,26.4084571677,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 03/13  20:00:00,117.075535494,7.98328693647,26.2059195353,0.0,36.5179666069,38.8247702939,5.76865884254,0.0,0.0,5.76865884254
 03/13  21:00:00,110.972152401,7.9695490165,25.6319328473,0.0,32.965339924,36.8579353714,11.5455808539,0.0,0.0,11.5455808539
 03/13  22:00:00,83.262303761,7.52350764714,21.9148141221,0.0,25.6355707503,20.6438685092,5.77244727142,0.0,0.0,5.77244727142
 03/13  23:00:00,59.872738517,7.12259508166,18.4785062706,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/13  24:00:00,53.1321894166,6.95889585107,16.9272330408,0.0,11.6412384099,10.0650221343,5.7537824162,0.0,0.0,5.7537824162
 03/14  01:00:00,50.3214967417,6.84791818001,15.7880610866,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/14  02:00:00,47.3184767071,6.74620844194,14.7462979184,0.0,8.25718729233,10.0299323277,5.75127931554,0.0,0.0,5.75127931554
 03/14  03:00:00,46.569173788,6.68368014307,14.0595337554,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/14  04:00:00,47.5632865108,6.63445421238,13.4964230105,0.0,8.25718729233,11.6354268332,5.75446097919,0.0,0.0,5.75446097919
 03/14  05:00:00,55.7949107114,6.66757615924,14.115760155,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 03/14  06:00:00,90.6860727625,7.22355655088,18.9234725549,0.0,19.7275818095,37.2640762949,11.5445134175,0.0,0.0,11.5445134175
 03/14  07:00:00,109.724062244,7.60127839398,22.7482864878,0.0,24.3117294858,51.2795993405,11.5733327604,0.0,0.0,11.5733327604
 03/14  08:00:00,94.9262432486,7.14036279255,23.453581246,0.0,23.6694662846,40.6342015617,17.4981151343,0.0,0.0,17.4981151343
 03/14  09:00:00,93.6440176423,7.19340304073,27.1251471857,0.0,23.6694662846,35.6302164847,35.4889602706,0.0,18.025,17.4639602706
 03/14  10:00:00,75.6600489899,7.07471517189,26.8562221038,0.0,18.7433767983,22.9618409725,35.4700019255,0.0,18.025,17.4450019255
 03/14  11:00:00,77.2033565059,7.20895072412,28.2671943523,0.0,18.7433767983,22.9618409725,29.6453678262,0.0,18.025,11.6203678262
 03/14  12:00:00,78.8149810875,7.33335346973,29.7109667969,0.0,18.5889407304,23.1597249699,35.4434779596,0.0,18.025,17.4184779596
 03/14  13:00:00,80.4117466014,7.43162346667,30.9629602406,0.0,18.7433767983,23.2517909448,29.6450446186,0.0,18.025,11.6200446186
 03/14  14:00:00,81.2905242493,7.4993622876,31.7740005088,0.0,18.7433767983,23.2517909448,35.4444491003,0.0,18.025,17.4194491003
 03/14  15:00:00,80.8189705164,7.52925444743,31.5625018281,0.0,18.7433767983,22.9618409725,29.6432046816,0.0,18.025,11.6182046816
 03/14  16:00:00,84.6572806957,7.56593968282,30.9128508102,0.0,18.7433767983,27.431320555,23.779680493,0.0,18.025,5.75468049299
 03/14  17:00:00,96.7388194318,7.8092190804,30.563206957,0.0,17.6635504202,40.6971502883,5.76173622811,0.0,0.0,5.76173622811
 03/14  18:00:00,102.954788912,7.9564039943,30.1280497823,0.0,27.5259009287,37.3340067412,5.77889036247,0.0,0.0,5.77889036247
 03/14  19:00:00,108.272802439,8.00767538855,29.3009611608,0.0,33.8341110165,33.3544677425,5.76836578966,0.0,0.0,5.76836578966
 03/14  20:00:00,120.042468421,8.1385106871,29.0176352044,0.0,36.5179666069,38.8247702939,5.76802794073,0.0,0.0,5.76802794073
 03/14  21:00:00,114.370538707,8.14995165835,28.849938958,0.0,32.965339924,36.8579353714,5.78284838797,0.0,0.0,5.78284838797
 03/14  22:00:00,86.0811606503,7.6680558885,24.5891323011,0.0,25.6355707503,20.6438685092,5.77206507047,0.0,0.0,5.77206507047
 03/14  23:00:00,61.8349526918,7.21838293609,20.3449269595,0.0,15.0252895274,11.7056064465,5.75831748163,0.0,0.0,5.75831748163
 03/14  24:00:00,54.7350294906,7.03511604112,18.4538659816,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/15  01:00:00,52.1537457766,6.92921101917,17.5390097387,0.0,10.0992000411,10.047477231,5.75136453111,0.0,0.0,5.75136453111
 03/15  02:00:00,49.063599326,6.8281289427,16.4095140012,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/15  03:00:00,48.2407331775,6.76718515501,15.6475865284,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/15  04:00:00,49.4152899172,6.72721441844,15.2556710095,0.0,8.25718729233,11.6354268332,5.7548385008,0.0,0.0,5.7548385008
 03/15  05:00:00,57.8704395314,6.77221745759,16.0866471443,0.0,12.1011305571,15.3678112995,5.76516894657,0.0,0.0,5.76516894657
 03/15  06:00:00,93.5395421131,7.37628792432,21.6242354531,0.0,19.7275818095,37.2640762949,5.78279351671,0.0,0.0,5.78279351671
 03/15  07:00:00,113.500699508,7.80507030004,26.3211424619,0.0,24.3117294858,51.2795993405,11.5735148645,0.0,0.0,11.5735148645
 03/15  08:00:00,99.0947532498,7.33488446161,27.4275821391,0.0,23.6694662846,40.6342015617,17.497545706,0.0,0.0,17.497545706
 03/15  09:00:00,97.6833601051,7.38996874796,30.967926076,0.0,23.6694662846,35.6302164847,35.4872460499,0.0,18.025,17.4622460499
 03/15  10:00:00,79.5005679408,7.25257923252,30.518887357,0.0,18.7433767983,22.9618409725,35.4671317305,0.0,18.025,17.4421317305
 03/15  11:00:00,81.2438921458,7.38387986204,32.1328036803,0.0,18.7433767983,22.9618409725,35.4458835627,0.0,18.025,17.4208835627
 03/15  12:00:00,83.4149572861,7.53839817904,34.1059014912,0.0,18.5889407304,23.1597249699,29.6430015076,0.0,18.025,11.6180015076
 03/15  13:00:00,84.737603056,7.63529855608,35.085147537,0.0,18.7433767983,23.2517909448,35.4443398386,0.0,18.025,17.4193398386
 03/15  14:00:00,85.2103979606,7.69033259343,35.5029060051,0.0,18.7433767983,23.2517909448,29.6441246247,0.0,18.025,11.6191246247
 03/15  15:00:00,85.2695484987,7.74205152777,35.8002892243,0.0,18.7433767983,22.9618409725,35.4430129642,0.0,18.025,17.4180129642
 03/15  16:00:00,89.5729395593,7.796152504,35.5983045365,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/15  17:00:00,101.175807921,8.02445601221,34.784963857,0.0,17.6635504202,40.6971502883,5.76162466615,0.0,0.0,5.76162466615
 03/15  18:00:00,106.714243963,8.14429961923,33.6996186931,0.0,27.5259009287,37.3340067412,5.7789157723,0.0,0.0,5.7789157723
 03/15  19:00:00,112.2237115,8.20032120554,33.0592328343,0.0,33.8341110165,33.3544677425,5.76868361167,0.0,0.0,5.76868361167
 03/15  20:00:00,123.65584255,8.32699317072,32.4425348945,0.0,36.5179666069,38.8247702939,5.76845991899,0.0,0.0,5.76845991899
 03/15  21:00:00,117.327039729,8.31102592856,31.6453684793,0.0,32.965339924,36.8579353714,11.5447168042,0.0,0.0,11.5447168042
 03/15  22:00:00,89.4754397659,7.83850977372,27.8129649981,0.0,25.6355707503,20.6438685092,5.77212319488,0.0,0.0,5.77212319488
 03/15  23:00:00,65.1042603009,7.38516390645,23.4474688755,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/15  24:00:00,57.6684777835,7.19069521353,21.2317272213,0.0,11.6412384099,10.0650221343,5.75480713358,0.0,0.0,5.75480713358
 03/16  01:00:00,54.7374890022,7.07340082957,19.9785762231,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/16  02:00:00,51.7584363261,6.97280453093,18.9596752334,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/16  03:00:00,51.0632731732,6.91413826965,18.3231719159,0.0,8.25718729233,10.0299323277,5.75128097688,0.0,0.0,5.75128097688
 03/16  04:00:00,52.0722708249,6.8678329954,17.7720453142,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/16  05:00:00,60.3518034274,6.90553457987,18.434702375,0.0,12.1011305571,15.3678112995,5.76508642308,0.0,0.0,5.76508642308
 03/16  06:00:00,95.9934814486,7.5142562047,23.9402139909,0.0,19.7275818095,37.2640762949,5.78223980979,0.0,0.0,5.78223980979
 03/16  07:00:00,115.524300579,7.92040529636,28.229429673,0.0,24.3117294858,51.2795993405,11.5733399818,0.0,0.0,11.5733399818
 03/16  08:00:00,100.195349466,7.40188832629,28.4611823551,0.0,23.6694662846,40.6342015617,23.3230557961,0.0,0.0,23.3230557961
 03/16  09:00:00,98.1204216696,7.41478413239,31.3801819565,0.0,23.6694662846,35.6302164847,35.4862484138,0.0,18.025,17.4612484138
 03/16  10:00:00,79.4934766865,7.23917308956,30.5252090502,0.0,18.7433767983,22.9618409725,29.660541993,0.0,18.025,11.635541993
 03/16  11:00:00,81.0940758287,7.34951541374,32.0173549445,0.0,18.7433767983,22.9618409725,35.446449395,0.0,18.025,17.421449395
 03/16  12:00:00,83.2940310607,7.51617758504,34.0072006788,0.0,18.5889407304,23.1597249699,29.6440238416,0.0,18.025,11.6190238416
 03/16  13:00:00,85.2303934021,7.64158833638,35.5716515135,0.0,18.7433767983,23.2517909448,35.4450546129,0.0,18.025,17.4200546129
 03/16  14:00:00,86.4347372049,7.74225499195,36.6753268639,0.0,18.7433767983,23.2517909448,35.4417675559,0.0,18.025,17.4167675559
 03/16  15:00:00,87.1791461971,7.84638362957,37.60555734,0.0,18.7433767983,22.9618409725,29.6454047568,0.0,18.025,11.6204047568
 03/16  16:00:00,90.8156795353,7.88025202199,36.7569434617,0.0,18.7433767983,27.431320555,23.7795436646,0.0,18.025,5.75454366463
 03/16  17:00:00,101.744989329,8.07486831083,35.303752738,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/16  18:00:00,107.09690657,8.17882610892,34.0477623328,0.0,27.5259009287,37.3340067412,11.537499057,0.0,0.0,11.537499057
 03/16  19:00:00,112.45995286,8.22290492903,33.2729016965,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 03/16  20:00:00,124.147361353,8.35290831993,32.9081488174,0.0,36.5179666069,38.8247702939,5.76856828792,0.0,0.0,5.76856828792
 03/16  21:00:00,117.933980372,8.33864209496,32.2247055354,0.0,32.965339924,36.8579353714,11.5439530363,0.0,0.0,11.5439530363
 03/16  22:00:00,89.7647758817,7.85869949408,28.0821223481,0.0,25.6355707503,20.6438685092,5.77152414671,0.0,0.0,5.77152414671
 03/16  23:00:00,65.8263031411,7.42123832128,24.1334433281,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/16  24:00:00,58.764583771,7.2405392657,22.2779961937,0.0,11.6412384099,10.0650221343,5.75480770748,0.0,0.0,5.75480770748
 03/17  01:00:00,55.7014612888,7.11949667423,20.8964567586,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/17  02:00:00,52.3994622511,7.00571333026,19.5677879609,0.0,8.25718729233,10.0299323277,5.7511582882,0.0,0.0,5.7511582882
 03/17  03:00:00,51.6542069594,6.94415713215,18.8840991733,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/17  04:00:00,52.7979992456,6.9041355011,18.461467503,0.0,8.25718729233,11.6354268332,5.75428881803,0.0,0.0,5.75428881803
 03/17  05:00:00,60.5544865638,6.92549475184,18.6174394654,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 03/17  06:00:00,96.2933607628,7.5317685556,24.2225859815,0.0,19.7275818095,37.2640762949,11.544916228,0.0,0.0,11.544916228
 03/17  07:00:00,116.3567637,7.96287546345,29.0194423031,0.0,24.3117294858,51.2795993405,7.08729902895,0.0,0.0,7.08729902895
 03/17  08:00:00,101.260810245,7.46322202075,29.4653221564,0.0,23.6694662846,40.6342015617,22.0198482993,0.0,0.0,22.0198482993
 03/17  09:00:00,99.9643714393,7.52054388336,33.1183846672,0.0,23.6694662846,35.6302164847,35.4879303958,0.0,18.025,17.4629303958
 03/17  10:00:00,81.9483064275,7.39659182472,32.8226222306,0.0,18.7433767983,22.9618409725,35.4684830255,0.0,18.025,17.4434830255
 03/17  11:00:00,84.1214200124,7.5567252852,34.837494611,0.0,18.7433767983,22.9618409725,29.6463777855,0.0,18.025,11.6213777855
 03/17  12:00:00,86.9831032818,7.74510854274,37.4673464076,0.0,18.5889407304,23.1597249699,35.4446459038,0.0,18.025,17.4196459038
 03/17  13:00:00,89.6204649155,7.92204965576,39.681263856,0.0,18.7433767983,23.2517909448,29.6432305036,0.0,18.025,11.6182305036
 03/17  14:00:00,90.5411457967,8.01666895881,40.5073270717,0.0,18.7433767983,23.2517909448,35.4437611054,0.0,18.025,17.4187611054
 03/17  15:00:00,90.5219582818,8.07860484686,40.7161523437,0.0,18.7433767983,22.9618409725,29.6442263686,0.0,18.025,11.6192263686
 03/17  16:00:00,93.8299390907,8.09822700772,39.5532297281,0.0,18.7433767983,27.431320555,23.7795788578,0.0,18.025,5.75457885777
 03/17  17:00:00,104.794614858,8.29337355362,38.134872654,0.0,17.6635504202,40.6971502883,5.76149796897,0.0,0.0,5.76149796897
 03/17  18:00:00,110.553970555,8.41254826895,37.2711182262,0.0,27.5259009287,37.3340067412,5.77882271003,0.0,0.0,5.77882271003
 03/17  19:00:00,115.079546157,8.41615499005,35.6992523583,0.0,33.8341110165,33.3544677425,5.76842875204,0.0,0.0,5.76842875204
 03/17  20:00:00,125.122305806,8.46716961175,33.7688403754,0.0,36.5179666069,38.8247702939,5.76809878076,0.0,0.0,5.76809878076
 03/17  21:00:00,119.329426004,8.45504496548,33.5037673966,0.0,32.965339924,36.8579353714,5.78250668909,0.0,0.0,5.78250668909
 03/17  22:00:00,91.8264731813,7.99769760763,30.0048315284,0.0,25.6355707503,20.6438685092,5.7716488964,0.0,0.0,5.7716488964
 03/17  23:00:00,68.4829716814,7.57552891841,26.6358176611,0.0,15.0252895274,11.7056064465,5.75811812265,0.0,0.0,5.75811812265
 03/17  24:00:00,59.3159600975,7.32549737253,22.744427432,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/18  01:00:00,57.5390699999,7.17456935496,19.9195088799,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 03/18  02:00:00,50.4617669347,6.99238388037,17.6434297855,0.0,8.25718729233,10.0299323277,5.75122433161,0.0,0.0,5.75122433161
 03/18  03:00:00,49.0718363236,6.89601225758,16.3498774871,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/18  04:00:00,49.4987527288,6.8172276213,15.2491284526,0.0,8.25718729233,11.6354268332,5.7546515583,0.0,0.0,5.7546515583
 03/18  05:00:00,52.7683099449,6.73944524087,14.4383507369,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 03/18  06:00:00,74.4129364397,6.89418094443,15.832563785,0.0,18.5082010057,25.6353820695,5.76511419432,0.0,0.0,5.76511419432
 03/18  07:00:00,90.4403896344,7.2298764173,18.9578431416,0.0,19.4083231844,41.0650158608,5.78240118115,0.0,0.0,5.78240118115
 03/18  08:00:00,117.597067863,7.66084423624,25.5754274039,0.0,26.3286599382,57.9988325916,23.3938809572,0.0,0.0,23.3938809572
 03/18  09:00:00,102.491788417,7.40642976876,25.8776669704,0.0,26.3286599382,42.8504436482,41.3417909409,0.0,18.025,23.3167909409
 03/18  10:00:00,73.5845341243,6.9409201282,21.42943186,0.0,21.7447113004,23.4437158914,35.4887436491,0.0,18.025,17.4637436491
 03/18  11:00:00,70.3554783828,6.8800251807,20.7226669714,0.0,19.3027497915,23.426170988,29.659020393,0.0,18.025,11.634020393
 03/18  12:00:00,70.5868776456,6.89404779399,20.7975256001,0.0,19.1483137236,23.7250123474,35.4434535528,0.0,18.025,17.4184535528
 03/18  13:00:00,72.012402322,6.94214308598,22.029408175,0.0,19.3027497915,23.7161209604,29.6423319375,0.0,18.025,11.6173319375
 03/18  14:00:00,72.9335052082,7.0143074489,22.8783492393,0.0,19.3027497915,23.7161209604,35.4447220491,0.0,18.025,17.4197220491
 03/18  15:00:00,73.6965142437,7.11652923158,23.8290851633,0.0,19.3027497915,23.426170988,35.4413192768,0.0,18.025,17.4163192768
 03/18  16:00:00,78.3201613243,7.15874694233,23.9592399275,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/18  17:00:00,87.093007739,7.35795048809,23.9105734197,0.0,18.2229234133,37.5968344597,5.75805263237,0.0,0.0,5.75805263237
 03/18  18:00:00,101.708380697,7.61340922913,24.317385063,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 03/18  19:00:00,106.256436688,7.75145036059,24.848077579,0.0,36.8143715336,33.066984531,5.76736830136,0.0,0.0,5.76736830136
 03/18  20:00:00,116.171145893,7.93447178728,25.5716849497,0.0,36.3493007332,38.7721355839,5.76848868421,0.0,0.0,5.76848868421
 03/18  21:00:00,114.082838371,7.9414052524,25.5943105242,0.0,36.1807251679,36.8228455648,5.76818985769,0.0,0.0,5.76818985769
 03/18  22:00:00,89.1054200535,7.54278666137,22.336325621,0.0,31.0351095914,20.6438685092,5.78226897826,0.0,0.0,5.78226897826
 03/18  23:00:00,62.5830027382,7.14006890858,18.7696377193,0.0,17.4250845679,11.7056064465,5.76442467215,0.0,0.0,5.76442467215
 03/18  24:00:00,54.2790323711,6.97904598803,16.8540459521,0.0,12.8411359301,10.0650221343,5.75460627888,0.0,0.0,5.75460627888
 03/19  01:00:00,53.0548834992,6.87689633331,15.6135831467,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/19  02:00:00,47.1488675284,6.74691053581,14.4565823512,0.0,8.34152022915,10.0650221343,5.75116884462,0.0,0.0,5.75116884462
 03/19  03:00:00,46.5232313748,6.68611708457,13.8917431318,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 03/19  04:00:00,47.8179188148,6.65244264795,13.6136712056,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 03/19  05:00:00,52.2185489348,6.63482204226,13.8737864067,0.0,8.80141237637,15.3678112995,5.75813327965,0.0,0.0,5.75813327965
 03/19  06:00:00,74.1518600525,6.82136650971,15.6443065941,0.0,18.5082010057,25.6353820695,5.76384532096,0.0,0.0,5.76384532096
 03/19  07:00:00,90.7393698763,7.19297075065,19.1743287946,0.0,19.4926561212,41.1001056674,5.78231556594,0.0,0.0,5.78231556594
 03/19  08:00:00,119.843618034,7.71277938418,27.7700567638,0.0,26.3286599382,57.9988325916,23.3918593407,0.0,0.0,23.3918593407
 03/19  09:00:00,106.186033619,7.52194176359,29.5758332515,0.0,26.2443270014,42.8153538416,35.5176121056,0.0,18.025,17.4926121056
 03/19  10:00:00,81.416487121,7.25331788042,28.9489988754,0.0,21.7447113004,23.4437158914,35.4879907128,0.0,18.025,17.4629907128
 03/19  11:00:00,82.4544383242,7.46072111834,32.1812246222,0.0,19.3449162599,23.4437158914,35.466606246,0.0,18.025,17.441606246
 03/19  12:00:00,84.8970401675,7.66262617288,34.2794014693,0.0,19.190480192,23.7425572507,35.4424713341,0.0,18.025,17.4174713341
 03/19  13:00:00,87.080671533,7.80834379814,36.2911933028,0.0,19.260583323,23.698576057,29.6446866423,0.0,18.025,11.6196866423
 03/19  14:00:00,89.3116188566,7.95938852017,38.3710976054,0.0,19.260583323,23.698576057,35.4421357523,0.0,18.025,17.4171357523
 03/19  15:00:00,90.5216516121,8.07771826449,39.7527482496,0.0,19.260583323,23.4086260847,29.6425251389,0.0,18.025,11.6175251389
 03/19  16:00:00,93.4155645854,8.06065484175,38.2124451004,0.0,19.260583323,27.8781056672,23.7784957253,0.0,18.025,5.75349572534
 03/19  17:00:00,99.72169553,8.15148444843,35.8054594096,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/19  18:00:00,113.636505201,8.36975514663,35.6085846464,0.0,32.6059821062,37.0465235296,5.76152791949,0.0,0.0,5.76152791949
 03/19  19:00:00,117.045704507,8.43495962148,34.9538445442,0.0,36.8143715336,33.066984531,5.76814063345,0.0,0.0,5.76814063345
 03/19  20:00:00,124.818082269,8.50268613702,33.5309939382,0.0,36.43363367,38.8072253906,5.76776754669,0.0,0.0,5.76776754669
 03/19  21:00:00,119.663997515,8.36165669866,30.874648489,0.0,36.0963922311,36.7877557581,5.76726851141,0.0,0.0,5.76726851141
 03/19  22:00:00,92.9237467878,7.85803539814,25.9588473037,0.0,30.9507766546,20.6087787026,5.78233566007,0.0,0.0,5.78233566007
 03/19  23:00:00,65.2860730733,7.38112256013,21.2316561005,0.0,17.4250845679,11.7056064465,5.76507489226,0.0,0.0,5.76507489226
 03/19  24:00:00,56.5601611682,7.1728791474,18.821933658,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/20  01:00:00,51.1047741223,6.97504117074,16.444225265,0.0,10.0992000411,10.047477231,5.75117627158,0.0,0.0,5.75117627158
 03/20  02:00:00,47.5263206596,6.83389143638,14.8664897228,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/20  03:00:00,46.4307511404,6.74209925136,13.862703744,0.0,8.25718729233,10.0299323277,5.75087158565,0.0,0.0,5.75087158565
 03/20  04:00:00,47.1204959075,6.66841792354,13.0196983943,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/20  05:00:00,54.2903337107,6.64910175883,12.6296941707,0.0,12.1011305571,15.3678112995,5.76495784979,0.0,0.0,5.76495784979
 03/20  06:00:00,87.9677465667,7.13534117281,16.2934512451,0.0,19.7275818095,37.2640762949,5.7822811553,0.0,0.0,5.7822811553
 03/20  07:00:00,106.394503438,7.47170879268,19.5483937612,0.0,24.3117294858,51.2795993405,11.5715392713,0.0,0.0,11.5715392713
 03/20  08:00:00,91.0233245057,7.00300043451,19.6880957108,0.0,23.6694662846,40.6342015617,17.4949295999,0.0,0.0,17.4949295999
 03/20  09:00:00,88.0574471747,6.95514299077,21.7768817712,0.0,23.6694662846,35.6302164847,35.4863485953,0.0,18.025,17.4613485953
 03/20  10:00:00,68.529407753,6.72848429294,20.0718527894,0.0,18.7433767983,22.9618409725,35.4671825207,0.0,18.025,17.4421825207
 03/20  11:00:00,68.4578551967,6.73164200686,19.9990247767,0.0,18.7433767983,22.9618409725,35.4439545456,0.0,18.025,17.4189545456
 03/20  12:00:00,68.7563373985,6.75879547743,20.2269061883,0.0,18.5889407304,23.1597249699,29.6440761328,0.0,18.025,11.6190761328
 03/20  13:00:00,70.8116552944,6.87397941064,21.9205381122,0.0,18.7433767983,23.2517909448,35.4411761108,0.0,18.025,17.4161761108
 03/20  14:00:00,72.0188466755,6.95645261112,23.0452544984,0.0,18.7433767983,23.2517909448,29.641735112,0.0,18.025,11.616735112
 03/20  15:00:00,72.5441776173,7.04369896478,23.7732922805,0.0,18.7433767983,22.9618409725,35.4423561679,0.0,18.025,17.4173561679
 03/20  16:00:00,76.4572811248,7.08333012812,23.1954903704,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/20  17:00:00,87.2929829934,7.2658584408,21.6607655449,0.0,17.6635504202,40.6971502883,5.7612240358,0.0,0.0,5.7612240358
 03/20  18:00:00,92.4236340196,7.36012206109,20.1932469226,0.0,27.5259009287,37.3340067412,5.77867073554,0.0,0.0,5.77867073554
 03/20  19:00:00,97.3886189984,7.37088341929,19.0536215572,0.0,33.8341110165,33.3544677425,5.76762418882,0.0,0.0,5.76762418882
 03/20  20:00:00,109.117296922,7.46073139717,18.770291877,0.0,36.5179666069,38.8247702939,5.78497580488,0.0166463832303,0.0,5.76832942165
 03/20  21:00:00,102.947912674,7.43543302509,18.1419073353,0.0,32.965339924,36.8579353714,5.7820435161,0.0,0.0,5.7820435161
 03/20  22:00:00,75.1920698793,6.98775253964,14.3804016591,0.0,25.6355707503,20.6438685092,5.77186194167,0.0,0.0,5.77186194167
