Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/20  23:00:00,51.8909652626,6.58993533338,11.0294207493,0.0,15.0252895274,11.7056064465,5.75802393985,0.0,0.0,5.75802393985
 03/20  24:00:00,45.084715952,6.42584567965,9.41284566998,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/21  01:00:00,42.3890044414,6.32248122536,8.3810190426,0.0,10.0992000411,10.047477231,5.75122613767,0.0,0.0,5.75122613767
 03/21  02:00:00,39.6345088513,6.235261684,7.57331094663,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/21  03:00:00,38.9210910089,6.17057793798,6.92456778059,0.0,8.25718729233,10.0299323277,5.75091167226,0.0,0.0,5.75091167226
 03/21  04:00:00,40.0021395943,6.12089984307,6.4488651533,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/21  05:00:00,47.9609667759,6.14931748751,6.80011906249,0.0,12.1011305571,15.3678112995,5.76495154103,0.0,0.0,5.76495154103
 03/21  06:00:00,81.9913622773,6.64909548995,10.8033259215,0.0,19.7275818095,37.2640762949,5.78221936043,0.0,0.0,5.78221936043
 03/21  07:00:00,100.265915608,6.99265319674,13.8988794943,0.0,24.3117294858,51.2795993405,11.5718961017,0.0,0.0,11.5718961017
 03/21  08:00:00,84.1654105362,6.56049983234,13.2726944366,0.0,23.6694662846,40.6342015617,17.494747292,0.0,0.0,17.494747292
 03/21  09:00:00,82.4024466877,6.59651811211,16.480516924,0.0,23.6694662846,35.6302164847,35.487623491,0.0,18.025,17.462623491
 03/21  10:00:00,64.8997499172,6.48974411954,16.6809400993,0.0,18.7433767983,22.9618409725,35.4660592006,0.0,18.025,17.4410592006
 03/21  11:00:00,66.6177261251,6.623874573,18.2666672602,0.0,18.7433767983,22.9618409725,32.9302322858,0.0,18.025,14.9052322858
 03/21  12:00:00,68.7701639048,6.76333182998,20.2362009029,0.0,18.5889407304,23.1597249699,32.1562930663,0.0,18.025,14.1312930663
 03/21  13:00:00,71.1219571636,6.88538918116,22.2194341064,0.0,18.7433767983,23.2517909448,35.4405202612,0.0,18.025,17.4155202612
 03/21  14:00:00,72.8170440117,7.00156532827,23.7983438151,0.0,18.7433767983,23.2517909448,29.6443885865,0.0,18.025,11.6193885865
 03/21  15:00:00,72.9361956659,7.05554791192,24.1534653705,0.0,18.7433767983,22.9618409725,35.441586964,0.0,18.025,17.416586964
 03/21  16:00:00,76.7780449072,7.08009884658,23.5194894656,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/21  17:00:00,88.6408068909,7.29950118589,22.9749531433,0.0,17.6635504202,40.6971502883,5.76033256373,0.0,0.0,5.76033256373
 03/21  18:00:00,94.6697648513,7.43753259656,22.3619796933,0.0,27.5259009287,37.3340067412,5.77841743578,0.0,0.0,5.77841743578
 03/21  19:00:00,100.132267756,7.50576069861,21.6624010291,0.0,33.8341110165,33.3544677425,5.76738801249,0.0,0.0,5.76738801249
 03/21  20:00:00,111.81830409,7.63132205425,21.300718614,0.0,36.5179666069,38.8247702939,5.76807452373,0.0,0.0,5.76807452373
 03/21  21:00:00,105.414877314,7.6022259008,20.4420931998,0.0,32.965339924,36.8579353714,5.78175053507,0.0,0.0,5.78175053507
 03/21  22:00:00,77.351878847,7.13568558601,16.3922877017,0.0,25.6355707503,20.6438685092,5.77174980972,0.0,0.0,5.77174980972
 03/21  23:00:00,53.4824768946,6.70613417054,12.5047381056,0.0,15.0252895274,11.7056064465,5.75803636512,0.0,0.0,5.75803636512
 03/21  24:00:00,46.4851756573,6.52858865033,10.7105685185,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/22  01:00:00,43.8365633697,6.42659251633,9.72446905977,0.0,10.0992000411,10.047477231,5.75118705732,0.0,0.0,5.75118705732
 03/22  02:00:00,41.0931974988,6.34056403713,8.9267004964,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/22  03:00:00,40.3838220768,6.27886252816,8.27901955551,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/22  04:00:00,41.5304383664,6.23468735113,7.86337847355,0.0,8.25718729233,11.6354268332,5.75458836932,0.0,0.0,5.75458836932
 03/22  05:00:00,49.5035829129,6.25973630262,8.23232485258,0.0,12.1011305571,15.3678112995,5.76482665899,0.0,0.0,5.76482665899
 03/22  06:00:00,83.5097283891,6.76137206913,12.2094292672,0.0,19.7275818095,37.2640762949,5.78207589605,0.0,0.0,5.78207589605
 03/22  07:00:00,101.77482459,7.10097029492,15.2994893947,0.0,24.3117294858,51.2795993405,11.5716590294,0.0,0.0,11.5716590294
 03/22  08:00:00,86.1397011272,6.67481460484,15.132682762,0.0,23.6694662846,40.6342015617,17.4932892477,0.0,0.0,17.4932892477
 03/22  09:00:00,84.7240475321,6.71435247791,18.6842921499,0.0,23.6694662846,35.6302164847,35.4857657624,0.0,18.025,17.4607657624
 03/22  10:00:00,67.0593566669,6.61068516521,18.7196120752,0.0,18.7433767983,22.9618409725,35.4656405756,0.0,18.025,17.4406405756
 03/22  11:00:00,68.6129069485,6.73573810063,20.1499896328,0.0,18.7433767983,22.9618409725,29.6449384485,0.0,18.025,11.6199384485
 03/22  12:00:00,70.0754408624,6.85700063921,21.4478136374,0.0,18.5889407304,23.1597249699,35.4425792791,0.0,18.025,17.4175792791
 03/22  13:00:00,72.0757863117,6.97562610266,23.0830291265,0.0,18.7433767983,23.2517909448,29.6416843264,0.0,18.025,11.6166843264
 03/22  14:00:00,73.1905307375,7.05929131984,24.1141108489,0.0,18.7433767983,23.2517909448,35.4435264386,0.0,18.025,17.4185264386
 03/22  15:00:00,73.722484178,7.13935172268,24.8559526676,0.0,18.7433767983,22.9618409725,35.4398934474,0.0,18.025,17.4148934474
 03/22  16:00:00,77.3139644337,7.16003162352,23.9754790744,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/22  17:00:00,89.114642563,7.37743200578,23.3708662648,0.0,17.6635504202,40.6971502883,5.76013200097,0.0,0.0,5.76013200097
 03/22  18:00:00,95.4085247013,7.51855006693,23.0197346296,0.0,27.5259009287,37.3340067412,5.77833659955,0.0,0.0,5.77833659955
 03/22  19:00:00,100.932918831,7.57932153716,22.389500243,0.0,33.8341110165,33.3544677425,5.76793342646,0.0,0.0,5.76793342646
 03/22  20:00:00,112.606565481,7.70009805277,22.0202137766,0.0,36.5179666069,38.8247702939,5.76751896164,0.0,0.0,5.76751896164
 03/22  21:00:00,106.562055775,7.68889015787,21.5026215153,0.0,32.965339924,36.8579353714,5.78196852215,0.0,0.0,5.78196852215
 03/22  22:00:00,78.6614263131,7.2388693024,17.5986625815,0.0,25.6355707503,20.6438685092,5.77169642074,0.0,0.0,5.77169642074
 03/22  23:00:00,55.2060808855,6.83676329269,14.0977177873,0.0,15.0252895274,11.7056064465,5.75799183222,0.0,0.0,5.75799183222
 03/22  24:00:00,48.4379684145,6.67064195971,12.5213146282,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/23  01:00:00,45.5559368983,6.55390093908,11.3165376295,0.0,10.0992000411,10.047477231,5.75105447709,0.0,0.0,5.75105447709
 03/23  02:00:00,42.6531705642,6.4551662457,10.3720728222,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/23  03:00:00,42.138913055,6.4031137622,9.90986703309,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/23  04:00:00,43.4930951315,6.37145874143,9.68926412462,0.0,8.25718729233,11.6354268332,5.75446378051,0.0,0.0,5.75446378051
 03/23  05:00:00,51.6317767034,6.40905349474,10.2112115626,0.0,12.1011305571,15.3678112995,5.764562523,0.0,0.0,5.764562523
 03/23  06:00:00,86.2644796875,6.95836762666,14.7671966197,0.0,19.7275818095,37.2640762949,5.78185254689,0.0,0.0,5.78185254689
 03/23  07:00:00,105.237759706,7.33897003862,18.524443461,0.0,24.3117294858,51.2795993405,11.5709912939,0.0,0.0,11.5709912939
 03/23  08:00:00,90.0186237337,6.87585041792,18.8105813045,0.0,23.6694662846,40.6342015617,17.4920614833,0.0,0.0,17.4920614833
 03/23  09:00:00,87.7574300062,6.87632239226,21.5557162481,0.0,23.6694662846,35.6302164847,35.4828794006,0.0,18.025,17.4578794006
 03/23  10:00:00,70.2193341897,6.7642798724,21.7260001087,0.0,18.7433767983,22.9618409725,35.4660700547,0.0,18.025,17.4410700547
 03/23  11:00:00,72.2300083819,6.90818125935,23.5946532999,0.0,18.7433767983,22.9618409725,29.6440599538,0.0,18.025,11.6190599538
 03/23  12:00:00,73.7134254959,7.0372687305,24.9055334947,0.0,18.5889407304,23.1597249699,35.4401117788,0.0,18.025,17.4151117788
 03/23  13:00:00,75.4248225378,7.15408862407,26.2536081237,0.0,18.7433767983,23.2517909448,29.643009882,0.0,18.025,11.618009882
 03/23  14:00:00,76.9843239004,7.25972415396,27.7074757067,0.0,18.7433767983,23.2517909448,35.4409429895,0.0,18.025,17.4159429895
 03/23  15:00:00,77.3480633245,7.33915942241,28.2817273847,0.0,18.7433767983,22.9618409725,29.6413347078,0.0,18.025,11.6163347078
 03/23  16:00:00,80.911031245,7.36384295355,27.3687344934,0.0,18.7433767983,27.431320555,23.7793568878,0.0,18.025,5.75435688776
 03/23  17:00:00,92.886986279,7.59161878456,26.9290362235,0.0,17.6635504202,40.6971502883,5.76125045534,0.0,0.0,5.76125045534
 03/23  18:00:00,98.8956335877,7.72605460588,26.2993493711,0.0,27.5259009287,37.3340067412,5.77827990497,0.0,0.0,5.77827990497
 03/23  19:00:00,104.167472935,7.77718528128,25.4262012892,0.0,33.8341110165,33.3544677425,5.76815092023,0.0,0.0,5.76815092023
 03/23  20:00:00,116.116462687,7.91620841,25.3140125276,0.0,36.5179666069,38.8247702939,5.76775872946,0.0,0.0,5.76775872946
 03/23  21:00:00,109.79293834,7.90063951828,24.5217660004,0.0,32.965339924,36.8579353714,5.78188596681,0.0,0.0,5.78188596681
 03/23  22:00:00,81.6693457362,7.43174464664,20.4137171089,0.0,25.6355707503,20.6438685092,5.77165306495,0.0,0.0,5.77165306495
 03/23  23:00:00,57.9763420803,7.01447463553,16.690276555,0.0,15.0252895274,11.7056064465,5.75790223796,0.0,0.0,5.75790223796
 03/23  24:00:00,50.7141126958,6.82633332646,14.6417699693,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/24  01:00:00,47.6809332721,6.7036641264,13.2917800953,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/24  02:00:00,44.7679661143,6.60595307593,12.3360782764,0.0,8.25718729233,10.0299323277,5.75109217007,0.0,0.0,5.75109217007
 03/24  03:00:00,44.1273163125,6.54561052267,11.7557799886,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/24  04:00:00,45.3075997178,6.50327426108,11.3719559299,0.0,8.25718729233,11.6354268332,5.75446889023,0.0,0.0,5.75446889023
 03/24  05:00:00,53.2411273691,6.52431295271,11.7053164817,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 03/24  06:00:00,87.8348168565,7.07063734366,16.2252713226,0.0,19.7275818095,37.2640762949,11.5435394613,0.0,0.0,11.5435394613
 03/24  07:00:00,107.107477016,7.45485525904,20.2782985477,0.0,24.3117294858,51.2795993405,11.5710370202,0.0,0.0,11.5710370202
 03/24  08:00:00,92.8356811002,7.00354685374,21.4999539747,0.0,23.6694662846,40.6342015617,17.4919959538,0.0,0.0,17.4919959538
 03/24  09:00:00,91.3529124779,7.04249441518,24.9850368516,0.0,23.6694662846,35.6302164847,35.4842007707,0.0,18.025,17.4592007707
 03/24  10:00:00,73.9813535144,6.94610262685,25.3062035339,0.0,18.7433767983,22.9618409725,35.4654720873,0.0,18.025,17.4404720873
 03/24  11:00:00,76.1702982759,7.1008316663,27.34229645,0.0,18.7433767983,22.9618409725,29.6443712635,0.0,18.025,11.6193712635
 03/24  12:00:00,77.7864286375,7.21454419594,28.8012655659,0.0,18.5889407304,23.1597249699,35.4413006818,0.0,18.025,17.4163006818
 03/24  13:00:00,79.0793749961,7.30605940847,29.7561936582,0.0,18.7433767983,23.2517909448,29.6437719111,0.0,18.025,11.6187719111
 03/24  14:00:00,79.2884381226,7.35546014427,29.9158588813,0.0,18.7433767983,23.2517909448,35.4405087241,0.0,18.025,17.4155087241
 03/24  15:00:00,78.7358809734,7.39654028903,29.6121688084,0.0,18.7433767983,22.9618409725,29.6412715245,0.0,18.025,11.6162715245
 03/24  16:00:00,83.113259796,7.4461725359,29.4886372145,0.0,18.7433767983,27.431320555,23.7781903805,0.0,18.025,5.75319038048
 03/24  17:00:00,95.1041068394,7.68428661826,29.0535057929,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/24  18:00:00,101.017577021,7.82291601231,28.324440707,0.0,27.5259009287,37.3340067412,11.5358845323,0.0,0.0,11.5358845323
 03/24  19:00:00,106.428192118,7.88463407563,27.5794835726,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 03/24  20:00:00,118.164380752,8.01953509684,27.258613179,0.0,36.5179666069,38.8247702939,5.76805945119,0.0,0.0,5.76805945119
 03/24  21:00:00,112.087053292,8.01110130211,26.7054256747,0.0,32.965339924,36.8579353714,11.5432714814,0.0,0.0,11.5432714814
 03/24  22:00:00,83.9572859469,7.53999031421,22.5934214814,0.0,25.6355707503,20.6438685092,5.77036979797,0.0,0.0,5.77036979797
 03/24  23:00:00,60.126837577,7.11509081328,18.7401715779,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/24  24:00:00,53.1530623495,6.94111698715,16.9659306095,0.0,11.6412384099,10.0650221343,5.75437564472,0.0,0.0,5.75437564472
 03/25  01:00:00,53.4495682135,6.87525020749,16.1293573816,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 03/25  02:00:00,46.9834780121,6.73186686577,14.4256784212,0.0,8.25718729233,10.0299323277,5.75099019251,0.0,0.0,5.75099019251
 03/25  03:00:00,45.4676862918,6.63459619617,13.007163943,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/25  04:00:00,46.2360629631,6.57045695859,12.2332501626,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/25  05:00:00,50.0521579012,6.52055718246,11.9411182466,0.0,8.71707943955,15.3327214929,5.75790126973,0.0,0.0,5.75790126973
 03/25  06:00:00,71.9935221397,6.69308576986,13.6142971429,0.0,18.5082010057,25.6353820695,5.76466127282,0.0,0.0,5.76466127282
 03/25  07:00:00,88.504250457,7.06009555871,17.1915894412,0.0,19.4083231844,41.0650158608,5.78167719976,0.0,0.0,5.78167719976
 03/25  08:00:00,117.371883033,7.57860313863,25.4326057926,0.0,26.3286599382,57.9988325916,23.385673733,0.0,0.0,23.385673733
 03/25  09:00:00,104.373217236,7.43479227222,27.7308206495,0.0,26.3286599382,42.8504436482,35.5129081747,0.0,18.025,17.4879081747
 03/25  10:00:00,79.2864307905,7.19284261086,26.8794694162,0.0,21.7447113004,23.4437158914,35.4841613718,0.0,18.025,17.4591613718
 03/25  11:00:00,78.3770773416,7.31138797735,28.3129461387,0.0,19.3027497915,23.426170988,35.4626201436,0.0,18.025,17.4376201436
 03/25  12:00:00,79.0039007947,7.4038154486,28.7048113922,0.0,19.1483137236,23.7250123474,29.6420133594,0.0,18.025,11.6170133594
 03/25  13:00:00,80.6721842415,7.49175873314,30.1396075971,0.0,19.3027497915,23.7161209604,35.4409096618,0.0,18.025,17.4159096618
 03/25  14:00:00,82.0593078897,7.5790140296,31.4394732561,0.0,19.3027497915,23.7161209604,29.6404869613,0.0,18.025,11.6154869613
 03/25  15:00:00,81.6385519437,7.6120494622,31.2756344338,0.0,19.3027497915,23.426170988,35.4415508391,0.0,18.025,17.4165508391
 03/25  16:00:00,84.4842932649,7.55959194291,29.7225575906,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/25  17:00:00,92.111330042,7.69577191072,28.5911185808,0.0,18.2229234133,37.5968344597,5.75774745607,0.0,0.0,5.75774745607
 03/25  18:00:00,106.845510374,7.94700124799,29.1209594217,0.0,32.690315043,37.0816133363,5.76112623732,0.0,0.0,5.76112623732
 03/25  19:00:00,109.946972408,8.01908462496,28.2710454812,0.0,36.8143715336,33.066984531,5.76750809789,0.0,0.0,5.76750809789
 03/25  20:00:00,118.08221085,8.10629448041,27.3109922393,0.0,36.3493007332,38.7721355839,5.76711222208,0.0,0.0,5.76711222208
 03/25  21:00:00,114.505852613,8.02236855108,25.9364276265,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 03/25  22:00:00,89.0806169186,7.59373169648,22.2606699229,0.0,31.0351095914,20.6438685092,11.5431708741,0.0,0.0,11.5431708741
 03/25  23:00:00,62.0642933569,7.16291562155,18.2281354773,0.0,17.4250845679,11.7056064465,5.76457264132,0.0,0.0,5.76457264132
 03/25  24:00:00,53.6280130845,6.97822086581,16.2038935813,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 03/26  01:00:00,52.4501812185,6.86585948123,15.0199370046,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/26  02:00:00,46.4836012995,6.72908041116,13.8091694478,0.0,8.34152022915,10.0650221343,5.75092323917,0.0,0.0,5.75092323917
 03/26  03:00:00,45.7939606065,6.66136321497,13.187255959,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 03/26  04:00:00,47.3193288735,6.6315930969,13.1359532278,0.0,8.34152022915,11.6705166398,5.75426115302,0.0,0.0,5.75426115302
 03/26  05:00:00,51.4731843026,6.60196362035,13.1613298068,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 03/26  06:00:00,73.4371588799,6.78395179197,14.9670786174,0.0,18.5082010057,25.6353820695,5.76422801056,0.0,0.0,5.76422801056
 03/26  07:00:00,88.3715482823,7.16423574417,18.7193337104,0.0,19.4926561212,41.1001056674,5.78139107166,0.0,0.0,5.78139107166
 03/26  08:00:00,119.167028357,7.68542012298,27.1209526603,0.0,26.3286599382,57.9988325916,23.383087916,0.0,0.0,23.383087916
 03/26  09:00:00,105.996142439,7.52850321183,29.379466542,0.0,26.2443270014,42.8153538416,35.5140912311,0.0,18.025,17.4890912311
 03/26  10:00:00,79.313218085,7.18548336191,26.9136283948,0.0,21.7447113004,23.4437158914,35.4857157272,0.0,18.025,17.4607157272
 03/26  11:00:00,78.363655853,7.26996102533,28.2812490731,0.0,19.3449162599,23.4437158914,35.4640441109,0.0,18.025,17.4390441109
 03/26  12:00:00,80.2351750934,7.40176090519,29.8784324057,0.0,19.190480192,23.7425572507,35.440329801,0.0,18.025,17.415329801
 03/26  13:00:00,80.9442100239,7.44761948902,30.5154866307,0.0,19.260583323,23.698576057,29.6429978701,0.0,18.025,11.6179978701
 03/26  14:00:00,81.1693686298,7.47807154756,30.7101947218,0.0,19.260583323,23.698576057,35.4392553402,0.0,18.025,17.4142553402
 03/26  15:00:00,80.3424347995,7.47735230184,30.1739276629,0.0,19.260583323,23.4086260847,29.640859007,0.0,18.025,11.615859007
 03/26  16:00:00,83.9206034685,7.47815126955,29.3000219604,0.0,19.260583323,27.8781056672,23.7792702921,0.0,18.025,5.75427029206
 03/26  17:00:00,91.6184198381,7.62767356177,28.226035109,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/26  18:00:00,105.41894553,7.85433921541,27.9064883738,0.0,32.6059821062,37.0465235296,5.76104441692,0.0,0.0,5.76104441692
 03/26  19:00:00,108.994254415,7.9445320941,27.3928867955,0.0,36.8143715336,33.066984531,5.76771675022,0.0,0.0,5.76771675022
 03/26  20:00:00,117.564264891,8.05875767384,26.7211697062,0.0,36.43363367,38.8072253906,5.7677928772,0.0,0.0,5.7677928772
 03/26  21:00:00,113.886085835,7.99264454093,25.4658155796,0.0,36.0963922311,36.7877557581,5.76793197016,0.0,0.0,5.76793197016
 03/26  22:00:00,87.9278607767,7.53864703341,21.2824426907,0.0,30.9507766546,20.6087787026,5.78151593391,0.0,0.0,5.78151593391
 03/26  23:00:00,61.9404508757,7.14131848721,18.1258948751,0.0,17.4250845679,11.7056064465,5.76463543774,0.0,0.0,5.76463543774
 03/26  24:00:00,54.538966461,7.00095515136,16.9726982001,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/27  01:00:00,49.2895984421,6.82225103656,14.7818639944,0.0,10.0992000411,10.047477231,5.75098619822,0.0,0.0,5.75098619822
 03/27  02:00:00,46.2680502194,6.71619815285,13.7259335668,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/27  03:00:00,45.7727991992,6.6715516529,13.2753306747,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/27  04:00:00,46.9339062972,6.63306093964,12.8684910222,0.0,8.25718729233,11.6354268332,5.75410681833,0.0,0.0,5.75410681833
 03/27  05:00:00,54.5111508344,6.63405070682,12.8656227496,0.0,12.1011305571,15.3678112995,5.76450965557,0.0,0.0,5.76450965557
 03/27  06:00:00,88.5936766637,7.1480504624,16.9067656658,0.0,19.7275818095,37.2640762949,5.78154693935,0.0,0.0,5.78154693935
 03/27  07:00:00,106.081705507,7.52936255888,21.062073568,0.0,24.3117294858,51.2795993405,11.5700846786,0.0,0.0,11.5700846786
 03/27  08:00:00,93.8189731097,7.08111334726,22.4057192201,0.0,23.6694662846,40.6342015617,17.4902003712,0.0,0.0,17.4902003712
 03/27  09:00:00,92.3993698314,7.12135282599,25.9526628699,0.0,23.6694662846,35.6302164847,35.4831965129,0.0,18.025,17.4581965129
 03/27  10:00:00,74.824162468,7.01389853742,26.0812371169,0.0,18.7433767983,22.9618409725,35.4640353681,0.0,18.025,17.4390353681
 03/27  11:00:00,76.4052937316,7.15168079715,27.5264563789,0.0,18.7433767983,22.9618409725,29.6440124755,0.0,18.025,11.6190124755
 03/27  12:00:00,78.1997567403,7.29256751009,29.1365841892,0.0,18.5889407304,23.1597249699,35.4406094962,0.0,18.025,17.4156094962
 03/27  13:00:00,79.9747590586,7.41212278386,30.5455278271,0.0,18.7433767983,23.2517909448,29.6402125722,0.0,18.025,11.6152125722
 03/27  14:00:00,81.1809644436,7.50549817594,31.6583607492,0.0,18.7433767983,23.2517909448,35.4395031345,0.0,18.025,17.4145031345
 03/27  15:00:00,81.4907264189,7.58402095733,32.1795471354,0.0,18.7433767983,22.9618409725,29.6404946033,0.0,18.025,11.6154946033
 03/27  16:00:00,85.6372943482,7.63568959159,31.8231691786,0.0,18.7433767983,27.431320555,23.7792584793,0.0,18.025,5.75425847927
 03/27  17:00:00,97.7544256486,7.88335908441,31.504773857,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/27  18:00:00,103.238358218,8.00214361868,30.3660338957,0.0,27.5259009287,37.3340067412,11.5355329775,0.0,0.0,11.5355329775
 03/27  19:00:00,108.062996378,8.03173092122,29.0672200606,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 03/27  20:00:00,119.669514456,8.15376431408,28.6295464044,0.0,36.5179666069,38.8247702939,5.76768878966,0.0,0.0,5.76768878966
 03/27  21:00:00,113.185088012,8.12685023541,27.6877519248,0.0,32.965339924,36.8579353714,11.5416106502,0.0,0.0,11.5416106502
 03/27  22:00:00,84.0897572437,7.61086151015,22.6550541583,0.0,25.6355707503,20.6438685092,5.77111525681,0.0,0.0,5.77111525681
 03/27  23:00:00,60.1959840112,7.1709416906,18.7534856214,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/27  24:00:00,52.5232074338,6.95800963462,16.3191960701,0.0,11.6412384099,10.0650221343,5.7542505368,0.0,0.0,5.7542505368
 03/28  01:00:00,49.8351076001,6.84298474376,15.3066538976,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/28  02:00:00,47.8720204491,6.77741367932,15.2686873333,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/28  03:00:00,46.9571934002,6.7122623946,14.4190125804,0.0,8.25718729233,10.0299323277,5.75100012825,0.0,0.0,5.75100012825
 03/28  04:00:00,47.6522556337,6.65347857037,13.5664381091,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/28  05:00:00,55.7844255691,6.68041735774,14.0925388957,0.0,12.1011305571,15.3678112995,5.76443496054,0.0,0.0,5.76443496054
 03/28  06:00:00,90.7740270889,7.24443514708,18.9907429984,0.0,19.7275818095,37.2640762949,5.78118405935,0.0,0.0,5.78118405935
 03/28  07:00:00,108.224525333,7.63782768329,23.0964527043,0.0,24.3117294858,51.2795993405,11.5699289365,0.0,0.0,11.5699289365
 03/28  08:00:00,95.3029660474,7.16548682082,23.8053490325,0.0,23.6694662846,40.6342015617,17.4903890013,0.0,0.0,17.4903890013
 03/28  09:00:00,94.2160148957,7.21393258736,27.6767330549,0.0,23.6694662846,35.6302164847,35.4834298464,0.0,18.025,17.4584298464
 03/28  10:00:00,76.7506855632,7.09735043874,27.9243201248,0.0,18.7433767983,22.9618409725,35.4639854152,0.0,18.025,17.4389854152
 03/28  11:00:00,78.697137394,7.24119662362,29.7287879305,0.0,18.7433767983,22.9618409725,35.4418675139,0.0,18.025,17.4168675139
 03/28  12:00:00,80.4735041726,7.37351710476,31.3293855107,0.0,18.5889407304,23.1597249699,29.6397704442,0.0,18.025,11.6147704442
 03/28  13:00:00,81.8256955042,7.46705308644,32.3415414065,0.0,18.7433767983,23.2517909448,35.438995022,0.0,18.025,17.413995022
 03/28  14:00:00,81.6489293502,7.47818154727,32.1536440054,0.0,18.7433767983,23.2517909448,29.6401193948,0.0,18.025,11.6151193948
 03/28  15:00:00,81.3948183288,7.50798630513,32.1596809115,0.0,18.7433767983,22.9618409725,35.4393052042,0.0,18.025,17.4143052042
 03/28  16:00:00,82.5774298507,7.39087347122,29.0081330277,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/28  17:00:00,92.5475860558,7.52256481705,26.6587177949,0.0,17.6635504202,40.6971502883,5.76103086618,0.0,0.0,5.76103086618
 03/28  18:00:00,98.4356516876,7.66052922367,25.9049600376,0.0,27.5259009287,37.3340067412,5.77763837274,0.0,0.0,5.77763837274
 03/28  19:00:00,104.004033629,7.74076502382,25.2992275983,0.0,33.8341110165,33.3544677425,5.76779911632,0.0,0.0,5.76779911632
 03/28  20:00:00,117.095960803,7.94972068371,26.2600431691,0.0,36.5179666069,38.8247702939,5.76732298684,0.0,0.0,5.76732298684
 03/28  21:00:00,112.688580333,8.02582930847,27.2922912846,0.0,32.965339924,36.8579353714,5.78019177727,0.0,0.0,5.78019177727
 03/28  22:00:00,85.1999903658,7.58939168643,23.7867677855,0.0,25.6355707503,20.6438685092,5.77091712568,0.0,0.0,5.77091712568
 03/28  23:00:00,62.0286628158,7.18352385053,20.5735744262,0.0,15.0252895274,11.7056064465,5.75774215075,0.0,0.0,5.75774215075
 03/28  24:00:00,55.4543345677,7.02629076191,19.1820604899,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/29  01:00:00,52.6741300458,6.92487698276,18.0637762501,0.0,10.0992000411,10.047477231,5.75084797631,0.0,0.0,5.75084797631
 03/29  02:00:00,49.8214028296,6.83580101128,17.1596914852,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/29  03:00:00,49.4384129606,6.79434944112,16.8181533515,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/29  04:00:00,50.8808931352,6.77143908925,16.6771098737,0.0,8.25718729233,11.6354268332,5.75413863983,0.0,0.0,5.75413863983
 03/29  05:00:00,59.5103000401,6.83074550949,17.668093361,0.0,12.1011305571,15.3678112995,5.76371587541,0.0,0.0,5.76371587541
 03/29  06:00:00,94.0014965914,7.40576231191,22.0569036042,0.0,19.7275818095,37.2640762949,5.78020053351,0.0,0.0,5.78020053351
 03/29  07:00:00,111.268098238,7.79284437491,25.985023298,0.0,24.3117294858,51.2795993405,11.5695313252,0.0,0.0,11.5695313252
 03/29  08:00:00,96.5376549302,7.23177544118,24.97376528,0.0,23.6694662846,40.6342015617,17.4895225849,0.0,0.0,17.4895225849
 03/29  09:00:00,94.8057683579,7.24731273707,28.2331205059,0.0,23.6694662846,35.6302164847,35.4819595651,0.0,18.025,17.4569595651
 03/29  10:00:00,77.6934475206,7.13674998787,28.8276850786,0.0,18.7433767983,22.9618409725,35.4623371784,0.0,18.025,17.4373371784
 03/29  11:00:00,79.8827991102,7.28854042364,30.8671114886,0.0,18.7433767983,22.9618409725,29.6431635571,0.0,18.025,11.6181635571
 03/29  12:00:00,82.1646283634,7.43934005045,32.9546921594,0.0,18.5889407304,23.1597249699,35.4392357756,0.0,18.025,17.4142357756
 03/29  13:00:00,84.4139792975,7.58309623474,34.813784749,0.0,18.7433767983,23.2517909448,29.642194944,0.0,18.025,11.617194944
 03/29  14:00:00,85.0651741505,7.64763370376,35.4004433647,0.0,18.7433767983,23.2517909448,35.4379020126,0.0,18.025,17.4129020126
 03/29  15:00:00,84.9591539115,7.70179061058,35.53021457,0.0,18.7433767983,22.9618409725,29.6423247411,0.0,18.025,11.6173247411
 03/29  16:00:00,88.7382420863,7.73827039469,34.8215476582,0.0,18.7433767983,27.431320555,23.7791879377,0.0,18.025,5.75418793765
 03/29  17:00:00,99.6951895639,7.93697210502,33.3919387685,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 03/29  18:00:00,106.193679951,8.10060472163,33.2229227476,0.0,27.5259009287,37.3340067412,5.77772924554,0.0,0.0,5.77772924554
 03/29  19:00:00,112.220074401,8.19134997349,33.064698217,0.0,33.8341110165,33.3544677425,5.76771304475,0.0,0.0,5.76771304475
 03/29  20:00:00,124.139934433,8.34375490554,32.9099946284,0.0,36.5179666069,38.8247702939,5.76714221145,0.0,0.0,5.76714221145
 03/29  21:00:00,118.308025356,8.35299527356,32.5845742478,0.0,32.965339924,36.8579353714,11.5410299131,0.0,0.0,11.5410299131
 03/29  22:00:00,89.9346481029,7.86388624808,28.2469410824,0.0,25.6355707503,20.6438685092,5.7708686279,0.0,0.0,5.7708686279
 03/29  23:00:00,65.7316671738,7.41209711539,24.0480240976,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/29  24:00:00,58.5748792774,7.22431757674,22.1045696036,0.0,11.6412384099,10.0650221343,5.75428814493,0.0,0.0,5.75428814493
 03/30  01:00:00,55.6989065243,7.11149996467,20.9019434169,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/30  02:00:00,52.7891870804,7.01641076136,19.9468685024,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/30  03:00:00,52.1185721566,6.9596646046,19.3329925822,0.0,8.25718729233,10.0299323277,5.75084767418,0.0,0.0,5.75084767418
 03/30  04:00:00,53.2706796946,6.91916460949,18.9191876219,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/30  05:00:00,61.7169149276,6.96446848918,19.7409917524,0.0,12.1011305571,15.3678112995,5.76431571581,0.0,0.0,5.76431571581
 03/30  06:00:00,97.118015105,7.56762661536,25.0115754536,0.0,19.7275818095,37.2640762949,5.78039236452,0.0,0.0,5.78039236452
 03/30  07:00:00,114.348309136,7.95839240036,28.8997046524,0.0,24.3117294858,51.2795993405,11.5693931866,0.0,0.0,11.5693931866
 03/30  08:00:00,100.974402252,7.45041764181,29.1918820963,0.0,23.6694662846,40.6342015617,17.4885639427,0.0,0.0,17.4885639427
 03/30  09:00:00,99.1298071401,7.47173236034,32.3327446218,0.0,23.6694662846,35.6302164847,35.4799600435,0.0,18.025,17.4549600435
 03/30  10:00:00,80.2657281905,7.28624345372,31.2504830418,0.0,18.7433767983,22.9618409725,35.4626921775,0.0,18.025,17.4376921775
 03/30  11:00:00,81.1531707302,7.35537063226,32.0706568574,0.0,18.7433767983,22.9618409725,29.6417358391,0.0,18.025,11.6167358391
 03/30  12:00:00,82.8992619836,7.48088693213,33.6477851239,0.0,18.5889407304,23.1597249699,35.4397018661,0.0,18.025,17.4147018661
 03/30  13:00:00,85.0176010894,7.60120557513,35.3993011219,0.0,18.7433767983,23.2517909448,29.639494798,0.0,18.025,11.614494798
 03/30  14:00:00,85.8252297391,7.67044434746,36.1376935024,0.0,18.7433767983,23.2517909448,35.4397545259,0.0,18.025,17.4147545259
 03/30  15:00:00,84.9324840184,7.69981395849,35.505525724,0.0,18.7433767983,22.9618409725,29.6395448516,0.0,18.025,11.6145448516
 03/30  16:00:00,88.7745288594,7.73358279048,34.8625275635,0.0,18.7433767983,27.431320555,23.7791446719,0.0,18.025,5.75414467192
 03/30  17:00:00,100.835379415,7.9841318344,34.484964289,0.0,17.6635504202,40.6971502883,5.76086706989,0.0,0.0,5.76086706989
 03/30  18:00:00,107.136783869,8.14624491763,34.1204023929,0.0,27.5259009287,37.3340067412,5.77742276028,0.0,0.0,5.77742276028
 03/30  19:00:00,113.371690756,8.24424223205,34.1634285009,0.0,33.8341110165,33.3544677425,5.76767436075,0.0,0.0,5.76767436075
 03/30  20:00:00,125.796669334,8.4215194217,34.4889756598,0.0,36.5179666069,38.8247702939,5.76720749437,0.0,0.0,5.76720749437
 03/30  21:00:00,120.119964915,8.44356986146,34.3059623063,0.0,32.965339924,36.8579353714,5.78099118003,0.0,0.0,5.78099118003
 03/30  22:00:00,91.1671999865,7.93377035171,29.4096209285,0.0,25.6355707503,20.6438685092,5.77109567588,0.0,0.0,5.77109567588
 03/30  23:00:00,66.5467473278,7.46343783037,24.8117632828,0.0,15.0252895274,11.7056064465,5.75762302187,0.0,0.0,5.75762302187
 03/30  24:00:00,59.3710768684,7.27420693353,22.8508913183,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/31  01:00:00,57.0543663908,7.18049156742,22.188413911,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/31  02:00:00,53.0696758651,7.05367474744,20.1900894283,0.0,8.25718729233,10.0299323277,5.75094793668,0.0,0.0,5.75094793668
 03/31  03:00:00,51.855738642,6.97515921371,19.0546789914,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/31  04:00:00,53.0087883279,6.92587339516,18.6505820692,0.0,8.25718729233,11.6354268332,5.75402614329,0.0,0.0,5.75402614329
 03/31  05:00:00,61.5367543475,6.96890282489,19.5564145777,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 03/31  06:00:00,97.0192492494,7.57639257218,24.904045951,0.0,19.7275818095,37.2640762949,11.5418736323,0.0,0.0,11.5418736323
 03/31  07:00:00,114.141670033,7.9592669695,28.6922221867,0.0,24.3117294858,51.2795993405,5.79430623096,0.0,0.0,5.79430623096
 03/31  08:00:00,101.376450575,7.46453188901,29.579828552,0.0,23.6694662846,40.6342015617,23.3118012547,0.0,0.0,23.3118012547
 03/31  09:00:00,100.456477961,7.52970787722,33.601450427,0.0,23.6694662846,35.6302164847,35.4794099053,0.0,18.025,17.4544099053
 03/31  10:00:00,81.8076625205,7.3744165249,32.7042527941,0.0,18.7433767983,22.9618409725,29.6559306046,0.0,18.025,11.6309306046
 03/31  11:00:00,84.0042140768,7.54807386395,34.7290006384,0.0,18.7433767983,22.9618409725,35.4407315149,0.0,18.025,17.4157315149
 03/31  12:00:00,86.6487138586,7.73591144611,37.1422167742,0.0,18.5889407304,23.1597249699,29.6403665973,0.0,18.025,11.6153665973
 03/31  13:00:00,88.3185181069,7.87347340209,38.42795677,0.0,18.7433767983,23.2517909448,35.4363630221,0.0,18.025,17.4113630221
 03/31  14:00:00,89.6841989285,7.98623557232,39.6808745646,0.0,18.7433767983,23.2517909448,29.6403346314,0.0,18.025,11.6153346314
 03/31  15:00:00,88.7182738474,8.01253555224,38.978600399,0.0,18.7433767983,22.9618409725,35.4365695888,0.0,18.025,17.4115695888
 03/31  16:00:00,92.1360786289,8.0104006824,37.9472708556,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/31  17:00:00,104.125401986,8.24633770515,37.5127844053,0.0,17.6635504202,40.6971502883,5.76084529309,0.0,0.0,5.76084529309
 03/31  18:00:00,108.882653496,8.32793622169,35.6845958089,0.0,27.5259009287,37.3340067412,5.77683182161,0.0,0.0,5.77683182161
 03/31  19:00:00,112.981277634,8.31031455228,33.7069531267,0.0,33.8341110165,33.3544677425,5.76681126627,0.0,0.0,5.76681126627
 03/31  20:00:00,123.539053829,8.38772058496,32.2651645549,0.0,36.5179666069,38.8247702939,5.76736919729,0.0,0.0,5.76736919729
 03/31  21:00:00,117.934495111,8.3955737241,32.1685064597,0.0,32.965339924,36.8579353714,5.78056826008,0.0,0.0,5.78056826008
 03/31  22:00:00,89.3504251173,7.89431129544,27.6323160184,0.0,25.6355707503,20.6438685092,5.77085636415,0.0,0.0,5.77085636415
 03/31  23:00:00,63.5350830081,7.37179259588,21.8917441758,0.0,15.0252895274,11.7056064465,5.75686020267,0.0,0.0,5.75686020267
 03/31  24:00:00,54.5607727344,7.09909362826,18.2157103378,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/01  01:00:00,53.4151244825,6.95062483795,16.0195528192,0.0,12.8411359301,10.0650221343,5.75088561358,0.0,0.0,5.75088561358
 04/01  02:00:00,46.5007844085,6.76483519176,13.9100507882,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/01  03:00:00,45.0045274714,6.64390973833,12.5347181918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/01  04:00:00,45.428783375,6.54748278229,11.4489716529,0.0,8.25718729233,11.6354268332,5.75411495835,0.0,0.0,5.75411495835
 04/01  05:00:00,49.06688074,6.48401669096,10.9924307092,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 04/01  06:00:00,70.7870346428,6.64459864324,12.4563618535,0.0,18.5082010057,25.6353820695,5.76420544044,0.0,0.0,5.76420544044
 04/01  07:00:00,85.1442047563,6.98961425808,15.7861175663,0.0,19.4083231844,41.0650158608,8.76569609386,0.0,0.0,8.76569609386
 04/01  08:00:00,114.695778748,7.47582942773,22.8594153211,0.0,26.3286599382,57.9988325916,20.352928771,0.0,0.0,20.352928771
 04/01  09:00:00,101.428761213,7.2974138004,24.9238289185,0.0,26.3286599382,42.8504436482,35.5133437364,0.0,18.025,17.4883437364
 04/01  10:00:00,75.6019508252,7.01029005206,23.3776131505,0.0,21.7447113004,23.4437158914,35.4825706557,0.0,18.025,17.4575706557
 04/01  11:00:00,74.6966076198,7.10808869977,24.8358275467,0.0,19.3027497915,23.426170988,35.461288853,0.0,18.025,17.436288853
 04/01  12:00:00,76.0937634187,7.2187917964,25.9797293122,0.0,19.1483137236,23.7250123474,35.4380379118,0.0,18.025,17.4130379118
 04/01  13:00:00,78.0014290818,7.31081165211,27.6498308035,0.0,19.3027497915,23.7161209604,29.6412295861,0.0,18.025,11.6162295861
 04/01  14:00:00,78.7654590752,7.37472020538,28.3499524543,0.0,19.3027497915,23.7161209604,35.4363011483,0.0,18.025,17.4113011483
 04/01  15:00:00,78.4437975034,7.40514109694,28.2878198852,0.0,19.3027497915,23.426170988,29.6411232931,0.0,18.025,11.6161232931
 04/01  16:00:00,81.9804601191,7.39552735575,27.3828214209,0.0,19.3027497915,27.8956505705,23.7790275858,0.0,18.025,5.75402758577
 04/01  17:00:00,89.0450110598,7.51488586259,25.7057346592,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/01  18:00:00,102.733855768,7.72436873111,25.2319889963,0.0,32.690315043,37.0816133363,5.76078022928,0.0,0.0,5.76078022928
 04/01  19:00:00,105.78350033,7.7907194119,24.3360065951,0.0,36.8143715336,33.066984531,5.76722267016,0.0,0.0,5.76722267016
 04/01  20:00:00,114.414588244,7.88814884834,23.8615851333,0.0,36.3493007332,38.7721355839,5.76674941013,0.0,0.0,5.76674941013
 04/01  21:00:00,111.212772497,7.82229358482,22.8434913733,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 04/01  22:00:00,85.5585799242,7.38572865128,18.9467388353,0.0,31.0351095914,20.6438685092,11.5416499139,0.0,0.0,11.5416499139
 04/01  23:00:00,58.9738022957,6.96757636736,15.3330444185,0.0,17.4250845679,11.7056064465,5.76423754654,0.0,0.0,5.76423754654
 04/01  24:00:00,50.994623016,6.80343651001,13.745320992,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/02  01:00:00,49.9534746539,6.6979490174,12.6911681281,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/02  02:00:00,43.9640167826,6.56057408114,11.4581160278,0.0,8.34152022915,10.0650221343,5.75075175994,0.0,0.0,5.75075175994
 04/02  03:00:00,43.2202719937,6.48958566677,10.7853707689,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/02  04:00:00,44.357185176,6.44231899707,10.36312017,0.0,8.34152022915,11.6705166398,5.75399683818,0.0,0.0,5.75399683818
 04/02  05:00:00,48.435798825,6.41139150614,10.3145582303,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 04/02  06:00:00,70.3052427948,6.59017064313,12.0290023877,0.0,18.5082010057,25.6353820695,5.76343655292,0.0,0.0,5.76343655292
 04/02  07:00:00,85.011003706,6.95508318862,15.5680481731,0.0,19.4926561212,41.1001056674,5.78055943689,0.0,0.0,5.78055943689
 04/02  08:00:00,114.910811444,7.45803391424,23.092258984,0.0,26.3286599382,57.9988325916,23.3791136961,0.0,0.0,23.3791136961
 04/02  09:00:00,101.412700816,7.27855171459,25.0460739835,0.0,26.2443270014,42.8153538416,35.5088262999,0.0,18.025,17.4838262999
 04/02  10:00:00,75.707646475,6.98621081554,23.5073934046,0.0,21.7447113004,23.4437158914,35.4818956201,0.0,18.025,17.4568956201
 04/02  11:00:00,74.8224100348,7.088554226,24.921459238,0.0,19.3449162599,23.4437158914,35.4611646591,0.0,18.025,17.4361646591
 04/02  12:00:00,76.26058951,7.20957624348,26.0960654665,0.0,19.190480192,23.7425572507,29.6400925817,0.0,18.025,11.6150925817
 04/02  13:00:00,78.2166251785,7.32161162815,27.9139436991,0.0,19.260583323,23.698576057,35.4359516464,0.0,18.025,17.4109516464
 04/02  14:00:00,79.141812896,7.39841419779,28.7623278246,0.0,19.260583323,23.698576057,29.6398632159,0.0,18.025,11.6148632159
 04/02  15:00:00,79.0054958064,7.44270516503,28.87167072,0.0,19.260583323,23.4086260847,35.4363365736,0.0,18.025,17.4113365736
 04/02  16:00:00,82.706553243,7.44417453594,28.119990155,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,89.9528986603,7.57447831266,26.6137345654,0.0,18.1807569449,37.5792895564,5.75740209488,0.0,0.0,5.75740209488
 04/02  18:00:00,103.629593178,7.78712819206,26.1844055508,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/02  19:00:00,106.889936357,7.85127625964,25.381895925,0.0,36.8143715336,33.066984531,5.76741370929,0.0,0.0,5.76741370929
 04/02  20:00:00,115.693088509,7.95360030327,24.9552204211,0.0,36.43363367,38.8072253906,5.76672885677,0.0,0.0,5.76672885677
 04/02  21:00:00,112.180156384,7.88816014569,23.8644381267,0.0,36.0963922311,36.7877557581,5.76729858701,0.0,0.0,5.76729858701
 04/02  22:00:00,86.4574455169,7.44693375097,19.9038407309,0.0,30.9507766546,20.6087787026,5.78065442715,0.0,0.0,5.78065442715
 04/02  23:00:00,59.8280589169,7.02303387964,16.1318524959,0.0,17.4250845679,11.7056064465,5.76416540942,0.0,0.0,5.76416540942
 04/02  24:00:00,51.9029590474,6.8557841263,14.4818821104,0.0,12.925468867,10.100111941,5.7532506799,0.0,0.0,5.7532506799
 04/03  01:00:00,47.4584459478,6.71008314979,13.0629157051,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/03  02:00:00,44.5619401893,6.60664496512,12.129401438,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/03  03:00:00,43.9413504681,6.54725239412,11.5681988514,0.0,8.25718729233,10.0299323277,5.7504716785,0.0,0.0,5.7504716785
 04/03  04:00:00,45.2518855559,6.5075630535,11.3120152946,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/03  05:00:00,53.3428074778,6.53421743502,11.7971710499,0.0,12.1011305571,15.3678112995,5.76385874597,0.0,0.0,5.76385874597
 04/03  06:00:00,87.8564707234,7.070755221,16.2469630183,0.0,19.7275818095,37.2640762949,5.77999980145,0.0,0.0,5.77999980145
 04/03  07:00:00,104.953890817,7.45152164156,20.0122379557,0.0,24.3117294858,51.2795993405,11.5681347778,0.0,0.0,11.5681347778
 04/03  08:00:00,91.9593677312,6.99540150366,20.6319190266,0.0,23.6694662846,40.6342015617,17.4876540967,0.0,0.0,17.4876540967
 04/03  09:00:00,90.4145819319,7.02138286053,24.067909786,0.0,23.6694662846,35.6302164847,35.4792541105,0.0,18.025,17.4542541105
 04/03  10:00:00,72.6544649834,6.89940014116,24.0260906967,0.0,18.7433767983,22.9618409725,35.4603283739,0.0,18.025,17.4353283739
 04/03  11:00:00,74.2914005532,7.01852408674,25.5457536721,0.0,18.7433767983,22.9618409725,29.6421041536,0.0,18.025,11.6171041536
 04/03  12:00:00,76.2903713748,7.15509340493,27.3647066353,0.0,18.5889407304,23.1597249699,35.4366366107,0.0,18.025,17.4116366107
 04/03  13:00:00,78.5370076218,7.29213969447,29.2277931836,0.0,18.7433767983,23.2517909448,29.6402590979,0.0,18.025,11.6152590979
 04/03  14:00:00,79.3352061514,7.36667317602,29.9514600889,0.0,18.7433767983,23.2517909448,35.4362148339,0.0,18.025,17.4112148339
 04/03  15:00:00,78.9976555279,7.41196812452,29.8585627567,0.0,18.7433767983,22.9618409725,29.6400009006,0.0,18.025,11.6150009006
 04/03  16:00:00,82.6552143496,7.43702284915,29.039788774,0.0,18.7433767983,27.431320555,23.7789890583,0.0,18.025,5.75398905826
 04/03  17:00:00,93.8386430017,7.63844521138,27.8339536456,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/03  18:00:00,99.4705376861,7.75705239401,26.8433993102,0.0,27.5259009287,37.3340067412,11.5342627865,0.0,0.0,11.5342627865
 04/03  19:00:00,105.052478852,7.82033686416,26.2681669085,0.0,33.8341110165,33.3544677425,5.76645843561,0.0,0.0,5.76645843561
 04/03  20:00:00,116.638790207,7.9447864027,25.8078702527,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/03  21:00:00,110.32722832,7.93081492588,25.0260344461,0.0,32.965339924,36.8579353714,11.5397379887,0.0,0.0,11.5397379887
 04/03  22:00:00,82.0085807039,7.45668512074,20.7281324531,0.0,25.6355707503,20.6438685092,5.77058114758,0.0,0.0,5.77058114758
 04/03  23:00:00,58.0878288029,7.02756593268,16.7887500153,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/03  24:00:00,51.1489279587,6.85197206371,15.0509887926,0.0,11.6412384099,10.0650221343,5.75396271798,0.0,0.0,5.75396271798
 04/04  01:00:00,48.3544675279,6.74107869917,13.9279463232,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/04  02:00:00,45.3962163293,6.63906369338,12.931260564,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/04  03:00:00,44.6493181002,6.57432924198,12.2490958423,0.0,8.25718729233,10.0299323277,5.75069517067,0.0,0.0,5.75069517067
 04/04  04:00:00,45.7447808712,6.52932722823,11.7831507802,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/04  05:00:00,53.9637872408,6.56110403369,12.3912743743,0.0,12.1011305571,15.3678112995,5.7640280498,0.0,0.0,5.7640280498
 04/04  06:00:00,88.8074806245,7.11309924614,17.1556422738,0.0,19.7275818095,37.2640762949,5.78011447539,0.0,0.0,5.78011447539
 04/04  07:00:00,106.139937181,7.50402911128,21.1457995198,0.0,24.3117294858,51.2795993405,11.5666263437,0.0,0.0,11.5666263437
 04/04  08:00:00,93.2143260097,7.0412372082,21.8410548529,0.0,23.6694662846,40.6342015617,17.4841445743,0.0,0.0,17.4841445743
 04/04  09:00:00,91.3794847635,7.05844248986,24.9957625659,0.0,23.6694662846,35.6302164847,35.4787421709,0.0,18.025,17.4537421709
 04/04  10:00:00,73.2388764239,6.91541323737,24.5944974985,0.0,18.7433767983,22.9618409725,35.4602423695,0.0,18.025,17.4352423695
 04/04  11:00:00,74.8708683144,7.03659804017,26.107152095,0.0,18.7433767983,22.9618409725,29.6413494424,0.0,18.025,11.6163494424
 04/04  12:00:00,76.6671961286,7.16186353185,27.7347664176,0.0,18.5889407304,23.1597249699,35.4365142406,0.0,18.025,17.4115142406
 04/04  13:00:00,78.7244972232,7.28857119713,29.418856095,0.0,18.7433767983,23.2517909448,29.6401363818,0.0,18.025,11.6151363818
 04/04  14:00:00,79.8100139639,7.36961053559,30.4233355705,0.0,18.7433767983,23.2517909448,35.4359743196,0.0,18.025,17.4109743196
 04/04  15:00:00,79.9266983804,7.43444447149,30.7651341397,0.0,18.7433767983,22.9618409725,29.6397992185,0.0,18.025,11.6147992185
 04/04  16:00:00,84.2363720307,7.49414434787,30.5638301153,0.0,18.7433767983,27.431320555,23.7789708454,0.0,18.025,5.7539708454
 04/04  17:00:00,95.7899128374,7.72458314837,29.6990932147,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/04  18:00:00,101.166587163,7.84693393215,28.4495815471,0.0,27.5259009287,37.3340067412,11.5340544002,0.0,0.0,11.5340544002
 04/04  19:00:00,106.249942868,7.8953220271,27.3906560419,0.0,33.8341110165,33.3544677425,5.76636688977,0.0,0.0,5.76636688977
 04/04  20:00:00,117.86200779,8.02217091154,26.9537137729,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/04  21:00:00,111.82365783,8.0151760994,26.4381179746,0.0,32.965339924,36.8579353714,11.5407089439,0.0,0.0,11.5407089439
 04/04  22:00:00,83.6436593434,7.54343768624,22.2764702024,0.0,25.6355707503,20.6438685092,5.77044036296,0.0,0.0,5.77044036296
 04/04  23:00:00,59.769034408,7.1162234038,18.3813046939,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/04  24:00:00,52.8409265638,6.9420546189,16.652909795,0.0,11.6412384099,10.0650221343,5.75413030833,0.0,0.0,5.75413030833
 04/05  01:00:00,50.0774111504,6.83467794212,15.5572945176,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/05  02:00:00,47.2703840629,6.74356762599,14.7009290028,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/05  03:00:00,46.675343329,6.69076920985,14.1586842939,0.0,8.25718729233,10.0299323277,5.75058693343,0.0,0.0,5.75058693343
 04/05  04:00:00,47.9281603297,6.65759369849,13.8382693358,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/05  05:00:00,56.1532752876,6.69343010669,14.4484450282,0.0,12.1011305571,15.3678112995,5.76387040461,0.0,0.0,5.76387040461
 04/05  06:00:00,91.0005342481,7.25466448452,19.2071473176,0.0,19.7275818095,37.2640762949,5.77989493085,0.0,0.0,5.77989493085
 04/05  07:00:00,107.99694859,7.62626269275,22.8805967873,0.0,24.3117294858,51.2795993405,11.5672200615,0.0,0.0,11.5672200615
 04/05  08:00:00,94.8156686653,7.1244040872,23.3592453755,0.0,23.6694662846,40.6342015617,17.4865065199,0.0,0.0,17.4865065199
 04/05  09:00:00,92.8610163007,7.13376679816,26.4019807691,0.0,23.6694662846,35.6302164847,35.4781336439,0.0,18.025,17.4531336439
 04/05  10:00:00,74.602740567,6.98469921917,25.8890818578,0.0,18.7433767983,22.9618409725,35.4578086622,0.0,18.025,17.4328086622
 04/05  11:00:00,76.2710966233,7.11134344215,27.4326406056,0.0,18.7433767983,22.9618409725,29.6413304429,0.0,18.025,11.6163304429
 04/05  12:00:00,78.1357364113,7.24640403218,29.1187705812,0.0,18.5889407304,23.1597249699,35.4353695339,0.0,18.025,17.4103695339
 04/05  13:00:00,80.0874111553,7.36750113457,30.7028454132,0.0,18.7433767983,23.2517909448,29.6393331438,0.0,18.025,11.6143331438
 04/05  14:00:00,80.9752294413,7.44248675419,31.5156792566,0.0,18.7433767983,23.2517909448,35.4347118901,0.0,18.025,17.4097118901
 04/05  15:00:00,80.8146184013,7.49760234923,31.5899015613,0.0,18.7433767983,22.9618409725,29.6389193446,0.0,18.025,11.6139193446
 04/05  16:00:00,84.7328307739,7.5376144701,31.0168240318,0.0,18.7433767983,27.431320555,23.7789589306,0.0,18.025,5.75395893061
 04/05  17:00:00,96.3474802819,7.76835115343,30.2129031576,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/05  18:00:00,102.166415939,7.90608901543,29.3902702557,0.0,27.5259009287,37.3340067412,11.5335386359,0.0,0.0,11.5335386359
 04/05  19:00:00,107.817871967,7.97565975537,28.8782580702,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 04/05  20:00:00,119.620089249,8.11242256261,28.6215538361,0.0,36.5179666069,38.8247702939,5.76695486602,0.0,0.0,5.76695486602
 04/05  21:00:00,113.298144593,8.09315348722,27.8346413082,0.0,32.965339924,36.8579353714,11.5407071276,0.0,0.0,11.5407071276
 04/05  22:00:00,84.7725897814,7.60225717485,23.3465926578,0.0,25.6355707503,20.6438685092,5.770345565,0.0,0.0,5.770345565
 04/05  23:00:00,60.28601941,7.14768837646,18.8668300114,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
