Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/05  24:00:00,52.6657769547,6.94430926115,16.475511017,0.0,11.6412384099,10.0650221343,5.75401217919,0.0,0.0,5.75401217919
 04/06  01:00:00,49.2824735511,6.80530284981,14.7917343424,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/06  02:00:00,46.1095830317,6.69289593085,13.5908067047,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/06  03:00:00,45.4119338646,6.62950546959,12.9565398319,0.0,8.25718729233,10.0299323277,5.75055824522,0.0,0.0,5.75055824522
 04/06  04:00:00,46.5789042004,6.58610660421,12.5605061523,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/06  05:00:00,54.976734366,6.6223399646,13.3430015304,0.0,12.1011305571,15.3678112995,5.76367896619,0.0,0.0,5.76367896619
 04/06  06:00:00,90.131215573,7.19118106088,18.4013302884,0.0,19.7275818095,37.2640762949,5.77934640582,0.0,0.0,5.77934640582
 04/06  07:00:00,107.653466161,7.58576682779,22.5776282973,0.0,24.3117294858,51.2795993405,11.5660180951,0.0,0.0,11.5660180951
 04/06  08:00:00,94.6725609354,7.10673274928,23.2338241954,0.0,23.6694662846,40.6342015617,17.4844436517,0.0,0.0,17.4844436517
 04/06  09:00:00,92.8586707067,7.12729568028,26.4061181871,0.0,23.6694662846,35.6302164847,35.4765162498,0.0,18.025,17.4515162498
 04/06  10:00:00,74.7585859342,6.98694160553,26.0426909672,0.0,18.7433767983,22.9618409725,35.4594193561,0.0,18.025,17.4344193561
 04/06  11:00:00,76.3890613837,7.11543795099,27.5465158053,0.0,18.7433767983,22.9618409725,29.6399465293,0.0,18.025,11.6149465293
 04/06  12:00:00,78.3184036904,7.25955789869,29.288288482,0.0,18.5889407304,23.1597249699,35.4361575377,0.0,18.025,17.4111575377
 04/06  13:00:00,80.281577956,7.38522483209,30.8792932051,0.0,18.7433767983,23.2517909448,29.6378590675,0.0,18.025,11.6128590675
 04/06  14:00:00,81.1650732974,7.46249930011,31.6855162758,0.0,18.7433767983,23.2517909448,35.4353695035,0.0,18.025,17.4103695035
 04/06  15:00:00,81.0657255663,7.52332867225,31.815286935,0.0,18.7433767983,22.9618409725,29.6402997765,0.0,18.025,11.6152997765
 04/06  16:00:00,84.9904435543,7.56423493261,31.24782576,0.0,18.7433767983,27.431320555,23.7788357773,0.0,18.025,5.7538357773
 04/06  17:00:00,96.5119084408,7.7860748803,30.3596161146,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/06  18:00:00,102.283771332,7.91905015232,29.4946826838,0.0,27.5259009287,37.3340067412,5.77674819495,0.0,0.0,5.77674819495
 04/06  19:00:00,107.907731947,7.98554306611,28.9582436648,0.0,33.8341110165,33.3544677425,5.76708967401,0.0,0.0,5.76708967401
 04/06  20:00:00,119.708401945,8.12131166931,28.700984784,0.0,36.5179666069,38.8247702939,5.76620655384,0.0,0.0,5.76620655384
 04/06  21:00:00,113.402475671,8.10335348236,27.928792246,0.0,32.965339924,36.8579353714,5.78036811735,0.0,0.0,5.78036811735
 04/06  22:00:00,84.9014148526,7.6145362068,23.4631511641,0.0,25.6355707503,20.6438685092,5.77039535825,0.0,0.0,5.77039535825
 04/06  23:00:00,60.6302468255,7.16784031541,19.1909053023,0.0,15.0252895274,11.7056064465,5.75733705055,0.0,0.0,5.75733705055
 04/06  24:00:00,53.3584358725,6.97729689818,17.1351932964,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/07  01:00:00,50.2032758405,6.85119495888,15.6666422662,0.0,10.0992000411,10.047477231,5.75071292438,0.0,0.0,5.75071292438
 04/07  02:00:00,46.9618542834,6.73851900975,14.3974617655,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/07  03:00:00,46.0247829612,6.66666556851,13.5322332973,0.0,8.25718729233,10.0299323277,5.75063333182,0.0,0.0,5.75063333182
 04/07  04:00:00,46.9311514559,6.61255636502,12.8863057506,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/07  05:00:00,55.1510112477,6.64208065393,13.4975462088,0.0,12.1011305571,15.3678112995,5.76383624923,0.0,0.0,5.76383624923
 04/07  06:00:00,90.1857289224,7.20693834607,18.4401010169,0.0,19.7275818095,37.2640762949,5.78031759601,0.0,0.0,5.78031759601
 04/07  07:00:00,107.593835457,7.60072147024,22.5030646459,0.0,24.3117294858,51.2795993405,11.5668472141,0.0,0.0,11.5668472141
 04/07  08:00:00,94.8231012116,7.12271361636,23.3683979157,0.0,23.6694662846,40.6342015617,17.4846645813,0.0,0.0,17.4846645813
 04/07  09:00:00,93.2969954995,7.1541106347,26.8176398183,0.0,23.6694662846,35.6302164847,35.4764878446,0.0,18.025,17.4514878446
 04/07  10:00:00,75.3439018781,7.01748336613,26.5974730957,0.0,18.7433767983,22.9618409725,35.4589690201,0.0,18.025,17.4339690201
 04/07  11:00:00,77.1273159632,7.15125233352,28.2489603636,0.0,18.7433767983,22.9618409725,29.6403341575,0.0,18.025,11.6153341575
 04/07  12:00:00,79.2351897804,7.29839637499,30.1662405794,0.0,18.5889407304,23.1597249699,29.6393395411,0.0,18.025,11.6143395411
 04/07  13:00:00,81.4390332142,7.43487693973,31.9871038055,0.0,18.7433767983,23.2517909448,35.4367624701,0.0,18.025,17.4117624701
 04/07  14:00:00,82.1377577545,7.50129477394,32.6194082148,0.0,18.7433767983,23.2517909448,29.6372637617,0.0,18.025,11.6122637617
 04/07  15:00:00,81.6382446874,7.538774545,32.3723675285,0.0,18.7433767983,22.9618409725,35.435898237,0.0,18.025,17.410898237
 04/07  16:00:00,85.331524355,7.57430467116,31.5788463446,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/07  17:00:00,96.7604755542,7.79648655182,30.5977660582,0.0,17.6635504202,40.6971502883,5.76039717246,0.0,0.0,5.76039717246
 04/07  18:00:00,102.451480589,7.92775479807,29.6537025985,0.0,27.5259009287,37.3340067412,5.77649657583,0.0,0.0,5.77649657583
 04/07  19:00:00,107.923509375,7.98739252055,28.9721798651,0.0,33.8341110165,33.3544677425,5.766692529,0.0,0.0,5.766692529
 04/07  20:00:00,119.678004841,8.1220292099,28.6698775478,0.0,36.5179666069,38.8247702939,5.76615229297,0.0,0.0,5.76615229297
 04/07  21:00:00,113.329509181,8.10202922174,27.8571732274,0.0,32.965339924,36.8579353714,5.77999413711,0.0,0.0,5.77999413711
 04/07  22:00:00,84.7444052482,7.60731608983,23.3133726151,0.0,25.6355707503,20.6438685092,5.7703945111,0.0,0.0,5.7703945111
 04/07  23:00:00,60.4208970363,7.15686220242,18.992533707,0.0,15.0252895274,11.7056064465,5.75723632257,0.0,0.0,5.75723632257
 04/07  24:00:00,53.106543735,6.96345976157,16.8971514911,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/08  01:00:00,53.0591771067,6.87759609777,15.7366614676,0.0,12.8411359301,10.0650221343,5.7506565849,0.0,0.0,5.7506565849
 04/08  02:00:00,46.6823608655,6.73049997295,14.1259895451,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/08  03:00:00,45.5168282888,6.6435063289,13.047450314,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/08  04:00:00,46.209180907,6.57676743043,12.2001203081,0.0,8.25718729233,11.6354268332,5.753739522,0.0,0.0,5.753739522
 04/08  05:00:00,50.2998859856,6.53700669405,12.1724927237,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 04/08  06:00:00,72.5457597683,6.72144825913,14.1382996688,0.0,18.5082010057,25.6353820695,5.76379409395,0.0,0.0,5.76379409395
 04/08  07:00:00,87.394949502,7.0998658417,17.9267234324,0.0,19.4083231844,41.0650158608,5.77999636439,0.0,0.0,5.77999636439
 04/08  08:00:00,117.979757559,7.60380155404,26.015562467,0.0,26.3286599382,57.9988325916,23.3722340958,0.0,0.0,23.3722340958
 04/08  09:00:00,104.321114789,7.41934171823,27.6943568731,0.0,26.3286599382,42.8504436482,35.50818857,0.0,18.025,17.48318857
 04/08  10:00:00,78.1617751006,7.12088133146,25.8269158291,0.0,21.7447113004,23.4437158914,35.4786500402,0.0,18.025,17.4536500402
 04/08  11:00:00,77.1002752733,7.22071358128,27.1269211881,0.0,19.3027497915,23.426170988,35.4589989824,0.0,18.025,17.4339989824
 04/08  12:00:00,78.7339417902,7.35624971425,28.4824859978,0.0,19.1483137236,23.7250123474,29.6386656182,0.0,18.025,11.6136656182
 04/08  13:00:00,81.0650970201,7.48700808098,30.53733755,0.0,19.3027497915,23.7161209604,35.43347592,0.0,18.025,17.40847592
 04/08  14:00:00,82.2747647493,7.58289284252,31.6511195158,0.0,19.3027497915,23.7161209604,29.6379665538,0.0,18.025,11.6129665538
 04/08  15:00:00,82.1389995262,7.62661437822,31.7615840265,0.0,19.3027497915,23.426170988,35.4354107995,0.0,18.025,17.4104107995
 04/08  16:00:00,85.914858756,7.63560597924,31.077183243,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/08  17:00:00,93.2200554501,7.76979829774,29.6258987414,0.0,18.2229234133,37.5968344597,5.7571221464,0.0,0.0,5.7571221464
 04/08  18:00:00,107.145727529,7.99545948105,29.3728355415,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 04/08  19:00:00,110.367415485,8.06711579328,28.6435961423,0.0,36.8143715336,33.066984531,5.76694516863,0.0,0.0,5.76694516863
 04/08  20:00:00,119.229038602,8.17800048558,28.3862539725,0.0,36.3493007332,38.7721355839,5.76676690777,0.0,0.0,5.76676690777
 04/08  21:00:00,115.924583418,8.10665494448,27.2710089475,0.0,36.1807251679,36.8228455648,5.76674864549,0.0,0.0,5.76674864549
 04/08  22:00:00,90.0511387548,7.6544336669,23.170710226,0.0,31.0351095914,20.6438685092,5.77979033443,0.0,0.0,5.77979033443
 04/08  23:00:00,62.888940347,7.21192615477,19.00389226,0.0,17.4250845679,11.7056064465,5.76364221421,0.0,0.0,5.76364221421
 04/08  24:00:00,54.3622371441,7.02620037216,16.890203414,0.0,12.8411359301,10.0650221343,5.75383873022,0.0,0.0,5.75383873022
 04/09  01:00:00,52.8959296137,6.90154513208,15.4300513333,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/09  02:00:00,46.5192068825,6.74289534168,13.8310232682,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/09  03:00:00,45.4945411298,6.65480475684,12.8944371078,0.0,8.34152022915,10.0650221343,5.75063533584,0.0,0.0,5.75063533584
 04/09  04:00:00,46.3394226161,6.59064690129,12.1970748867,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 04/09  05:00:00,50.3653260182,6.54742741301,12.1080854101,0.0,8.80141237637,15.3678112995,5.75701828772,0.0,0.0,5.75701828772
 04/09  06:00:00,72.3682164449,6.72641400377,13.9558067547,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 04/09  07:00:00,87.262465537,7.10087449349,17.6738180148,0.0,19.4926561212,41.1001056674,11.5400016385,0.0,0.0,11.5400016385
 04/09  08:00:00,118.128456104,7.62597499344,26.1421123376,0.0,26.3286599382,57.9988325916,17.5316845406,0.0,0.0,17.5316845406
 04/09  09:00:00,104.688606142,7.45314705182,28.1474775514,0.0,26.2443270014,42.8153538416,40.3306311679,0.0,18.025,22.3056311679
 04/09  10:00:00,78.9150761581,7.15194068829,26.5491691135,0.0,21.7447113004,23.4437158914,30.658001326,0.0,18.025,12.633001326
 04/09  11:00:00,77.9949725315,7.25084952418,27.9317810253,0.0,19.3449162599,23.4437158914,35.4575760238,0.0,18.025,17.4325760238
 04/09  12:00:00,79.420624471,7.37005223949,29.0956577317,0.0,19.190480192,23.7425572507,31.746276948,0.0,18.025,13.721276948
 04/09  13:00:00,81.3223085025,7.47491533166,30.8663593275,0.0,19.260583323,23.698576057,33.3267831225,0.0,18.025,15.3017831225
 04/09  14:00:00,82.3130160478,7.55576367543,31.7762162805,0.0,19.260583323,23.698576057,29.6367870417,0.0,18.025,11.6117870417
 04/09  15:00:00,82.0033216902,7.59611361589,31.7161240122,0.0,19.260583323,23.4086260847,35.4350528039,0.0,18.025,17.4100528039
 04/09  16:00:00,85.4562082698,7.58963259882,30.7242215692,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/09  17:00:00,92.7367961592,7.72574945293,29.2464087311,0.0,18.1807569449,37.5792895564,5.75698274933,0.0,0.0,5.75698274933
 04/09  18:00:00,106.912809071,7.96483439783,29.2899648368,0.0,32.6059821062,37.0465235296,5.76030531728,0.0,0.0,5.76030531728
 04/09  19:00:00,110.610727671,8.05508465677,28.8989539494,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 04/09  20:00:00,119.587338956,8.16913933127,28.6340069405,0.0,36.43363367,38.8072253906,5.76660867847,0.0,0.0,5.76660867847
 04/09  21:00:00,116.008791517,8.10271602067,27.4785911344,0.0,36.0963922311,36.7877557581,5.76696692457,0.0,0.0,5.76696692457
 04/09  22:00:00,90.0343311766,7.65071176192,23.2770567135,0.0,30.9507766546,20.6087787026,5.7788030025,0.0,0.0,5.7788030025
 04/09  23:00:00,63.2916249466,7.22021738457,19.3983005585,0.0,17.4250845679,11.7056064465,5.76370625924,0.0,0.0,5.76370625924
 04/09  24:00:00,55.3980162079,7.05461207746,17.7781478182,0.0,12.925468867,10.100111941,5.75390459709,0.0,0.0,5.75390459709
 04/10  01:00:00,51.0029405515,6.9106515932,16.406869766,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/10  02:00:00,48.0696300017,6.80628962907,15.4374744144,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/10  03:00:00,47.3847816139,6.74434938762,14.81456041,0.0,8.25718729233,10.0299323277,5.75065394748,0.0,0.0,5.75065394748
 04/10  04:00:00,48.5387966793,6.70155484265,14.4049718732,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/10  05:00:00,56.8868856876,6.7386496421,15.1368811221,0.0,12.1011305571,15.3678112995,5.76356652484,0.0,0.0,5.76356652484
 04/10  06:00:00,92.0088501408,7.31027362933,20.1599360491,0.0,19.7275818095,37.2640762949,5.77899561748,0.0,0.0,5.77899561748
 04/10  07:00:00,107.697645576,7.71158412438,24.3800755671,0.0,24.3117294858,51.2795993405,11.5658770904,0.0,0.0,11.5658770904
 04/10  08:00:00,96.240848856,7.21830543994,24.6905969786,0.0,23.6694662846,40.6342015617,17.4817153337,0.0,0.0,17.4817153337
 04/10  09:00:00,93.7675454597,7.21177165935,27.2305591912,0.0,23.6694662846,35.6302164847,35.4738313892,0.0,18.025,17.4488313892
 04/10  10:00:00,74.912643437,7.03179162269,26.1519290367,0.0,18.7433767983,22.9618409725,35.4578719565,0.0,18.025,17.4328719565
 04/10  11:00:00,76.6825369137,7.14883761975,27.8066116184,0.0,18.7433767983,22.9618409725,29.639648271,0.0,18.025,11.614648271
 04/10  12:00:00,79.6945338701,7.32628980025,30.5977073141,0.0,18.5889407304,23.1597249699,35.4345894724,0.0,18.025,17.4095894724
 04/10  13:00:00,82.9753749299,7.51053141274,33.447805362,0.0,18.7433767983,23.2517909448,29.6386025286,0.0,18.025,11.6136025286
 04/10  14:00:00,84.2978880633,7.61764525263,34.6632036057,0.0,18.7433767983,23.2517909448,29.6371058172,0.0,18.025,11.6121058172
 04/10  15:00:00,84.1320724967,7.68245090074,34.7225344533,0.0,18.7433767983,22.9618409725,35.4354668759,0.0,18.025,17.4104668759
 04/10  16:00:00,87.8190276661,7.71566688923,33.9250028185,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/10  17:00:00,98.9250466285,7.92350680168,32.6353434128,0.0,17.6635504202,40.6971502883,5.76019874981,0.0,0.0,5.76019874981
 04/10  18:00:00,104.465338187,8.04172003893,31.5536395179,0.0,27.5259009287,37.3340067412,5.77633263346,0.0,0.0,5.77633263346
 04/10  19:00:00,109.860596764,8.09427416809,30.8024176159,0.0,33.8341110165,33.3544677425,5.7665852169,0.0,0.0,5.7665852169
 04/10  20:00:00,121.549627322,8.22335390406,30.4402080853,0.0,36.5179666069,38.8247702939,5.76600843834,0.0,0.0,5.76600843834
 04/10  21:00:00,115.215925401,8.20005952444,29.6456067764,0.0,32.965339924,36.8579353714,5.77968919972,0.0,0.0,5.77968919972
 04/10  22:00:00,86.6496024534,7.70172699248,25.1241950135,0.0,25.6355707503,20.6438685092,5.77013659143,0.0,0.0,5.77013659143
 04/10  23:00:00,62.2965218951,7.2475001563,20.7775405029,0.0,15.0252895274,11.7056064465,5.7570581139,0.0,0.0,5.7570581139
 04/10  24:00:00,54.9377169587,7.05187846782,18.639922267,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/11  01:00:00,51.7331113931,6.92221618317,17.125468727,0.0,10.0992000411,10.047477231,5.75049975746,0.0,0.0,5.75049975746
 04/11  02:00:00,48.4832217932,6.81020823548,15.8471538464,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/11  03:00:00,47.5917410112,6.74298466643,15.0228973831,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/11  04:00:00,48.5610289783,6.69516313086,14.4335882282,0.0,8.25718729233,11.6354268332,5.7535189577,0.0,0.0,5.7535189577
 04/11  05:00:00,57.0709600041,6.73809885067,15.3215209019,0.0,12.1011305571,15.3678112995,5.76330264818,0.0,0.0,5.76330264818
 04/11  06:00:00,92.7300610621,7.33403731151,20.857392183,0.0,19.7275818095,37.2640762949,5.77982256664,0.0,0.0,5.77982256664
 04/11  07:00:00,109.101005728,7.77000209734,25.7250489062,0.0,24.3117294858,51.2795993405,7.49018079998,0.0,0.0,7.49018079998
 04/11  08:00:00,98.2314231553,7.29587400196,26.6036162588,0.0,23.6694662846,40.6342015617,21.5899821208,0.0,0.0,21.5899821208
 04/11  09:00:00,96.4559566842,7.31851188761,29.8122368286,0.0,23.6694662846,35.6302164847,35.4734884916,0.0,18.025,17.4484884916
 04/11  10:00:00,78.149379477,7.15951777281,29.2609530028,0.0,18.7433767983,22.9618409725,29.6524759602,0.0,18.025,11.6274759602
 04/11  11:00:00,79.7408321803,7.27850077683,30.7352476141,0.0,18.7433767983,22.9618409725,35.4366115284,0.0,18.025,17.4116115284
 04/11  12:00:00,81.6077904666,7.40672823304,32.4305305188,0.0,18.5889407304,23.1597249699,29.6388538904,0.0,18.025,11.6138538904
 04/11  13:00:00,83.7226461965,7.53393140089,34.171681448,0.0,18.7433767983,23.2517909448,35.4321747587,0.0,18.025,17.4071747587
 04/11  14:00:00,84.9019097908,7.61682435238,35.2680530603,0.0,18.7433767983,23.2517909448,29.6379339211,0.0,18.025,11.6129339211
 04/11  15:00:00,85.1184191853,7.69021218171,35.7011229227,0.0,18.7433767983,22.9618409725,29.6364149386,0.0,18.025,11.6114149386
 04/11  16:00:00,89.4587972156,7.75610402267,35.5243357872,0.0,18.7433767983,27.431320555,23.7786570838,0.0,18.025,5.75365708381
 04/11  17:00:00,101.252713016,8.00845119327,34.8780742564,0.0,17.6635504202,40.6971502883,5.76011801589,0.0,0.0,5.76011801589
 04/11  18:00:00,106.778822395,8.14207811637,33.7667787111,0.0,27.5259009287,37.3340067412,5.77618285078,0.0,0.0,5.77618285078
 04/11  19:00:00,111.981070453,8.19250849177,32.8246712388,0.0,33.8341110165,33.3544677425,5.76619373899,0.0,0.0,5.76619373899
 04/11  20:00:00,123.710240572,8.33050873405,32.4936824412,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/11  21:00:00,117.629417639,8.32643869181,31.9327284324,0.0,32.965339924,36.8579353714,11.5391055145,0.0,0.0,11.5391055145
 04/11  22:00:00,89.0687477086,7.82906812465,27.4160114759,0.0,25.6355707503,20.6438685092,5.76991584434,0.0,0.0,5.76991584434
 04/11  23:00:00,64.5957020019,7.3662756875,22.9579666749,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/11  24:00:00,57.1806603968,7.16726744377,20.7674677832,0.0,11.6412384099,10.0650221343,5.75385686383,0.0,0.0,5.75385686383
 04/12  01:00:00,53.9178011505,7.03514008683,19.1972504668,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/12  02:00:00,50.7492399704,6.92375568546,17.9996255548,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/12  03:00:00,49.9920994734,6.85910946945,17.307127334,0.0,8.25718729233,10.0299323277,5.75030162896,0.0,0.0,5.75030162896
 04/12  04:00:00,51.1030824601,6.81465563571,16.8561675424,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/12  05:00:00,59.7679006166,6.86364194929,17.8929228898,0.0,12.1011305571,15.3678112995,5.76351473951,0.0,0.0,5.76351473951
 04/12  06:00:00,95.6199681253,7.48029371928,23.6010663867,0.0,19.7275818095,37.2640762949,5.77882304923,0.0,0.0,5.77882304923
 04/12  07:00:00,112.022707527,7.91741018307,28.4993549248,0.0,24.3117294858,51.2795993405,11.5652809077,0.0,0.0,11.5652809077
 04/12  08:00:00,101.217407258,7.42489201966,29.460598086,0.0,23.6694662846,40.6342015617,17.4803520161,0.0,0.0,17.4803520161
 04/12  09:00:00,99.8423627321,7.463788902,33.0533806332,0.0,23.6694662846,35.6302164847,35.4724906174,0.0,18.025,17.4474906174
 04/12  10:00:00,81.8717292186,7.31909378921,32.8237287587,0.0,18.7433767983,22.9618409725,35.4569253581,0.0,18.025,17.4319253581
 04/12  11:00:00,83.6871503855,7.45649963368,34.5035734587,0.0,18.7433767983,22.9618409725,29.6395644126,0.0,18.025,11.6145644126
 04/12  12:00:00,85.4691944847,7.58781086166,36.1108565361,0.0,18.5889407304,23.1597249699,35.4330903863,0.0,18.025,17.4080903863
 04/12  13:00:00,87.2871334857,7.71186580381,37.5582410128,0.0,18.7433767983,23.2517909448,29.6375132936,0.0,18.025,11.6125132936
 04/12  14:00:00,88.3855868924,7.80902232681,38.5595355791,0.0,18.7433767983,23.2517909448,29.6359606728,0.0,18.025,11.6109606728
 04/12  15:00:00,88.7329981827,7.89407141043,39.1118498199,0.0,18.7433767983,22.9618409725,35.4336143511,0.0,18.025,17.4086143511
 04/12  16:00:00,93.0170154718,7.96220249924,38.8764672313,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/12  17:00:00,104.835414899,8.22065904534,38.2485717735,0.0,17.6635504202,40.6971502883,5.7600408134,0.0,0.0,5.7600408134
 04/12  18:00:00,110.349796757,8.35096338663,37.1288845483,0.0,27.5259009287,37.3340067412,5.77618053661,0.0,0.0,5.77618053661
 04/12  19:00:00,115.502490897,8.39831223973,36.1402944457,0.0,33.8341110165,33.3544677425,5.76600898447,0.0,0.0,5.76600898447
 04/12  20:00:00,127.401748529,8.54119052095,35.974514775,0.0,36.5179666069,38.8247702939,5.76639861335,0.0,0.0,5.76639861335
 04/12  21:00:00,121.663793955,8.54574045779,35.7478270147,0.0,32.965339924,36.8579353714,5.77899284294,0.0,0.0,5.77899284294
 04/12  22:00:00,93.2719776911,8.0455894337,31.4027323395,0.0,25.6355707503,20.6438685092,5.76982903279,0.0,0.0,5.76982903279
 04/12  23:00:00,68.8680003147,7.57707986611,27.0194533892,0.0,15.0252895274,11.7056064465,5.75698791756,0.0,0.0,5.75698791756
 04/12  24:00:00,61.4936677166,7.37687947788,24.8708826336,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/13  01:00:00,58.3556699603,7.24840830238,23.4218475082,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/13  02:00:00,55.1209720497,7.13541030699,22.1597050892,0.0,8.25718729233,10.0299323277,5.75049298395,0.0,0.0,5.75049298395
 04/13  03:00:00,54.1931887655,7.0667620861,21.3005779438,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/13  04:00:00,55.1340415205,7.01730980809,20.6844643318,0.0,8.25718729233,11.6354268332,5.75365694177,0.0,0.0,5.75365694177
 04/13  05:00:00,63.6345687986,7.06241864027,21.5608339073,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/13  06:00:00,99.6353210455,7.6965412239,27.4001757793,0.0,19.7275818095,37.2640762949,11.5389172744,0.0,0.0,11.5389172744
 04/13  07:00:00,115.976508207,8.13755030091,32.2330527529,0.0,24.3117294858,51.2795993405,5.79217194558,0.0,0.0,5.79217194558
 04/13  08:00:00,104.67454328,7.61610611461,32.7265320662,0.0,23.6694662846,40.6342015617,18.5130213733,0.0,0.0,18.5130213733
 04/13  09:00:00,102.705509822,7.63926917069,35.7410555415,0.0,23.6694662846,35.6302164847,34.4440346354,0.0,18.025,16.4190346354
 04/13  10:00:00,84.0420675577,7.47141423282,34.8417584953,0.0,18.7433767983,22.9618409725,35.4561841516,0.0,18.025,17.4311841516
 04/13  11:00:00,85.6949368589,7.60370904434,36.3641548968,0.0,18.7433767983,22.9618409725,29.6382099992,0.0,18.025,11.6132099992
 04/13  12:00:00,87.5656403136,7.74329357267,38.0518270903,0.0,18.5889407304,23.1597249699,35.4334629012,0.0,18.025,17.4084629012
 04/13  13:00:00,89.2679291051,7.8700218069,39.3808834627,0.0,18.7433767983,23.2517909448,29.6377371813,0.0,18.025,11.6127371813
 04/13  14:00:00,90.0249350984,7.9468950227,40.0610177296,0.0,18.7433767983,23.2517909448,35.4318426478,0.0,18.025,17.4068426478
 04/13  15:00:00,89.9840496508,8.0060926369,40.2508832743,0.0,18.7433767983,22.9618409725,29.6366709229,0.0,18.025,11.6116709229
 04/13  16:00:00,93.8693975076,8.05690588255,39.6341424648,0.0,18.7433767983,27.431320555,23.7785277011,0.0,18.025,5.75352770108
 04/13  17:00:00,105.572757387,8.30578031368,38.900816665,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/13  18:00:00,111.572160297,8.44847615009,38.2537465592,0.0,27.5259009287,37.3340067412,5.77605644415,0.0,0.0,5.77605644415
 04/13  19:00:00,117.323083903,8.51299683241,37.8462188911,0.0,33.8341110165,33.3544677425,5.7665695457,0.0,0.0,5.7665695457
 04/13  20:00:00,129.26469122,8.65347545886,37.7251872298,0.0,36.5179666069,38.8247702939,5.76589483964,0.0,0.0,5.76589483964
 04/13  21:00:00,123.24976678,8.64975403093,37.22979451,0.0,32.965339924,36.8579353714,5.77953197902,0.0,0.0,5.77953197902
 04/13  22:00:00,94.5302672164,8.13342244033,32.5732026946,0.0,25.6355707503,20.6438685092,5.76981743065,0.0,0.0,5.76981743065
 04/13  23:00:00,70.069527386,7.65436654143,28.143705976,0.0,15.0252895274,11.7056064465,5.7569423016,0.0,0.0,5.7569423016
 04/13  24:00:00,62.9045261179,7.45499988493,26.2036196694,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/14  01:00:00,59.9974516303,7.3303123087,24.981727641,0.0,10.0992000411,10.047477231,5.75050170999,0.0,0.0,5.75050170999
 04/14  02:00:00,56.9019953604,7.21859914555,23.8575515068,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/14  03:00:00,55.9914396846,7.14778500778,23.017800507,0.0,8.25718729233,10.0299323277,5.75020578478,0.0,0.0,5.75020578478
 04/14  04:00:00,56.9200342476,7.09532821667,22.3924523513,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/14  05:00:00,65.4284642418,7.14004314504,23.2771035139,0.0,12.1011305571,15.3678112995,5.76247143889,0.0,0.0,5.76247143889
 04/14  06:00:00,101.337375215,7.77486153102,29.0239371927,0.0,19.7275818095,37.2640762949,5.77947861295,0.0,0.0,5.77947861295
 04/14  07:00:00,117.508034193,8.21361715978,33.6885207145,0.0,24.3117294858,51.2795993405,11.5642758225,0.0,0.0,11.5642758225
 04/14  08:00:00,105.782994778,7.69261598053,33.7584904464,0.0,23.6694662846,40.6342015617,17.4781865029,0.0,0.0,17.4781865029
 04/14  09:00:00,103.405556686,7.70291057512,36.3774738377,0.0,23.6694662846,35.6302164847,35.4726414733,0.0,18.025,17.4476414733
 04/14  10:00:00,84.2675313589,7.51068363545,35.0279609602,0.0,18.7433767983,22.9618409725,29.6521528183,0.0,18.025,11.6271528183
 04/14  11:00:00,85.3272065251,7.61551236879,35.9846252355,0.0,18.7433767983,22.9618409725,35.4353330869,0.0,18.025,17.4103330869
 04/14  12:00:00,86.6169240559,7.72870615239,37.1177024828,0.0,18.5889407304,23.1597249699,29.6360873704,0.0,18.025,11.6110873704
 04/14  13:00:00,88.0813160631,7.839655099,38.2246439739,0.0,18.7433767983,23.2517909448,35.4321999873,0.0,18.025,17.4071999873
 04/14  14:00:00,88.9914961281,7.92081243939,39.0536656423,0.0,18.7433767983,23.2517909448,29.637829537,0.0,18.025,11.612829537
 04/14  15:00:00,89.2614404046,7.9977405897,39.5366317041,0.0,18.7433767983,22.9618409725,29.6362037968,0.0,18.025,11.6112037968
 04/14  16:00:00,93.6633607906,8.06344930597,39.4215733325,0.0,18.7433767983,27.431320555,23.7785734906,0.0,18.025,5.7535734906
 04/14  17:00:00,105.912893945,8.33152909693,39.2151996286,0.0,17.6635504202,40.6971502883,5.75997236386,0.0,0.0,5.75997236386
 04/14  18:00:00,112.39443036,8.50391627098,39.020594361,0.0,27.5259009287,37.3340067412,5.77603916671,0.0,0.0,5.77603916671
 04/14  19:00:00,118.500781448,8.59135728819,38.9455657254,0.0,33.8341110165,33.3544677425,5.76610245966,0.0,0.0,5.76610245966
 04/14  20:00:00,130.395468835,8.73156723062,38.7778848781,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/14  21:00:00,123.873949422,8.69513026748,37.8086190034,0.0,32.965339924,36.8579353714,11.5385541638,0.0,0.0,11.5385541638
 04/14  22:00:00,94.6230982554,8.14879621626,32.650670875,0.0,25.6355707503,20.6438685092,5.76967094334,0.0,0.0,5.76967094334
 04/14  23:00:00,69.5540806847,7.64460787526,27.6380338432,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/14  24:00:00,61.837951385,7.42358072882,25.1684618352,0.0,11.6412384099,10.0650221343,5.75372124356,0.0,0.0,5.75372124356
 04/15  01:00:00,61.5129756586,7.32217369613,23.7459229284,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/15  02:00:00,54.9989814699,7.16041315618,22.0127223842,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/15  03:00:00,53.8579349985,7.07162108711,20.9604630436,0.0,8.25718729233,10.0299323277,5.75016100665,0.0,0.0,5.75016100665
 04/15  04:00:00,54.6039433826,7.00708639866,20.1646144794,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/15  05:00:00,58.6288372502,6.96431895772,20.0741660159,0.0,8.71707943955,15.3327214929,5.75671754322,0.0,0.0,5.75671754322
 04/15  06:00:00,81.0905000234,7.16686542309,22.2376910092,0.0,18.5082010057,25.6353820695,5.76327370906,0.0,0.0,5.76327370906
 04/15  07:00:00,94.4803756705,7.57753501782,26.4185951972,0.0,19.4083231844,41.0650158608,5.77930953425,0.0,0.0,5.77930953425
 04/15  08:00:00,127.642250601,8.13325183037,35.1487576297,0.0,26.3286599382,57.9988325916,17.527855693,0.0,0.0,17.527855693
 04/15  09:00:00,113.47041837,7.93165377518,36.3314528846,0.0,26.3286599382,42.8504436482,41.319571006,0.0,18.025,23.294571006
 04/15  10:00:00,86.5527646727,7.58165115803,33.757209081,0.0,21.7447113004,23.4437158914,29.6649996946,0.0,18.025,11.6399996946
 04/15  11:00:00,85.1057746067,7.66803313896,34.6851585565,0.0,19.3027497915,23.426170988,35.4539479208,0.0,18.025,17.4289479208
 04/15  12:00:00,86.0335042498,7.76731869701,35.3710140443,0.0,19.1483137236,23.7250123474,29.6372897044,0.0,18.025,11.6122897044
 04/15  13:00:00,87.6846711306,7.85542326767,36.7885340008,0.0,19.3027497915,23.7161209604,35.4331110401,0.0,18.025,17.4081110401
 04/15  14:00:00,88.7067702999,7.94268055023,37.7233734241,0.0,19.3027497915,23.7161209604,29.634533756,0.0,18.025,11.609533756
 04/15  15:00:00,88.4469642895,7.97797956463,37.7182202013,0.0,19.3027497915,23.426170988,35.4312726786,0.0,18.025,17.4062726786
 04/15  16:00:00,91.9635992726,7.9684192863,36.7931490911,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/15  17:00:00,99.416011585,8.11048801536,35.4812122994,0.0,18.2229234133,37.5968344597,5.7568052909,0.0,0.0,5.7568052909
 04/15  18:00:00,113.862821705,8.35832725932,35.7271173045,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 04/15  19:00:00,117.587323115,8.44898214024,35.4817153818,0.0,36.8143715336,33.066984531,5.76641327568,0.0,0.0,5.76641327568
 04/15  20:00:00,127.15745986,8.59792136111,35.8948300081,0.0,36.3493007332,38.7721355839,5.76643378905,0.0,0.0,5.76643378905
 04/15  21:00:00,124.749503343,8.5758880394,35.6267725069,0.0,36.1807251679,36.8228455648,5.76631953146,0.0,0.0,5.76631953146
 04/15  22:00:00,99.380649846,8.14189136607,32.012878271,0.0,31.0351095914,20.6438685092,5.77899329091,0.0,0.0,5.77899329091
 04/15  23:00:00,71.9593284002,7.67774760803,27.6085251417,0.0,17.4250845679,11.7056064465,5.7632693721,0.0,0.0,5.7632693721
 04/15  24:00:00,62.8778351241,7.46179407927,24.970247505,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/16  01:00:00,60.781375369,7.30910864504,22.9079605877,0.0,12.925468867,10.100111941,5.75037892275,0.0,0.0,5.75037892275
 04/16  02:00:00,54.0042279129,7.13132925106,20.9276396235,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/16  03:00:00,52.8051538975,7.03890833166,19.8209767115,0.0,8.34152022915,10.0650221343,5.75019324538,0.0,0.0,5.75019324538
 04/16  04:00:00,53.5567937019,6.97449004604,19.0306388396,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 04/16  05:00:00,57.6094078646,6.93170094274,18.9679446647,0.0,8.80141237637,15.3678112995,5.75666892532,0.0,0.0,5.75666892532
 04/16  06:00:00,79.8714318069,7.12801975765,21.0574830671,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 04/16  07:00:00,93.3434102539,7.53265755786,25.2070959482,0.0,19.4926561212,41.1001056674,11.5381939503,0.0,0.0,11.5381939503
 04/16  08:00:00,126.475990235,8.08469368069,34.0310792389,0.0,26.3286599382,57.9988325916,17.5270587794,0.0,0.0,17.5270587794
 04/16  09:00:00,112.430103778,7.88418966705,35.4580374722,0.0,26.2443270014,42.8153538416,35.4996582992,0.0,18.025,17.4746582992
 04/16  10:00:00,85.9311699783,7.53268724025,33.1845905001,0.0,21.7447113004,23.4437158914,35.4734524196,0.0,18.025,17.4484524196
 04/16  11:00:00,84.7157836676,7.61463592254,34.2888603143,0.0,19.3449162599,23.4437158914,35.4545598365,0.0,18.025,17.4295598365
 04/16  12:00:00,85.8492206375,7.7233152974,35.1710287745,0.0,19.190480192,23.7425572507,29.635732104,0.0,18.025,11.610732104
 04/16  13:00:00,87.1327891555,7.79671289115,36.3550781179,0.0,19.260583323,23.698576057,35.4314827718,0.0,18.025,17.4064827718
 04/16  14:00:00,87.3710894361,7.83711474045,36.5529756659,0.0,19.260583323,23.698576057,29.63725827,0.0,18.025,11.61225827
 04/16  15:00:00,86.5197876426,7.84647802352,35.9822605683,0.0,19.260583323,23.4086260847,29.6355718055,0.0,18.025,11.6105718055
 04/16  16:00:00,89.6239939947,7.82666909609,34.6550053206,0.0,19.260583323,27.8781056672,23.7785066626,0.0,18.025,5.75350666264
 04/16  17:00:00,97.3016691346,7.98277212164,33.5543142446,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 04/16  18:00:00,112.679887488,8.28512973961,34.7368105835,0.0,32.6059821062,37.0465235296,5.7598602955,0.0,0.0,5.7598602955
 04/16  19:00:00,115.801044942,8.44524326956,35.5831841556,0.0,36.8143715336,33.066984531,5.76562084259,0.0,0.0,5.76562084259
 04/16  20:00:00,127.131292943,8.5926234865,35.7545485987,0.0,36.43363367,38.8072253906,5.76596495058,0.0,0.0,5.76596495058
 04/16  21:00:00,123.178181609,8.50435760397,34.2464145419,0.0,36.0963922311,36.7877557581,5.76633130341,0.0,0.0,5.76633130341
 04/16  22:00:00,96.5281427095,8.00670405891,29.4149977844,0.0,30.9507766546,20.6087787026,5.77904318174,0.0,0.0,5.77904318174
 04/16  23:00:00,68.942582693,7.52729551869,24.7422406494,0.0,17.4250845679,11.7056064465,5.76320114922,0.0,0.0,5.76320114922
 04/16  24:00:00,60.1705154318,7.31733146494,22.2879808078,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/17  01:00:00,54.9537660673,7.13168793513,20.1366792181,0.0,10.0992000411,10.047477231,5.75031413627,0.0,0.0,5.75031413627
 04/17  02:00:00,51.2024270756,6.9880613923,18.3885270657,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/17  03:00:00,49.814460656,6.89287408413,17.0957543391,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/17  04:00:00,50.2576548423,6.81685036636,16.0085588949,0.0,8.25718729233,11.6354268332,5.75358833128,0.0,0.0,5.75358833128
 04/17  05:00:00,58.3889597471,6.83916689709,16.5385154576,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/17  06:00:00,93.5468663689,7.40371773622,21.604611281,0.0,19.7275818095,37.2640762949,11.5366879963,0.0,0.0,11.5366879963
 04/17  07:00:00,109.526609955,7.81968949384,26.1011045895,0.0,24.3117294858,51.2795993405,5.79195324223,0.0,0.0,5.79195324223
 04/17  08:00:00,98.7440819206,7.36584200956,27.0463957149,0.0,23.6694662846,40.6342015617,17.4781244396,0.0,0.0,17.4781244396
 04/17  09:00:00,97.551733372,7.40927794296,30.8173132909,0.0,23.6694662846,35.6302164847,35.4721402685,0.0,18.025,17.4471402685
 04/17  10:00:00,79.9718188512,7.2789259978,30.9640297765,0.0,18.7433767983,22.9618409725,35.4541539042,0.0,18.025,17.4291539042
 04/17  11:00:00,81.7728694631,7.40679432476,32.6390243791,0.0,18.7433767983,22.9618409725,29.6367908833,0.0,18.025,11.6117908833
 04/17  12:00:00,83.2343441893,7.51292068967,33.9509236644,0.0,18.5889407304,23.1597249699,35.4301340473,0.0,18.025,17.4051340473
 04/17  13:00:00,84.8801462033,7.61438918468,35.2487544929,0.0,18.7433767983,23.2517909448,29.6353420983,0.0,18.025,11.6103420983
 04/17  14:00:00,85.718549479,7.68226686183,36.019281513,0.0,18.7433767983,23.2517909448,35.4309030552,0.0,18.025,17.4059030552
 04/17  15:00:00,85.8516311771,7.75032825606,36.3742511278,0.0,18.7433767983,22.9618409725,29.6368303616,0.0,18.025,11.6118303616
 04/17  16:00:00,89.9638182026,7.80290354654,35.982593432,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/17  17:00:00,101.773961767,8.05052619165,35.3573028296,0.0,17.6635504202,40.6971502883,5.75981923667,0.0,0.0,5.75981923667
 04/17  18:00:00,107.569953884,8.19551070716,34.5045709847,0.0,27.5259009287,37.3340067412,5.77539813151,0.0,0.0,5.77539813151
 04/17  19:00:00,111.277911577,8.26346175126,33.9346219621,0.0,33.8341110165,33.3544677425,5.76621921538,0.0,0.0,5.76621921538
 04/17  20:00:00,125.357544905,8.42177318112,34.0497843961,0.0,36.5179666069,38.8247702939,5.76555893905,0.0,0.0,5.76555893905
 04/17  21:00:00,119.605997151,8.43304378788,33.8028098992,0.0,32.965339924,36.8579353714,5.77885698027,0.0,0.0,5.77885698027
 04/17  22:00:00,91.3208134696,7.94649341583,29.5507263093,0.0,25.6355707503,20.6438685092,5.76941761686,0.0,0.0,5.76941761686
 04/17  23:00:00,67.1738166624,7.49467878129,25.4077043901,0.0,15.0252895274,11.7056064465,5.75675768626,0.0,0.0,5.75675768626
 04/17  24:00:00,60.0248852988,7.30613346149,23.4728745334,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/18  01:00:00,57.0769870736,7.18641298675,22.2051780816,0.0,10.0992000411,10.047477231,5.75041550661,0.0,0.0,5.75041550661
 04/18  02:00:00,54.1349039185,7.08509365086,21.2239771599,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/18  03:00:00,53.5645732901,7.03059151199,20.7081533797,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/18  04:00:00,54.8835260345,6.99707738684,20.4542084829,0.0,8.25718729233,11.6354268332,5.75341081113,0.0,0.0,5.75341081113
 04/18  05:00:00,63.6383843473,7.05570914409,21.5714069427,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/18  06:00:00,99.5582583573,7.68555023709,27.3341884428,0.0,19.7275818095,37.2640762949,11.5377338363,0.0,0.0,11.5377338363
 04/18  07:00:00,116.005372082,8.13892706603,32.2606513225,0.0,24.3117294858,51.2795993405,5.79138271441,0.0,0.0,5.79138271441
 04/18  08:00:00,104.604498901,7.64142521619,32.6312445646,0.0,23.6694662846,40.6342015617,17.4776507056,0.0,0.0,17.4776507056
 04/18  09:00:00,102.323176246,7.64015581937,35.357889371,0.0,23.6694662846,35.6302164847,35.4716774387,0.0,18.025,17.4466774387
 04/18  10:00:00,83.1954245093,7.42804832716,34.0385212367,0.0,18.7433767983,22.9618409725,35.4536693241,0.0,18.025,17.4286693241
 04/18  11:00:00,84.3220207489,7.51169034705,35.0832850515,0.0,18.7433767983,22.9618409725,29.6372738423,0.0,18.025,11.6122738423
 04/18  12:00:00,85.6895446803,7.61697071032,36.3020793471,0.0,18.5889407304,23.1597249699,35.4295908119,0.0,18.025,17.4045908119
 04/18  13:00:00,87.2318128869,7.72301194414,37.4918037486,0.0,18.7433767983,23.2517909448,29.6349377094,0.0,18.025,11.6099377094
 04/18  14:00:00,88.0406547629,7.7908607709,38.2327982522,0.0,18.7433767983,23.2517909448,35.4302323397,0.0,18.025,17.4052323397
 04/18  15:00:00,87.9399282143,7.84226249248,38.370619679,0.0,18.7433767983,22.9618409725,29.6363367898,0.0,18.025,11.6113367898
 04/18  16:00:00,92.08667573,7.89766187694,38.0106988758,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/18  17:00:00,104.225816416,8.17320757365,37.6864824912,0.0,17.6635504202,40.6971502883,5.75975445584,0.0,0.0,5.75975445584
 04/18  18:00:00,110.614163841,8.35586385471,37.3884432939,0.0,27.5259009287,37.3340067412,5.77560309502,0.0,0.0,5.77560309502
 04/18  19:00:00,114.773488967,8.4570847526,37.2365875768,0.0,33.8341110165,33.3544677425,5.76599467799,0.0,0.0,5.76599467799
 04/18  20:00:00,128.771872381,8.61610586337,37.2697888008,0.0,36.5179666069,38.8247702939,5.76532781827,0.0,0.0,5.76532781827
 04/18  21:00:00,122.685446099,8.60638211498,36.7089383283,0.0,32.965339924,36.8579353714,5.77856833448,0.0,0.0,5.77856833448
 04/18  22:00:00,93.8694292662,8.08706821859,31.9587796142,0.0,25.6355707503,20.6438685092,5.76914669917,0.0,0.0,5.76914669917
 04/18  23:00:00,68.9433686911,7.59558616283,27.0763563615,0.0,15.0252895274,11.7056064465,5.75671881155,0.0,0.0,5.75671881155
 04/18  24:00:00,61.0432855247,7.37203494441,24.4253786741,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/19  01:00:00,57.3272759027,7.21856020125,22.423325897,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/19  02:00:00,54.211155521,7.10326835339,21.2820560389,0.0,8.25718729233,10.0299323277,5.75037241299,0.0,0.0,5.75037241299
 04/19  03:00:00,53.9405878214,7.05276218475,21.0620020178,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/19  04:00:00,55.6470602953,7.02875432204,21.1860718904,0.0,8.25718729233,11.6354268332,5.75340338764,0.0,0.0,5.75340338764
 04/19  05:00:00,64.7115895103,7.09676530771,22.6035670524,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/19  06:00:00,101.055780313,7.75196935828,28.7653069868,0.0,19.7275818095,37.2640762949,11.5375678224,0.0,0.0,11.5375678224
 04/19  07:00:00,117.848531775,8.22446700336,34.0182938937,0.0,24.3117294858,51.2795993405,5.79145214134,0.0,0.0,5.79145214134
 04/19  08:00:00,106.568120299,7.71314402994,34.5231629464,0.0,23.6694662846,40.6342015617,17.4768774485,0.0,0.0,17.4768774485
 04/19  09:00:00,104.321500474,7.71685319562,37.2795265013,0.0,23.6694662846,35.6302164847,35.470889837,0.0,18.025,17.445889837
 04/19  10:00:00,85.4229577207,7.52791587185,36.1661945668,0.0,18.7433767983,22.9618409725,35.4527044315,0.0,18.025,17.4277044315
 04/19  11:00:00,86.9104973186,7.64755898352,37.5358989834,0.0,18.7433767983,22.9618409725,29.636917897,0.0,18.025,11.611917897
 04/19  12:00:00,88.6921505537,7.78671361236,39.134947252,0.0,18.5889407304,23.1597249699,35.4308597602,0.0,18.025,17.4058597602
 04/19  13:00:00,89.8938931132,7.89607602703,39.9808257383,0.0,18.7433767983,23.2517909448,29.6366957777,0.0,18.025,11.6116957777
 04/19  14:00:00,90.3999991575,7.95439699317,40.4286109643,0.0,18.7433767983,23.2517909448,29.6349055485,0.0,18.025,11.6099055485
 04/19  15:00:00,90.2425685142,7.9971825792,40.5183466531,0.0,18.7433767983,22.9618409725,35.4315894971,0.0,18.025,17.4065894971
 04/19  16:00:00,93.9294311305,8.03873395857,39.7123897723,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/19  17:00:00,105.508145834,8.2842719316,38.8577493238,0.0,17.6635504202,40.6971502883,5.7596723678,0.0,0.0,5.7596723678
 04/19  18:00:00,111.499973961,8.43436881115,38.1957633177,0.0,27.5259009287,37.3340067412,5.77546914518,0.0,0.0,5.77546914518
 04/19  19:00:00,115.407689315,8.51122531177,37.8166571613,0.0,33.8341110165,33.3544677425,5.76542629057,0.0,0.0,5.76542629057
 04/19  20:00:00,129.059130395,8.64524463219,37.5279204776,0.0,36.5179666069,38.8247702939,5.76571448719,0.0,0.0,5.76571448719
 04/19  21:00:00,122.770523024,8.62096103669,36.7794520472,0.0,32.965339924,36.8579353714,5.77869315304,0.0,0.0,5.77869315304
 04/19  22:00:00,93.8553118915,8.09686235931,31.9348805151,0.0,25.6355707503,20.6438685092,5.76924514583,0.0,0.0,5.76924514583
 04/19  23:00:00,69.4000008703,7.62436091015,27.5042240277,0.0,15.0252895274,11.7056064465,5.75658938083,0.0,0.0,5.75658938083
 04/19  24:00:00,62.4558983645,7.4416917485,25.7683372219,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/20  01:00:00,59.8235767618,7.33634065526,24.801855497,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/20  02:00:00,57.0134410818,7.24160935737,23.9460004122,0.0,8.25718729233,10.0299323277,5.75037544724,0.0,0.0,5.75037544724
 04/20  03:00:00,56.323520113,7.18066003439,23.3170404466,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/20  04:00:00,57.4229566416,7.13451223324,22.8562203987,0.0,8.25718729233,11.6354268332,5.75303638166,0.0,0.0,5.75303638166
 04/20  05:00:00,65.8864944416,7.17967718668,23.6955688245,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/20  06:00:00,101.751916183,7.81192002892,29.4015112245,0.0,19.7275818095,37.2640762949,7.28071976533,0.0,0.0,7.28071976533
 04/20  07:00:00,118.002546939,8.25962636764,34.1371683554,0.0,24.3117294858,51.2795993405,10.0565146106,0.0,0.0,10.0565146106
 04/20  08:00:00,106.203409976,7.73429903087,34.1373134542,0.0,23.6694662846,40.6342015617,17.4766202576,0.0,0.0,17.4766202576
 04/20  09:00:00,103.405868073,7.71359882796,36.3671627561,0.0,23.6694662846,35.6302164847,35.4692107672,0.0,18.025,17.4442107672
 04/20  10:00:00,83.8429729823,7.48825136413,34.6258796474,0.0,18.7433767983,22.9618409725,35.4521713528,0.0,18.025,17.4271713528
 04/20  11:00:00,85.2863307229,7.59196699632,35.967329239,0.0,18.7433767983,22.9618409725,29.637525346,0.0,18.025,11.612525346
 04/20  12:00:00,87.4477471137,7.73366827727,37.9435943735,0.0,18.5889407304,23.1597249699,29.6361322782,0.0,18.025,11.6111322782
 04/20  13:00:00,89.5460624109,7.87535721086,39.6537214734,0.0,18.7433767983,23.2517909448,35.431178168,0.0,18.025,17.406178168
 04/20  14:00:00,90.4439182604,7.95677653916,40.4701550964,0.0,18.7433767983,23.2517909448,29.6328551051,0.0,18.025,11.6078551051
 04/20  15:00:00,90.2524688592,8.00116710294,40.524266492,0.0,18.7433767983,22.9618409725,35.4287275641,0.0,18.025,17.4037275641
 04/20  16:00:00,93.8673402417,8.03468954747,39.6543517261,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/20  17:00:00,105.676854243,8.28662898617,39.0241052658,0.0,17.6635504202,40.6971502883,5.75966201417,0.0,0.0,5.75966201417
 04/20  18:00:00,111.72793029,8.44750960032,38.4105944144,0.0,27.5259009287,37.3340067412,5.77542041215,0.0,0.0,5.77542041215
 04/20  19:00:00,115.641523941,8.53355248999,38.0281746454,0.0,33.8341110165,33.3544677425,5.76599775927,0.0,0.0,5.76599775927
 04/20  20:00:00,129.469119264,8.67924888256,37.9039196743,0.0,36.5179666069,38.8247702939,5.76574922049,0.0,0.0,5.76574922049
 04/20  21:00:00,123.220983386,8.6533328812,37.1975550229,0.0,32.965339924,36.8579353714,5.77754312671,0.0,0.0,5.77754312671
 04/20  22:00:00,94.2537159084,8.11706347793,32.3130961654,0.0,25.6355707503,20.6438685092,5.76863437999,0.0,0.0,5.76863437999
 04/20  23:00:00,69.3033474534,7.616219732,27.4157289137,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/20  24:00:00,61.5902446628,7.39368726654,24.9506842913,0.0,11.6412384099,10.0650221343,5.75347052859,0.0,0.0,5.75347052859
 04/21  01:00:00,58.1100962635,7.24420752243,23.1805162731,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/21  02:00:00,54.3555936397,7.10571723352,21.4240516087,0.0,8.25718729233,10.0299323277,5.75022689852,0.0,0.0,5.75022689852
 04/21  03:00:00,52.8323239489,7.01084112233,19.9956612918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/21  04:00:00,53.177814662,6.9369409651,18.8086636654,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/21  05:00:00,60.8183555227,6.94752193714,18.8595869755,0.0,12.1011305571,15.3678112995,5.76286732487,0.0,0.0,5.76286732487
 04/21  06:00:00,95.4925621003,7.51015568769,23.4439483635,0.0,19.7275818095,37.2640762949,5.77791123909,0.0,0.0,5.77791123909
 04/21  07:00:00,110.348258836,7.87533430128,26.8671821155,0.0,24.3117294858,51.2795993405,11.5623247494,0.0,0.0,11.5623247494
 04/21  08:00:00,98.019829543,7.34427252178,26.3437746146,0.0,23.6694662846,40.6342015617,17.4749213154,0.0,0.0,17.4749213154
 04/21  09:00:00,94.9030937939,7.30811533203,28.2698845181,0.0,23.6694662846,35.6302164847,35.4698112365,0.0,18.025,17.4448112365
 04/21  10:00:00,74.9242133231,7.05412178952,26.1412592746,0.0,18.7433767983,22.9618409725,29.6489135869,0.0,18.025,11.6239135869
 04/21  11:00:00,75.7871552574,7.12512187608,26.9350023652,0.0,18.7433767983,22.9618409725,35.4320604228,0.0,18.025,17.4070604228
 04/21  12:00:00,77.3814014025,7.22181519482,28.3891087094,0.0,18.5889407304,23.1597249699,29.6350546929,0.0,18.025,11.6100546929
 04/21  13:00:00,79.1789814576,7.31163023103,29.8503713252,0.0,18.7433767983,23.2517909448,35.4302117323,0.0,18.025,17.4052117323
 04/21  14:00:00,80.2567918788,7.37752236149,30.8622885489,0.0,18.7433767983,23.2517909448,29.6361941472,0.0,18.025,11.6111941472
 04/21  15:00:00,80.6935525588,7.46271316382,31.5038092719,0.0,18.7433767983,22.9618409725,29.6343488206,0.0,18.025,11.6093488206
 04/21  16:00:00,85.4053431943,7.54839960535,31.6786438597,0.0,18.7433767983,27.431320555,23.7781642622,0.0,18.025,5.7531642622
 04/21  17:00:00,97.6137591732,7.80590089686,31.4417528887,0.0,17.6635504202,40.6971502883,5.75960646108,0.0,0.0,5.75960646108
 04/21  18:00:00,104.423896584,7.99264660316,31.5614376112,0.0,27.5259009287,37.3340067412,5.77504368748,0.0,0.0,5.77504368748
 04/21  19:00:00,109.332153312,8.12209029596,32.1302840776,0.0,33.8341110165,33.3544677425,5.76523053288,0.0,0.0,5.76523053288
 04/21  20:00:00,123.914671803,8.31665323095,32.7120821171,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/21  21:00:00,118.206001488,8.33915398878,32.4967612827,0.0,32.965339924,36.8579353714,11.5370667324,0.0,0.0,11.5370667324
 04/21  22:00:00,89.8244607199,7.85157369556,28.1493453549,0.0,25.6355707503,20.6438685092,5.7691538868,0.0,0.0,5.7691538868
 04/21  23:00:00,65.2691117519,7.38502372955,23.6126956977,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/21  24:00:00,57.4838191173,7.17072526355,21.0672265327,0.0,11.6412384099,10.0650221343,5.75341673014,0.0,0.0,5.75341673014
