Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  01:00:00,57.0643787903,7.06934198046,19.5501828795,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/22  02:00:00,50.5127042614,6.91393803188,17.7729544156,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/22  03:00:00,49.444480367,6.83500532391,16.7836518321,0.0,8.25718729233,10.0299323277,5.74995652294,0.0,0.0,5.74995652294
 04/22  04:00:00,50.264704783,6.78048188851,16.052017586,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/22  05:00:00,54.5128053895,6.75224229721,16.1702627585,0.0,8.71707943955,15.3327214929,5.75631729744,0.0,0.0,5.75631729744
 04/22  06:00:00,77.0964787132,6.95842109524,18.4521890343,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 04/22  07:00:00,90.5242639765,7.36603769756,22.6740930816,0.0,19.4083231844,41.0650158608,11.5357356932,0.0,0.0,11.5357356932
 04/22  08:00:00,123.535541741,7.91490758782,31.2605505385,0.0,26.3286599382,57.9988325916,17.5222092729,0.0,0.0,17.5222092729
 04/22  09:00:00,109.777643471,7.72401554187,32.8464224811,0.0,26.3286599382,42.8504436482,35.4974352483,0.0,18.025,17.4724352483
 04/22  10:00:00,83.2531680685,7.37658091503,30.66275851,0.0,21.7447113004,23.4437158914,35.4705469078,0.0,18.025,17.4455469078
 04/22  11:00:00,82.3578394658,7.46589692719,32.1394169563,0.0,19.3027497915,23.426170988,35.4498943995,0.0,18.025,17.4248943995
 04/22  12:00:00,84.2228354142,7.59233054819,33.7353720161,0.0,19.1483137236,23.7250123474,29.6355472595,0.0,18.025,11.6105472595
 04/22  13:00:00,86.8089256636,7.72198048137,36.0462671801,0.0,19.3027497915,23.7161209604,29.6336418792,0.0,18.025,11.6086418792
 04/22  14:00:00,88.0559817741,7.81282648553,37.202478796,0.0,19.3027497915,23.7161209604,35.4294672807,0.0,18.025,17.4044672807
 04/22  15:00:00,87.9281238033,7.85421233304,37.3231827203,0.0,19.3027497915,23.426170988,29.6347000949,0.0,18.025,11.6097000949
 04/22  16:00:00,91.6042976908,7.85651147204,36.5457835689,0.0,19.3027497915,27.8956505705,23.7782880054,0.0,18.025,5.75328800539
 04/22  17:00:00,99.3732479076,8.02803750611,35.5209671262,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/22  18:00:00,113.822305688,8.29721104929,35.7477669765,0.0,32.690315043,37.0816133363,5.75957489256,0.0,0.0,5.75957489256
 04/22  19:00:00,115.656093923,8.40812944113,35.47541446,0.0,36.8143715336,33.066984531,5.7658487572,0.0,0.0,5.7658487572
 04/22  20:00:00,126.518520161,8.53823980558,35.3156554757,0.0,36.3493007332,38.7721355839,5.76513360239,0.0,0.0,5.76513360239
 04/22  21:00:00,122.991625053,8.46165367725,33.9832140727,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 04/22  22:00:00,96.5593523258,7.97923819419,29.3543414706,0.0,31.0351095914,20.6438685092,11.5365512443,0.0,0.0,11.5365512443
 04/22  23:00:00,68.9966990806,7.51038984785,24.8133329416,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 04/22  24:00:00,60.1960288954,7.30751730221,22.4427513363,0.0,12.8411359301,10.0650221343,5.75330407219,0.0,0.0,5.75330407219
 04/23  01:00:00,58.4452773453,7.17006403164,20.710945725,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/23  02:00:00,52.1422949124,7.01506916877,19.1819876007,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/23  03:00:00,51.4394200823,6.94588294835,18.5483000599,0.0,8.34152022915,10.0650221343,5.75024430895,0.0,0.0,5.75024430895
 04/23  04:00:00,52.7283436266,6.90730975452,18.2694130109,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 04/23  05:00:00,57.3449829758,6.8943032461,18.7409613204,0.0,8.80141237637,15.3678112995,5.75632976905,0.0,0.0,5.75632976905
 04/23  06:00:00,80.1900153085,7.11991115688,21.3842381685,0.0,18.5082010057,25.6353820695,5.76261321652,0.0,0.0,5.76261321652
 04/23  07:00:00,94.2324456145,7.55563594388,26.0732770827,0.0,19.4926561212,41.1001056674,5.77834910854,0.0,0.0,5.77834910854
 04/23  08:00:00,127.106536063,8.11772793111,34.6287463947,0.0,26.3286599382,57.9988325916,17.5223495019,0.0,0.0,17.5223495019
 04/23  09:00:00,112.1058923,7.88071119599,35.1374114619,0.0,26.2443270014,42.8153538416,35.498080903,0.0,18.025,17.473080903
 04/23  10:00:00,84.5730356957,7.47791845428,31.8813028909,0.0,21.7447113004,23.4437158914,35.4703997243,0.0,18.025,17.4453997243
 04/23  11:00:00,82.5943360395,7.49249064235,32.2896143178,0.0,19.3449162599,23.4437158914,35.4486621877,0.0,18.025,17.4236621877
 04/23  12:00:00,83.661797726,7.56556673096,33.1413931674,0.0,19.190480192,23.7425572507,29.6343670069,0.0,18.025,11.6093670069
 04/23  13:00:00,85.2878877051,7.63200151128,34.6749255721,0.0,19.260583323,23.698576057,35.4290002413,0.0,18.025,17.4040002413
 04/23  14:00:00,86.0763662802,7.68568579041,35.4097193821,0.0,19.260583323,23.698576057,29.6352912688,0.0,18.025,11.6102912688
 04/23  15:00:00,85.691076313,7.70514534654,35.2949199591,0.0,19.260583323,23.4086260847,29.6333920772,0.0,18.025,11.6083920772
 04/23  16:00:00,89.3080596623,7.69604057472,34.4697364222,0.0,19.260583323,27.8781056672,23.7776581812,0.0,18.025,5.75265818116
 04/23  17:00:00,97.3097444649,7.86520099214,33.6800133275,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 04/23  18:00:00,112.228778504,8.1590741704,34.411812961,0.0,32.6059821062,37.0465235296,5.75951876756,0.0,0.0,5.75951876756
 04/23  19:00:00,114.978894497,8.31216370233,34.894190382,0.0,36.8143715336,33.066984531,5.76568588725,0.0,0.0,5.76568588725
 04/23  20:00:00,125.123315751,8.43346320713,33.9058102839,0.0,36.43363367,38.8072253906,5.76493392009,0.0,0.0,5.76493392009
 04/23  21:00:00,118.694082081,8.2556866486,30.0110693071,0.0,36.0963922311,36.7877557581,5.76567442842,0.0,0.0,5.76567442842
 04/23  22:00:00,89.8629043112,7.67006279203,23.0865153163,0.0,30.9507766546,20.6087787026,5.77834946125,0.0,0.0,5.77834946125
 04/23  23:00:00,62.5641243262,7.20295693324,18.6881953877,0.0,17.4250845679,11.7056064465,5.76271301756,0.0,0.0,5.76271301756
 04/23  24:00:00,55.6531229884,7.07388660603,18.0140671933,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/24  01:00:00,52.5980493631,6.97820364235,17.9344834285,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/24  02:00:00,50.8657881623,6.92200962891,18.1179635251,0.0,8.25718729233,10.0299323277,5.75022438797,0.0,0.0,5.75022438797
 04/24  03:00:00,51.3681064088,6.91273107384,18.629571777,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/24  04:00:00,53.9889636037,6.93520153798,19.6215637193,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/24  05:00:00,63.4821999209,7.0298705399,21.4411178723,0.0,12.1011305571,15.3678112995,5.76174601725,0.0,0.0,5.76174601725
 04/24  06:00:00,99.6572842848,7.68317743549,27.4356937963,0.0,19.7275818095,37.2640762949,5.77815816179,0.0,0.0,5.77815816179
 04/24  07:00:00,115.865599181,8.12490890419,32.1350231963,0.0,24.3117294858,51.2795993405,11.5615507058,0.0,0.0,11.5615507058
 04/24  08:00:00,104.544505805,7.61822686385,32.5945437174,0.0,23.6694662846,40.6342015617,17.4731924619,0.0,0.0,17.4731924619
 04/24  09:00:00,103.201298968,7.67035630021,36.2058809168,0.0,23.6694662846,35.6302164847,35.4654532974,0.0,18.025,17.4404532974
 04/24  10:00:00,85.0598357419,7.51440302533,35.8166247787,0.0,18.7433767983,22.9618409725,29.6491159903,0.0,18.025,11.6241159903
 04/24  11:00:00,85.6003136882,7.58232473672,36.2909749431,0.0,18.7433767983,22.9618409725,35.4314858004,0.0,18.025,17.4064858004
 04/24  12:00:00,85.8005777757,7.64284102672,36.387275276,0.0,18.5889407304,23.1597249699,29.6345580066,0.0,18.025,11.6095580066
 04/24  13:00:00,85.8789107702,7.6753003418,36.1866465572,0.0,18.7433767983,23.2517909448,35.4293005191,0.0,18.025,17.4043005191
 04/24  14:00:00,86.3500053195,7.72637754935,36.6066633189,0.0,18.7433767983,23.2517909448,29.6354379915,0.0,18.025,11.6104379915
 04/24  15:00:00,86.5454629181,7.80106273811,37.017386615,0.0,18.7433767983,22.9618409725,29.6335010525,0.0,18.025,11.6085010525
 04/24  16:00:00,91.0173645961,7.87452624213,36.9645550328,0.0,18.7433767983,27.431320555,23.7781616673,0.0,18.025,5.75316166732
 04/24  17:00:00,102.97203192,8.12922633347,36.4767266052,0.0,17.6635504202,40.6971502883,5.75934316473,0.0,0.0,5.75934316473
 04/24  18:00:00,108.736142674,8.272029814,35.5943466977,0.0,27.5259009287,37.3340067412,5.77459301713,0.0,0.0,5.77459301713
 04/24  19:00:00,112.323600816,8.33412875034,34.9097274529,0.0,33.8341110165,33.3544677425,5.76483254635,0.0,0.0,5.76483254635
 04/24  20:00:00,126.250480037,8.4875715415,34.8770066202,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/24  21:00:00,120.557010292,8.49630905478,34.6906674321,0.0,32.965339924,36.8579353714,11.5360916713,0.0,0.0,11.5360916713
 04/24  22:00:00,92.1094969334,7.99331008688,30.2926843957,0.0,25.6355707503,20.6438685092,5.76859893333,0.0,0.0,5.76859893333
 04/24  23:00:00,67.7094110096,7.52155742488,25.9164789469,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/24  24:00:00,60.4207095498,7.32106325053,23.8537994005,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/25  01:00:00,57.3750084881,7.19286939702,22.4967749951,0.0,10.0992000411,10.047477231,5.75018613382,0.0,0.0,5.75018613382
 04/25  02:00:00,54.116412342,7.07803566208,21.212578441,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/25  03:00:00,53.0683499803,7.0057801031,20.2367618686,0.0,8.25718729233,10.0299323277,5.74989317665,0.0,0.0,5.74989317665
 04/25  04:00:00,53.8929006579,6.95420553608,19.5065032165,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/25  05:00:00,62.760683265,7.01102335169,20.7384507849,0.0,12.1011305571,15.3678112995,5.76248880116,0.0,0.0,5.76248880116
 04/25  06:00:00,99.478196024,7.67371719065,27.2660870862,0.0,19.7275818095,37.2640762949,5.77809887407,0.0,0.0,5.77809887407
 04/25  07:00:00,116.630649563,8.15547536542,32.8695302818,0.0,24.3117294858,51.2795993405,11.5606761883,0.0,0.0,11.5606761883
 04/25  08:00:00,105.358494654,7.64835632615,33.3784180848,0.0,23.6694662846,40.6342015617,17.4717622628,0.0,0.0,17.4717622628
 04/25  09:00:00,102.804189356,7.64957668482,35.8295591338,0.0,23.6694662846,35.6302164847,29.6600665452,0.0,18.025,11.6350665452
 04/25  10:00:00,83.3369905149,7.43153533039,34.1766590155,0.0,18.7433767983,22.9618409725,35.4506683782,0.0,18.025,17.4256683782
 04/25  11:00:00,83.8983522986,7.49879314007,34.6725512988,0.0,18.7433767983,22.9618409725,29.6359375721,0.0,18.025,11.6109375721
 04/25  12:00:00,84.8539717422,7.58429654469,35.4992192478,0.0,18.5889407304,23.1597249699,35.4272337094,0.0,18.025,17.4022337094
 04/25  13:00:00,85.9184147632,7.66185469277,36.2396005654,0.0,18.7433767983,23.2517909448,29.6330717824,0.0,18.025,11.6080717824
 04/25  14:00:00,86.1769603802,7.71031971714,36.4496825568,0.0,18.7433767983,23.2517909448,35.4269867134,0.0,18.025,17.4019867134
 04/25  15:00:00,85.5385836541,7.74466624921,36.0669102022,0.0,18.7433767983,22.9618409725,29.6338556056,0.0,18.025,11.6088556056
 04/25  16:00:00,88.8652708016,7.75646514635,34.9305322437,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/25  17:00:00,100.18806714,7.97716082837,33.8448342513,0.0,17.6635504202,40.6971502883,5.75930691065,0.0,0.0,5.75930691065
 04/25  18:00:00,105.812021125,8.1070265805,32.8352467498,0.0,27.5259009287,37.3340067412,5.77482863357,0.0,0.0,5.77482863357
 04/25  19:00:00,109.504812768,8.17053991638,32.2545336639,0.0,33.8341110165,33.3544677425,5.76489661462,0.0,0.0,5.76489661462
 04/25  20:00:00,123.128318873,8.31055158863,31.9318702278,0.0,36.5179666069,38.8247702939,5.76509808197,0.0,0.0,5.76509808197
 04/25  21:00:00,116.925522428,8.30444220519,31.2510722452,0.0,32.965339924,36.8579353714,5.77809609863,0.0,0.0,5.77809609863
 04/25  22:00:00,88.2329045077,7.8059601234,26.6034515409,0.0,25.6355707503,20.6438685092,5.76876667511,0.0,0.0,5.76876667511
 04/25  23:00:00,63.8313299617,7.34636887578,22.2135923828,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/25  24:00:00,56.5581261,7.15081931272,20.161466791,0.0,11.6412384099,10.0650221343,5.75326858244,0.0,0.0,5.75326858244
 04/26  01:00:00,53.4751225201,7.02344853997,18.766321637,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/26  02:00:00,50.3087443479,6.91147589043,17.5714623294,0.0,8.25718729233,10.0299323277,5.75011793555,0.0,0.0,5.75011793555
 04/26  03:00:00,49.4198802465,6.84235357406,16.7517303033,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  04:00:00,50.3800884127,6.79262086338,16.1552833095,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/26  05:00:00,58.6660985597,6.828872701,16.8260318323,0.0,12.1011305571,15.3678112995,5.76253548923,0.0,0.0,5.76253548923
 04/26  06:00:00,93.9716687229,7.41474344474,22.0185504785,0.0,19.7275818095,37.2640762949,5.7776194464,0.0,0.0,5.7776194464
 04/26  07:00:00,110.021036309,7.84142075909,26.5739891705,0.0,24.3117294858,51.2795993405,11.5608311673,0.0,0.0,11.5608311673
 04/26  08:00:00,99.1381457294,7.37154634742,27.4348939537,0.0,23.6694662846,40.6342015617,17.4718887239,0.0,0.0,17.4718887239
 04/26  09:00:00,97.4606722398,7.39939548087,30.7362384553,0.0,23.6694662846,35.6302164847,35.4668273477,0.0,18.025,17.4418273477
 04/26  10:00:00,79.0881129603,7.22915081698,30.1301720703,0.0,18.7433767983,22.9618409725,29.6483217107,0.0,18.025,11.6233217107
 04/26  11:00:00,79.9781029323,7.31200339701,30.9390952928,0.0,18.7433767983,22.9618409725,35.4304205655,0.0,18.025,17.4054205655
 04/26  12:00:00,80.7998768888,7.38691719537,31.6425091484,0.0,18.5889407304,23.1597249699,29.6328264347,0.0,18.025,11.6078264347
 04/26  13:00:00,81.709756052,7.44918730581,32.2436160257,0.0,18.7433767983,23.2517909448,35.4265480846,0.0,18.025,17.4015480846
 04/26  14:00:00,81.2682629529,7.4592726338,31.7920387,0.0,18.7433767983,23.2517909448,29.6335176946,0.0,18.025,11.6085176946
 04/26  15:00:00,79.5269452702,7.43496284222,30.3649788121,0.0,18.7433767983,22.9618409725,29.6315462251,0.0,18.025,11.6065462251
 04/26  16:00:00,81.9310081248,7.39954938072,28.3531818422,0.0,18.7433767983,27.431320555,23.7768844501,0.0,18.025,5.75188445014
 04/26  17:00:00,92.5634384944,7.57700115154,26.6203848499,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/26  18:00:00,97.8410936282,7.68259778772,25.2887591079,0.0,27.5259009287,37.3340067412,11.5288509898,0.0,0.0,11.5288509898
 04/26  19:00:00,101.315783591,7.73391218804,24.5021509152,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 04/26  20:00:00,114.699710218,7.84913503078,23.9646924158,0.0,36.5179666069,38.8247702939,5.76482172537,0.0,0.0,5.76482172537
 04/26  21:00:00,108.377962158,7.8292270778,23.1787402629,0.0,32.965339924,36.8579353714,5.77787054553,0.0,0.0,5.77787054553
 04/26  22:00:00,80.2881250988,7.36621685205,19.098430749,0.0,25.6355707503,20.6438685092,5.76869135002,0.0,0.0,5.76869135002
 04/26  23:00:00,56.4936636412,6.94678254513,15.2755124576,0.0,15.0252895274,11.7056064465,5.75626205221,0.0,0.0,5.75626205221
 04/26  24:00:00,49.4882603001,6.76753244523,13.4749006111,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/27  01:00:00,46.5843625113,6.64991287532,12.2490897481,0.0,10.0992000411,10.047477231,5.74999594099,0.0,0.0,5.74999594099
 04/27  02:00:00,43.5480281999,6.54569947165,11.1765372766,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/27  03:00:00,42.7662218579,6.4778867419,10.462543521,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/27  04:00:00,43.7982064153,6.42692305496,9.93909493251,0.0,8.25718729233,11.6354268332,5.75286381138,0.0,0.0,5.75286381138
 04/27  05:00:00,51.6160499793,6.44445604718,10.160413259,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 04/27  06:00:00,83.7903076126,6.94702906024,14.1889139319,0.0,19.7275818095,37.2640762949,11.5356548873,0.0,0.0,11.5356548873
 04/27  07:00:00,100.704620752,7.31891854653,17.7801138994,0.0,24.3117294858,51.2795993405,5.78933803885,0.0,0.0,5.78933803885
 04/27  08:00:00,88.8763661556,6.87431135734,17.6703650853,0.0,23.6694662846,40.6342015617,17.4718606386,0.0,0.0,17.4718606386
 04/27  09:00:00,86.4199528084,6.85669393879,20.2382289872,0.0,23.6694662846,35.6302164847,35.4664224308,0.0,18.025,17.4414224308
 04/27  10:00:00,67.432639665,6.65127142748,19.0525857286,0.0,18.7433767983,22.9618409725,35.4485969597,0.0,18.025,17.4235969597
 04/27  11:00:00,68.257065376,6.7041635212,19.8259053549,0.0,18.7433767983,22.9618409725,29.6346118442,0.0,18.025,11.6096118442
 04/27  12:00:00,69.4325153609,6.76387537453,20.8981940185,0.0,18.5889407304,23.1597249699,29.634205066,0.0,18.025,11.609205066
 04/27  13:00:00,71.001667764,6.83903404472,22.1456879923,0.0,18.7433767983,23.2517909448,35.4278209301,0.0,18.025,17.4028209301
 04/27  14:00:00,71.7389955229,6.89635060575,22.8256965791,0.0,18.7433767983,23.2517909448,29.6333912718,0.0,18.025,11.6083912718
 04/27  15:00:00,71.5729445051,6.9406971325,22.905250148,0.0,18.7433767983,22.9618409725,35.4273438749,0.0,18.025,17.4023438749
 04/27  16:00:00,75.7220986816,6.99122605858,22.5526114262,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/27  17:00:00,87.364837996,7.22015957431,21.7786184117,0.0,17.6635504202,40.6971502883,5.75808051484,0.0,0.0,5.75808051484
 04/27  18:00:00,93.3455064056,7.37570722563,21.1000807252,0.0,27.5259009287,37.3340067412,5.77443172058,0.0,0.0,5.77443172058
 04/27  19:00:00,97.4861466372,7.47125582436,20.9351785463,0.0,33.8341110165,33.3544677425,5.76512554724,0.0,0.0,5.76512554724
 04/27  20:00:00,111.241532164,7.60350486999,20.7521590452,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 04/27  21:00:00,104.996915857,7.57999893187,20.046934599,0.0,32.965339924,36.8579353714,11.5352176198,0.0,0.0,11.5352176198
 04/27  22:00:00,76.9681453155,7.11466760954,16.0300132755,0.0,25.6355707503,20.6438685092,5.76838022047,0.0,0.0,5.76838022047
 04/27  23:00:00,53.5210812141,6.70819889502,12.541533737,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/27  24:00:00,46.7638868897,6.54576419488,10.9722891615,0.0,11.6412384099,10.0650221343,5.7532127766,0.0,0.0,5.7532127766
 04/28  01:00:00,44.0763925275,6.44227135678,9.94877398861,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/28  02:00:00,41.3594682936,6.35740354883,9.1762787942,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/28  03:00:00,40.85256371,6.30849621514,8.71826998349,0.0,8.25718729233,10.0299323277,5.75012856071,0.0,0.0,5.75012856071
 04/28  04:00:00,42.1350935451,6.27509857669,8.42782362992,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/28  05:00:00,50.1633023601,6.30723716144,8.84488500783,0.0,12.1011305571,15.3678112995,5.76239534335,0.0,0.0,5.76239534335
 04/28  06:00:00,82.4765858365,6.82512373206,12.9971226643,0.0,19.7275818095,37.2640762949,5.77778214106,0.0,0.0,5.77778214106
 04/28  07:00:00,99.5821383749,7.21622182086,16.7603392066,0.0,24.3117294858,51.2795993405,11.5600646775,0.0,0.0,11.5600646775
 04/28  08:00:00,88.0485523195,6.78799842523,16.9288805503,0.0,23.6694662846,40.6342015617,17.4701595237,0.0,0.0,17.4701595237
 04/28  09:00:00,86.1611763462,6.7928430468,20.0433134539,0.0,23.6694662846,35.6302164847,29.6590443407,0.0,18.025,11.6340443407
 04/28  10:00:00,67.7080967975,6.61746926252,19.361856374,0.0,18.7433767983,22.9618409725,35.4491024192,0.0,18.025,17.4241024192
 04/28  11:00:00,68.8200145728,6.6952304549,20.3977929538,0.0,18.7433767983,22.9618409725,29.6348868572,0.0,18.025,11.6098868572
 04/28  12:00:00,70.3984957083,6.80650888284,21.8215466954,0.0,18.5889407304,23.1597249699,35.4254887645,0.0,18.025,17.4004887645
 04/28  13:00:00,72.2991782913,6.92332317413,23.3589118927,0.0,18.7433767983,23.2517909448,29.6321685717,0.0,18.025,11.6071685717
 04/28  14:00:00,73.4246197609,7.0050942314,24.4025842575,0.0,18.7433767983,23.2517909448,29.632537378,0.0,18.025,11.607537378
 04/28  15:00:00,73.860983714,7.08727561383,25.0467178063,0.0,18.7433767983,22.9618409725,35.4274285424,0.0,18.025,17.4024285424
 04/28  16:00:00,78.5224276851,7.16817570782,25.1759971885,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,90.7362112595,7.42711909421,24.943041676,0.0,17.6635504202,40.6971502883,5.75918251233,0.0,0.0,5.75918251233
 04/28  18:00:00,97.4103063427,7.6124507706,24.9281542861,0.0,27.5259009287,37.3340067412,5.77449868608,0.0,0.0,5.77449868608
 04/28  19:00:00,102.04416171,7.73519652413,25.2292589299,0.0,33.8341110165,33.3544677425,5.7651653966,0.0,0.0,5.7651653966
 04/28  20:00:00,115.875378198,7.8837386391,25.1057778926,0.0,36.5179666069,38.8247702939,5.76528721702,0.0,0.0,5.76528721702
 04/28  21:00:00,109.460466509,7.86685167955,24.2236573133,0.0,32.965339924,36.8579353714,5.77752527376,0.0,0.0,5.77752527376
 04/28  22:00:00,81.0290484355,7.38852889366,19.8170656902,0.0,25.6355707503,20.6438685092,5.76852489602,0.0,0.0,5.76852489602
 04/28  23:00:00,57.17219753,6.9608417047,15.9400151619,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/28  24:00:00,50.2811982898,6.78450077507,14.2508687805,0.0,11.6412384099,10.0650221343,5.75299137246,0.0,0.0,5.75299137246
 04/29  01:00:00,50.6245785646,6.71251801944,13.4672417502,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/29  02:00:00,44.8788231252,6.59525046219,12.4577846199,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/29  03:00:00,44.3550964871,6.54069646947,11.9886100252,0.0,8.25718729233,10.0299323277,5.74991363605,0.0,0.0,5.74991363605
 04/29  04:00:00,45.7547022106,6.51205427797,11.8104849744,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/29  05:00:00,49.9298299888,6.48918034205,11.8503959913,0.0,8.71707943955,15.3327214929,5.7562152389,0.0,0.0,5.7562152389
 04/29  06:00:00,70.0081363512,6.66660566189,13.5397282826,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 04/29  07:00:00,84.5495215536,7.03743137612,17.0280802864,0.0,19.4083231844,41.0650158608,11.5352496758,0.0,0.0,11.5352496758
 04/29  08:00:00,116.611810291,7.54909962693,24.7027868928,0.0,26.3286599382,57.9988325916,17.5173145067,0.0,0.0,17.5173145067
 04/29  09:00:00,103.235609813,7.39263486423,26.6358755815,0.0,26.3286599382,42.8504436482,35.4917831633,0.0,18.025,17.4667831633
 04/29  10:00:00,77.1177247823,7.07812479627,24.8258509834,0.0,21.7447113004,23.4437158914,35.4647615057,0.0,18.025,17.4397615057
 04/29  11:00:00,75.4629670375,7.13111399557,25.579385783,0.0,19.3027497915,23.426170988,35.4455721071,0.0,18.025,17.4205721071
 04/29  12:00:00,76.1422555336,7.19695570023,26.0502060192,0.0,19.1483137236,23.7250123474,29.6331107097,0.0,18.025,11.6081107097
 04/29  13:00:00,77.5021930235,7.26758493318,27.1939681329,0.0,19.3027497915,23.7161209604,29.6310037,0.0,18.025,11.6060037
 04/29  14:00:00,77.9257340665,7.31708339996,27.5680114608,0.0,19.3027497915,23.7161209604,35.4250442431,0.0,18.025,17.4000442431
 04/29  15:00:00,77.4770560739,7.3448405387,27.3815247756,0.0,19.3027497915,23.426170988,29.6342749061,0.0,18.025,11.6092749061
 04/29  16:00:00,80.9354112624,7.33982222729,26.3936329155,0.0,19.3027497915,27.8956505705,23.7779645072,0.0,18.025,5.75296450721
 04/29  17:00:00,88.2482516186,7.47659570724,24.9474597011,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/29  18:00:00,102.556713704,7.71605494884,25.0633926233,0.0,32.690315043,37.0816133363,5.75905386685,0.0,0.0,5.75905386685
 04/29  19:00:00,104.401864293,7.81547416566,24.8139271076,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 04/29  20:00:00,115.380962355,7.9362133498,24.7802058735,0.0,36.3493007332,38.7721355839,5.7653125329,0.0,0.0,5.7653125329
 04/29  21:00:00,112.414837451,7.88614903616,23.9820063806,0.0,36.1807251679,36.8228455648,5.76538576849,0.0,0.0,5.76538576849
 04/29  22:00:00,86.9967965998,7.46399674581,20.3071552374,0.0,31.0351095914,20.6438685092,5.7774286851,0.0,0.0,5.7774286851
 04/29  23:00:00,60.6723760486,7.06302402033,16.936437018,0.0,17.4250845679,11.7056064465,5.76227105307,0.0,0.0,5.76227105307
 04/29  24:00:00,52.936613555,6.91237844219,15.5785181994,0.0,12.8411359301,10.0650221343,5.75305746274,0.0,0.0,5.75305746274
 04/30  01:00:00,52.2104079136,6.8240490935,14.8221141482,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/30  02:00:00,46.5080077408,6.70461917783,13.8581891931,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/30  03:00:00,45.9701224678,6.6494754197,13.3754374548,0.0,8.34152022915,10.0650221343,5.74980201237,0.0,0.0,5.74980201237
 04/30  04:00:00,47.3290041027,6.61880889559,13.1586098299,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 04/30  05:00:00,51.847965043,6.60497626401,13.5333275295,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 04/30  06:00:00,72.4221876296,6.80809014268,15.8123067539,0.0,18.5082010057,25.6353820695,5.76223648803,0.0,0.0,5.76223648803
 04/30  07:00:00,87.8878478717,7.21741253907,20.0670216909,0.0,19.4926561212,41.1001056674,5.77747802484,0.0,0.0,5.77747802484
 04/30  08:00:00,120.814052944,7.77524448845,28.6789026963,0.0,26.3286599382,57.9988325916,23.348990651,0.0,0.0,23.348990651
 04/30  09:00:00,107.704896125,7.62956495463,30.9876784041,0.0,26.2443270014,42.8153538416,35.4935970889,0.0,18.025,17.4685970889
 04/30  10:00:00,81.9794294833,7.31448524449,29.4511999414,0.0,21.7447113004,23.4437158914,35.4663727105,0.0,18.025,17.4413727105
 04/30  11:00:00,81.1206432386,7.39464373362,30.9138313556,0.0,19.3449162599,23.4437158914,29.645860726,0.0,18.025,11.620860726
 04/30  12:00:00,82.6752274174,7.50432436737,32.2161016524,0.0,19.190480192,23.7425572507,35.4265929791,0.0,18.025,17.4015929791
 04/30  13:00:00,85.0993196995,7.63853376319,34.4798636445,0.0,19.260583323,23.698576057,29.633304405,0.0,18.025,11.608304405
 04/30  14:00:00,86.1094944083,7.72350981185,35.4050621541,0.0,19.260583323,23.698576057,29.6311938922,0.0,18.025,11.6061938922
 04/30  15:00:00,85.6854195354,7.7585632664,35.2358843819,0.0,19.260583323,23.4086260847,35.4252773062,0.0,18.025,17.4002773062
 04/30  16:00:00,89.1125508086,7.76003968942,34.2102770339,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/30  17:00:00,96.5221064235,7.91403278402,32.8435793344,0.0,18.1807569449,37.5792895564,5.75559776378,0.0,0.0,5.75559776378
 04/30  18:00:00,111.099961361,8.19665084158,33.2454866407,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/30  19:00:00,113.325510687,8.32560859339,33.2274442123,0.0,36.8143715336,33.066984531,5.7652008365,0.0,0.0,5.7652008365
 04/30  20:00:00,124.547274922,8.4596742313,33.3036385161,0.0,36.43363367,38.8072253906,5.76461146941,0.0,0.0,5.76461146941
 04/30  21:00:00,121.306403716,8.40293267689,32.4762189039,0.0,36.0963922311,36.7877557581,5.76526594192,0.0,0.0,5.76526594192
 04/30  22:00:00,95.4998103814,7.94558370364,28.4480254443,0.0,30.9507766546,20.6087787026,5.77740401933,0.0,0.0,5.77740401933
 04/30  23:00:00,68.4215853211,7.48969069756,24.2589862536,0.0,17.4250845679,11.7056064465,5.76220679724,0.0,0.0,5.76220679724
 04/30  24:00:00,59.9791738944,7.29563302866,22.118417712,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/01  01:00:00,55.2860896784,7.13230795313,20.4684429951,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/01  02:00:00,52.0926376832,7.01283259373,19.2540253018,0.0,8.25718729233,10.0299323277,5.7500300581,0.0,0.0,5.7500300581
 05/01  03:00:00,50.9884302037,6.93218429291,18.2304739758,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/01  04:00:00,51.7067336067,6.86981837192,17.4047500659,0.0,8.25718729233,11.6354268332,5.75303275769,0.0,0.0,5.75303275769
 05/01  05:00:00,60.080335319,6.90254362306,18.1666555636,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/01  06:00:00,93.7777136816,7.50218535015,23.6212312984,0.0,19.7275818095,37.2640762949,11.5346932739,0.0,0.0,11.5346932739
 05/01  07:00:00,111.786132604,7.92794930239,28.2526831344,0.0,24.3117294858,51.2795993405,5.78952346372,0.0,0.0,5.78952346372
 05/01  08:00:00,100.551074496,7.43758195857,28.7818657349,0.0,23.6694662846,40.6342015617,17.4695647909,0.0,0.0,17.4695647909
 05/01  09:00:00,98.2900907781,7.44547478609,31.5196327653,0.0,23.6694662846,35.6302164847,35.461984252,0.0,18.025,17.436984252
 05/01  10:00:00,79.2834839397,7.2512461598,30.3034886364,0.0,18.7433767983,22.9618409725,29.6467012631,0.0,18.025,11.6217012631
 05/01  11:00:00,80.3440076961,7.34196597651,31.2750652582,0.0,18.7433767983,22.9618409725,35.4278449596,0.0,18.025,17.4028449596
 05/01  12:00:00,81.8393286709,7.45223912833,32.6166668323,0.0,18.5889407304,23.1597249699,29.6318490031,0.0,18.025,11.6068490031
 05/01  13:00:00,83.6289552087,7.56697856152,34.0450512109,0.0,18.7433767983,23.2517909448,35.4247725452,0.0,18.025,17.3997725452
 05/01  14:00:00,84.7942357766,7.6602877237,35.1170239167,0.0,18.7433767983,23.2517909448,29.6321140236,0.0,18.025,11.6071140236
 05/01  15:00:00,85.2710309588,7.75044888791,35.7936058108,0.0,18.7433767983,22.9618409725,29.6299924559,0.0,18.025,11.6049924559
 05/01  16:00:00,89.8967136465,7.83261801634,35.8858471875,0.0,18.7433767983,27.431320555,23.7770154856,0.0,18.025,5.75201548558
 05/01  17:00:00,102.035153527,8.10251891205,35.56662693,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/01  18:00:00,108.295229665,8.27215211307,35.1534216256,0.0,27.5259009287,37.3340067412,5.77415177112,0.0,0.0,5.77415177112
 05/01  19:00:00,112.261001346,8.34982190584,34.8315144862,0.0,33.8341110165,33.3544677425,5.76522040244,0.0,0.0,5.76522040244
 05/01  20:00:00,125.801681416,8.47545678347,34.4403975856,0.0,36.5179666069,38.8247702939,5.76501122369,0.0,0.0,5.76501122369
 05/01  21:00:00,119.392740378,8.44740864303,33.5754256989,0.0,32.965339924,36.8579353714,5.77685635021,0.0,0.0,5.77685635021
 05/01  22:00:00,90.4541991882,7.92513523614,28.7056497675,0.0,25.6355707503,20.6438685092,5.76819516123,0.0,0.0,5.76819516123
 05/01  23:00:00,65.6068405223,7.438233395,23.8972728529,0.0,15.0252895274,11.7056064465,5.75506772604,0.0,0.0,5.75506772604
 05/01  24:00:00,57.8981766005,7.22078346743,21.4315958553,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/02  01:00:00,54.3674585693,7.07427986524,19.6078444618,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/02  02:00:00,51.019145923,6.95398501506,18.2393850946,0.0,8.25718729233,10.0299323277,5.74997637081,0.0,0.0,5.74997637081
 05/02  03:00:00,50.1849962277,6.88593666188,17.4732919435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  04:00:00,51.2712262391,6.84100126342,16.9980658701,0.0,8.25718729233,11.6354268332,5.7529566099,0.0,0.0,5.7529566099
 05/02  05:00:00,60.2911117956,6.8954018858,18.384583724,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/02  06:00:00,94.7194930492,7.52979783044,24.5354156773,0.0,19.7275818095,37.2640762949,11.5343476769,0.0,0.0,11.5343476769
 05/02  07:00:00,113.261414685,7.98264475153,29.6732918157,0.0,24.3117294858,51.2795993405,5.78875398293,0.0,0.0,5.78875398293
 05/02  08:00:00,102.218720705,7.50242001876,30.3846894729,0.0,23.6694662846,40.6342015617,17.4686380746,0.0,0.0,17.4686380746
 05/02  09:00:00,100.398901077,7.53555662865,33.5383724065,0.0,23.6694662846,35.6302164847,35.4643403212,0.0,18.025,17.4393403212
 05/02  10:00:00,81.5957527151,7.34200364062,32.5250086814,0.0,18.7433767983,22.9618409725,29.6446056218,0.0,18.025,11.6196056218
 05/02  11:00:00,82.3656680904,7.41210225041,33.2265946837,0.0,18.7433767983,22.9618409725,35.4282868616,0.0,18.025,17.4032868616
 05/02  12:00:00,83.1744364382,7.48264545283,33.9213734493,0.0,18.5889407304,23.1597249699,29.6311815008,0.0,18.025,11.6061815008
 05/02  13:00:00,84.1679152089,7.55292813149,34.5980670136,0.0,18.7433767983,23.2517909448,32.226731106,0.0,18.025,14.201731106
 05/02  14:00:00,85.0779024818,7.62127457987,35.4397098205,0.0,18.7433767983,23.2517909448,32.8286741733,0.0,18.025,14.8036741733
 05/02  15:00:00,85.8951541991,7.7267413422,36.4414420041,0.0,18.7433767983,22.9618409725,29.6320034958,0.0,18.025,11.6070034958
 05/02  16:00:00,91.1155418751,7.84781792614,37.0894816048,0.0,18.7433767983,27.431320555,23.7778591101,0.0,18.025,5.75285911007
 05/02  17:00:00,103.835675969,8.15625211236,37.3134257503,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/02  18:00:00,110.334270294,8.35198626328,37.1126453582,0.0,27.5259009287,37.3340067412,5.77408519619,0.0,0.0,5.77408519619
 05/02  19:00:00,114.410902783,8.45080068129,36.8804467485,0.0,33.8341110165,33.3544677425,5.76511406614,0.0,0.0,5.76511406614
 05/02  20:00:00,128.079795781,8.58832427468,36.6056555244,0.0,36.5179666069,38.8247702939,5.76462325872,0.0,0.0,5.76462325872
 05/02  21:00:00,121.72240865,8.55904943633,35.7934715623,0.0,32.965339924,36.8579353714,5.77709795538,0.0,0.0,5.77709795538
 05/02  22:00:00,92.6431034534,8.02509085779,30.7946103356,0.0,25.6355707503,20.6438685092,5.76790129765,0.0,0.0,5.76790129765
 05/02  23:00:00,68.0209350672,7.54364359287,26.2059653867,0.0,15.0252895274,11.7056064465,5.75603072306,0.0,0.0,5.75603072306
 05/02  24:00:00,60.7827962491,7.34720732633,24.1897961083,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/03  01:00:00,57.8352272276,7.227078211,22.9228226114,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/03  02:00:00,54.6611802569,7.1180877496,21.7173176451,0.0,8.25718729233,10.0299323277,5.7499626543,0.0,0.0,5.7499626543
 05/03  03:00:00,53.6443577308,7.04625758767,20.7723366813,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  04:00:00,54.4535110278,6.99108122536,20.030279772,0.0,8.25718729233,11.6354268332,5.75254041976,0.0,0.0,5.75254041976
 05/03  05:00:00,62.8928780905,7.03322977367,20.848530349,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/03  06:00:00,96.8398770187,7.65549201302,26.5301261688,0.0,19.7275818095,37.2640762949,5.77717437734,0.0,0.0,5.77717437734
 05/03  07:00:00,114.961926985,8.09743199321,31.2590342784,0.0,24.3117294858,51.2795993405,11.5586366955,0.0,0.0,11.5586366955
 05/03  08:00:00,103.022016659,7.58271058199,31.1077093272,0.0,23.6694662846,40.6342015617,17.4666824066,0.0,0.0,17.4666824066
 05/03  09:00:00,99.549424141,7.53274207724,32.6917219565,0.0,23.6694662846,35.6302164847,35.4624805343,0.0,18.025,17.4374805343
 05/03  10:00:00,79.4352388229,7.2785962453,30.4279116306,0.0,18.7433767983,22.9618409725,29.6460109607,0.0,18.025,11.6210109607
 05/03  11:00:00,79.6715974552,7.30730601496,30.6373259953,0.0,18.7433767983,22.9618409725,35.4278701812,0.0,18.025,17.4028701812
 05/03  12:00:00,80.4765862671,7.35475127017,31.3514230834,0.0,18.5889407304,23.1597249699,29.6325939939,0.0,18.025,11.6075939939
 05/03  13:00:00,81.6235572554,7.42053394845,32.1861090286,0.0,18.7433767983,23.2517909448,29.6303865366,0.0,18.025,11.6053865366
 05/03  14:00:00,81.9140643361,7.45959468743,32.437555732,0.0,18.7433767983,23.2517909448,35.4238707028,0.0,18.025,17.3988707028
 05/03  15:00:00,81.3375261236,7.47782264078,32.1327374026,0.0,18.7433767983,22.9618409725,29.6303128895,0.0,18.025,11.6053128895
 05/03  16:00:00,85.1587038526,7.50929578662,31.4711778802,0.0,18.7433767983,27.431320555,23.777816881,0.0,18.025,5.75281688099
 05/03  17:00:00,96.8688222027,7.75263360503,30.7501977976,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/03  18:00:00,103.240571374,7.92840832747,30.442543714,0.0,27.5259009287,37.3340067412,5.77336510836,0.0,0.0,5.77336510836
 05/03  19:00:00,107.426591652,8.02453277416,30.3224137483,0.0,33.8341110165,33.3544677425,5.76473148812,0.0,0.0,5.76473148812
 05/03  20:00:00,121.36449853,8.18096811285,30.2977240481,0.0,36.5179666069,38.8247702939,5.76482335072,0.0,0.0,5.76482335072
 05/03  21:00:00,115.230406413,8.17965004633,29.6808865057,0.0,32.965339924,36.8579353714,5.77704040353,0.0,0.0,5.77704040353
 05/03  22:00:00,86.791550974,7.69719251386,25.2709685257,0.0,25.6355707503,20.6438685092,5.76782212356,0.0,0.0,5.76782212356
 05/03  23:00:00,62.7960744798,7.26272001979,21.2620427408,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/03  24:00:00,55.8727533108,7.08944297879,19.5375161893,0.0,11.6412384099,10.0650221343,5.75296703554,0.0,0.0,5.75296703554
 05/04  01:00:00,53.1391944012,6.98372838712,18.470148412,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/04  02:00:00,50.2911713446,6.89103603962,17.5743636994,0.0,8.25718729233,10.0299323277,5.74979420318,0.0,0.0,5.74979420318
 05/04  03:00:00,49.6539835704,6.83597567077,16.9922451574,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/04  04:00:00,50.8361288359,6.79754291874,16.6064490367,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/04  05:00:00,59.1103513568,6.83747249297,17.2617632991,0.0,12.1011305571,15.3678112995,5.76171387721,0.0,0.0,5.76171387721
 05/04  06:00:00,92.4616454786,7.42575755624,22.3816533644,0.0,19.7275818095,37.2640762949,5.77638269262,0.0,0.0,5.77638269262
 05/04  07:00:00,110.145689758,7.8452316065,26.6950111936,0.0,24.3117294858,51.2795993405,11.5581713734,0.0,0.0,11.5581713734
 05/04  08:00:00,99.0506785314,7.37155078228,27.3475473756,0.0,23.6694662846,40.6342015617,17.4667013863,0.0,0.0,17.4667013863
 05/04  09:00:00,97.1251514722,7.38490468568,30.4152944397,0.0,23.6694662846,35.6302164847,35.4614978731,0.0,18.025,17.4364978731
 05/04  10:00:00,78.2609597511,7.18347850972,29.3487612538,0.0,18.7433767983,22.9618409725,29.6459814884,0.0,18.025,11.6209814884
 05/04  11:00:00,79.1266877205,7.25275983677,30.146968418,0.0,18.7433767983,22.9618409725,29.6325881594,0.0,18.025,11.6075881594
 05/04  12:00:00,80.6671881694,7.35593620723,31.5408463504,0.0,18.5889407304,23.1597249699,35.424809593,0.0,18.025,17.399809593
 05/04  13:00:00,82.3355419493,7.45831923235,32.8603125375,0.0,18.7433767983,23.2517909448,29.6310769584,0.0,18.025,11.6060769584
 05/04  14:00:00,82.9247241231,7.51465606556,33.3931589638,0.0,18.7433767983,23.2517909448,35.4234328598,0.0,18.025,17.3984328598
 05/04  15:00:00,82.861730053,7.57570514503,33.5590674719,0.0,18.7433767983,22.9618409725,29.6310889335,0.0,18.025,11.6060889335
 05/04  16:00:00,87.0697400843,7.6429034807,33.2486159862,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/04  17:00:00,98.8944602912,7.89650899872,32.6319533415,0.0,17.6635504202,40.6971502883,5.75870058244,0.0,0.0,5.75870058244
 05/04  18:00:00,104.952639647,8.06226931821,32.0207636378,0.0,27.5259009287,37.3340067412,5.77388043953,0.0,0.0,5.77388043953
 05/04  19:00:00,108.82208538,8.14521275772,31.5972349131,0.0,33.8341110165,33.3544677425,5.76464554535,0.0,0.0,5.76464554535
 05/04  20:00:00,122.483130091,8.27834164906,31.318997187,0.0,36.5179666069,38.8247702939,5.76468156556,0.0,0.0,5.76468156556
 05/04  21:00:00,116.20056248,8.25974423841,30.5709624388,0.0,32.965339924,36.8579353714,5.7769418005,0.0,0.0,5.7769418005
 05/04  22:00:00,87.6424842863,7.76364850449,26.0554593872,0.0,25.6355707503,20.6438685092,5.76790212768,0.0,0.0,5.76790212768
 05/04  23:00:00,63.2722578282,7.30648298383,21.6944787558,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/04  24:00:00,55.9044820691,7.10811887816,19.550567457,0.0,11.6412384099,10.0650221343,5.75225203357,0.0,0.0,5.75225203357
 05/05  01:00:00,52.6800022923,6.9759250253,18.0187641858,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/05  02:00:00,49.5133580579,6.86434979819,16.8232498361,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/05  03:00:00,48.7311861595,6.79814236908,16.1072763881,0.0,8.25718729233,10.0299323277,5.74965809329,0.0,0.0,5.74965809329
 05/05  04:00:00,49.7988004226,6.75106526175,15.6156066898,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/05  05:00:00,58.280843733,6.7927770911,16.4769559078,0.0,12.1011305571,15.3678112995,5.76183106289,0.0,0.0,5.76183106289
 05/05  06:00:00,91.8902137714,7.38521370616,21.8507812388,0.0,19.7275818095,37.2640762949,5.77687991661,0.0,0.0,5.77687991661
 05/05  07:00:00,110.174364959,7.83269842494,26.7362472911,0.0,24.3117294858,51.2795993405,11.5577458065,0.0,0.0,11.5577458065
 05/05  08:00:00,99.2759310209,7.37325554648,27.5711113728,0.0,23.6694662846,40.6342015617,17.4657239142,0.0,0.0,17.4657239142
 05/05  09:00:00,97.244754181,7.39213476822,30.5276788282,0.0,23.6694662846,35.6302164847,29.6569636453,0.0,18.025,11.6319636453
 05/05  10:00:00,78.4443272216,7.2021028113,29.5135108619,0.0,18.7433767983,22.9618409725,35.4445644619,0.0,18.025,17.4195644619
 05/05  11:00:00,79.6339475115,7.2834398381,30.6235556579,0.0,18.7433767983,22.9618409725,29.6326311722,0.0,18.025,11.6076311722
 05/05  12:00:00,81.6823055357,7.40914047665,32.5027623386,0.0,18.5889407304,23.1597249699,35.4230384859,0.0,18.025,17.3980384859
 05/05  13:00:00,83.9029043621,7.53569160487,34.3503108158,0.0,18.7433767983,23.2517909448,29.6310609548,0.0,18.025,11.6060609548
 05/05  14:00:00,84.9922489222,7.62290397505,35.352440669,0.0,18.7433767983,23.2517909448,29.6294243522,0.0,18.025,11.6044243522
 05/05  15:00:00,84.9390024921,7.69133853424,35.5207105901,0.0,18.7433767983,22.9618409725,35.424162007,0.0,18.025,17.399162007
 05/05  16:00:00,89.0477939204,7.75491189034,35.1146666287,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,101.099306384,8.02678626973,34.7065296122,0.0,17.6635504202,40.6971502883,5.75880044412,0.0,0.0,5.75880044412
 05/05  18:00:00,107.825682331,8.23399240509,34.7220974109,0.0,27.5259009287,37.3340067412,5.77374502706,0.0,0.0,5.77374502706
 05/05  19:00:00,112.244186538,8.35423886259,34.810329029,0.0,33.8341110165,33.3544677425,5.76415162248,0.0,0.0,5.76415162248
 05/05  20:00:00,126.198817667,8.50274964704,34.8102930132,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/05  21:00:00,120.170204349,8.48722184273,34.3131380364,0.0,32.965339924,36.8579353714,11.5333712927,0.0,0.0,11.5333712927
 05/05  22:00:00,91.658692717,7.97846287841,29.8568710984,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 05/05  23:00:00,67.3571087226,7.51338243935,25.5724265107,0.0,15.0252895274,11.7056064465,5.75592799738,0.0,0.0,5.75592799738
 05/05  24:00:00,60.1377189672,7.31931614098,23.5726236514,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/06  01:00:00,60.3321786601,7.24402616544,22.6433511586,0.0,12.8411359301,10.0650221343,5.74980447302,0.0,0.0,5.74980447302
 05/06  02:00:00,54.2280037001,7.10440681738,21.2978458762,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/06  03:00:00,53.334818998,7.03083315717,20.4782303351,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/06  04:00:00,54.3119721277,6.9804247655,19.8994118966,0.0,8.25718729233,11.6354268332,5.75285407647,0.0,0.0,5.75285407647
 05/06  05:00:00,58.6242330247,6.95304418539,20.0810003986,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/06  06:00:00,79.5012745776,7.17362669771,22.5259103033,0.0,18.5082010057,25.6353820695,5.76182424109,0.0,0.0,5.76182424109
 05/06  07:00:00,95.1966534963,7.61478803347,27.0979821899,0.0,19.4083231844,41.0650158608,5.77684479435,0.0,0.0,5.77684479435
 05/06  08:00:00,128.800977459,8.20333967002,36.237865411,0.0,26.3286599382,57.9988325916,23.3423798157,0.0,0.0,23.3423798157
 05/06  09:00:00,115.02737072,8.00768138128,37.8127055765,0.0,26.3286599382,42.8504436482,35.4880878313,0.0,18.025,17.4630878313
 05/06  10:00:00,88.1203862862,7.628411605,35.2783017571,0.0,21.7447113004,23.4437158914,29.6560704438,0.0,18.025,11.6310704438
 05/06  11:00:00,86.5033728117,7.66987691006,36.0810867383,0.0,19.3027497915,23.426170988,35.4443776458,0.0,18.025,17.4193776458
 05/06  12:00:00,87.5947274673,7.75835457149,36.9413167918,0.0,19.1483137236,23.7250123474,29.6302758643,0.0,18.025,11.6052758643
 05/06  13:00:00,89.403042826,7.85281085969,38.509630696,0.0,19.3027497915,23.7161209604,35.4240942638,0.0,18.025,17.3990942638
 05/06  14:00:00,90.7265788052,7.95305810081,39.7329205021,0.0,19.3027497915,23.7161209604,29.6314329761,0.0,18.025,11.6064329761
 05/06  15:00:00,91.3534495697,8.0346255948,40.568172874,0.0,19.3027497915,23.426170988,29.6291524996,0.0,18.025,11.6041524996
 05/06  16:00:00,95.727830687,8.0809310035,40.4449764607,0.0,19.3027497915,27.8956505705,23.7776023649,0.0,18.025,5.75260236494
 05/06  17:00:00,103.993318055,8.29427819563,39.8748962971,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/06  18:00:00,119.066523672,8.6039654564,40.6853503335,0.0,32.690315043,37.0816133363,5.75866569985,0.0,0.0,5.75866569985
 05/06  19:00:00,121.120571145,8.72570367341,40.6224774906,0.0,36.8143715336,33.066984531,5.76471117196,0.0,0.0,5.76471117196
 05/06  20:00:00,132.363166339,8.87987280016,40.8188292902,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 05/06  21:00:00,129.375700058,8.82742938415,40.0016740396,0.0,36.1807251679,36.8228455648,5.76482205676,0.0,0.0,5.76482205676
 05/06  22:00:00,103.246919102,8.34272084304,35.6786691508,0.0,31.0351095914,20.6438685092,5.77674228961,0.0,0.0,5.77674228961
 05/06  23:00:00,75.8707962767,7.8708296519,31.3271271293,0.0,17.4250845679,11.7056064465,5.76179437088,0.0,0.0,5.76179437088
 05/06  24:00:00,67.5276892156,7.68556955711,29.3964383379,0.0,12.8411359301,10.0650221343,5.75285387524,0.0,0.0,5.75285387524
 05/07  01:00:00,66.2940669298,7.57047259037,28.1593842757,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/07  02:00:00,59.2821881561,7.38763433139,25.949383218,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/07  03:00:00,57.3159783537,7.26978564183,24.1010108785,0.0,8.34152022915,10.0650221343,5.7496240991,0.0,0.0,5.7496240991
 05/07  04:00:00,57.1993236153,7.17170962312,22.4760723747,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/07  05:00:00,61.3312342303,7.12244155273,22.4991773507,0.0,8.80141237637,15.3678112995,5.75579056366,0.0,0.0,5.75579056366
 05/07  06:00:00,82.7238347524,7.35796846812,25.5641483794,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/07  07:00:00,99.4280478828,7.83994665419,30.9848067545,0.0,19.4926561212,41.1001056674,5.77668654647,0.0,0.0,5.77668654647
 05/07  08:00:00,133.668281616,8.46782489429,40.8407099045,0.0,26.3286599382,57.9988325916,23.3418496573,0.0,0.0,23.3418496573
 05/07  09:00:00,118.989573635,8.25640222485,41.6456277394,0.0,26.2443270014,42.8153538416,35.4885777963,0.0,18.025,17.4635777963
 05/07  10:00:00,91.5379016924,7.84578155036,38.4784547755,0.0,21.7447113004,23.4437158914,35.4630708933,0.0,18.025,17.4380708933
 05/07  11:00:00,89.2646387695,7.849847795,38.6026800392,0.0,19.3449162599,23.4437158914,29.6443549669,0.0,18.025,11.6193549669
 05/07  12:00:00,89.5829155878,7.89240650592,38.7357465243,0.0,19.190480192,23.7425572507,29.6317794725,0.0,18.025,11.6067794725
 05/07  13:00:00,90.3449325575,7.95292622425,39.4111237546,0.0,19.260583323,23.698576057,35.4235335776,0.0,18.025,17.3985335776
 05/07  14:00:00,91.2356802467,8.02760797583,40.2271867553,0.0,19.260583323,23.698576057,29.6300929285,0.0,18.025,11.6050929285
 05/07  15:00:00,91.4536130586,8.07940509377,40.6832732588,0.0,19.260583323,23.4086260847,30.0008683272,0.0,18.025,11.9758683272
 05/07  16:00:00,95.2710566119,8.1001313848,40.0287263351,0.0,19.260583323,27.8781056672,23.4121004401,0.0,18.025,5.38710044013
 05/07  17:00:00,103.304233442,8.29119165339,39.2486108334,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/07  18:00:00,118.448950936,8.60937119642,40.1818096837,0.0,32.6059821062,37.0465235296,5.75861619863,0.0,0.0,5.75861619863
 05/07  19:00:00,120.927558822,8.74895225951,40.4062259209,0.0,36.8143715336,33.066984531,5.76450353018,0.0,0.0,5.76450353018
 05/07  20:00:00,131.723341837,8.86567118166,40.0737907401,0.0,36.43363367,38.8072253906,5.76451089797,0.0,0.0,5.76451089797
 05/07  21:00:00,127.483419348,8.75075922105,38.3054975755,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 05/07  22:00:00,100.402938169,8.21492563892,33.0819224098,0.0,30.9507766546,20.6087787026,11.5323351171,0.0,0.0,11.5323351171
 05/07  23:00:00,72.2478721453,7.6981706962,27.8768764574,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/07  24:00:00,63.1505317288,7.46855273549,25.1168807977,0.0,12.925468867,10.100111941,5.75263121977,0.0,0.0,5.75263121977
 05/08  01:00:00,57.5897694374,7.26431596915,22.6401539957,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/08  02:00:00,53.9883810134,7.11906600925,21.0435665511,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  03:00:00,53.0661618823,7.0378314223,20.2025775051,0.0,8.25718729233,10.0299323277,5.7495266059,0.0,0.0,5.7495266059
