Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  04:00:00,54.0721899156,6.98206998408,19.6580089498,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/08  05:00:00,62.7111691959,7.02535196383,20.6747369147,0.0,12.1011305571,15.3678112995,5.76164143125,0.0,0.0,5.76164143125
 05/08  06:00:00,96.9991682708,7.66350965131,26.6814909593,0.0,19.7275818095,37.2640762949,5.77658929726,0.0,0.0,5.77658929726
 05/08  07:00:00,115.633069006,8.12916355329,31.8985531153,0.0,24.3117294858,51.2795993405,11.556752988,0.0,0.0,11.556752988
 05/08  08:00:00,104.53559831,7.63213292605,32.571947746,0.0,23.6694662846,40.6342015617,17.4642130416,0.0,0.0,17.4642130416
 05/08  09:00:00,102.151943256,7.63508278624,35.1919534418,0.0,23.6694662846,35.6302164847,29.6559968382,0.0,18.025,11.6309968382
 05/08  10:00:00,82.7672704291,7.41367297385,33.6249087686,0.0,18.7433767983,22.9618409725,35.4429312485,0.0,18.025,17.4179312485
 05/08  11:00:00,83.5545919819,7.47815013847,34.349506279,0.0,18.7433767983,22.9618409725,29.6316375677,0.0,18.025,11.6066375677
 05/08  12:00:00,84.7710973476,7.5704567559,35.4302540258,0.0,18.5889407304,23.1597249699,35.4231956181,0.0,18.025,17.3981956181
 05/08  13:00:00,86.1129370651,7.65664409071,36.4394080078,0.0,18.7433767983,23.2517909448,29.6298240741,0.0,18.025,11.6048240741
 05/08  14:00:00,86.3820703131,7.70551697617,36.6596651636,0.0,18.7433767983,23.2517909448,29.6302626515,0.0,18.025,11.6052626515
 05/08  15:00:00,85.5867275274,7.73562860615,36.1241615927,0.0,18.7433767983,22.9618409725,35.421970245,0.0,18.025,17.396970245
 05/08  16:00:00,88.9730857848,7.7599592067,35.0349256304,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,100.739969453,8.01378788209,34.3602209414,0.0,17.6635504202,40.6971502883,5.75859603811,0.0,0.0,5.75859603811
 05/08  18:00:00,107.098436476,8.1981260591,34.0307639865,0.0,27.5259009287,37.3340067412,5.77298654526,0.0,0.0,5.77298654526
 05/08  19:00:00,111.265685408,8.29322230664,33.8928816622,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 05/08  20:00:00,124.908508864,8.42470716766,33.5980598831,0.0,36.5179666069,38.8247702939,5.76437428081,0.0,0.0,5.76437428081
 05/08  21:00:00,118.324817761,8.39050727381,32.5645200284,0.0,32.965339924,36.8579353714,5.77663635698,0.0,0.0,5.77663635698
 05/08  22:00:00,89.3052215449,7.86693372117,27.6149662176,0.0,25.6355707503,20.6438685092,5.76762651735,0.0,0.0,5.76762651735
 05/08  23:00:00,64.6569375607,7.39094281302,22.9947114579,0.0,15.0252895274,11.7056064465,5.75576864026,0.0,0.0,5.75576864026
 05/08  24:00:00,57.2316399625,7.18642070273,20.7994615513,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/09  01:00:00,53.9942044311,7.05257689076,19.2563195038,0.0,10.0992000411,10.047477231,5.7496529852,0.0,0.0,5.7496529852
 05/09  02:00:00,50.8216487624,6.9392725795,18.0566347188,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/09  03:00:00,50.0324284103,6.87105254966,17.3356373044,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/09  04:00:00,51.1013187079,6.82214491594,16.847052834,0.0,8.25718729233,11.6354268332,5.75256861136,0.0,0.0,5.75256861136
 05/09  05:00:00,59.5055197507,6.8593732491,17.6350904475,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/09  06:00:00,93.1763668106,7.46255767301,23.0596492304,0.0,19.7275818095,37.2640762949,11.5329563666,0.0,0.0,11.5329563666
 05/09  07:00:00,111.356022601,7.9051809091,27.8455251378,0.0,24.3117294858,51.2795993405,5.78827622652,0.0,0.0,5.78827622652
 05/09  08:00:00,100.865712924,7.44680609922,29.0874035236,0.0,23.6694662846,40.6342015617,17.4640791994,0.0,0.0,17.4640791994
 05/09  09:00:00,99.7060744625,7.50680281831,32.8743779815,0.0,23.6694662846,35.6302164847,35.4602600397,0.0,18.025,17.4352600397
 05/09  10:00:00,81.6783847558,7.36059311996,32.58911042,0.0,18.7433767983,22.9618409725,29.6442676558,0.0,18.025,11.6192676558
 05/09  11:00:00,82.8105755885,7.45863419001,33.6250088659,0.0,18.7433767983,22.9618409725,35.4252306648,0.0,18.025,17.4002306648
 05/09  12:00:00,83.8246139507,7.54582946908,34.5084058784,0.0,18.5889407304,23.1597249699,29.6305912719,0.0,18.025,11.6055912719
 05/09  13:00:00,85.0149266502,7.62653161139,35.3715131088,0.0,18.7433767983,23.2517909448,29.628216359,0.0,18.025,11.603216359
 05/09  14:00:00,86.1204678685,7.71508165249,36.3885044293,0.0,18.7433767983,23.2517909448,35.4229871005,0.0,18.025,17.3979871005
 05/09  15:00:00,86.5783881604,7.81291553463,37.0385417158,0.0,18.7433767983,22.9618409725,29.6305876872,0.0,18.025,11.6055876872
 05/09  16:00:00,91.3497598267,7.91354617052,37.2580205531,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,104.084318618,8.22216234296,37.4962051957,0.0,17.6635504202,40.6971502883,5.75853505545,0.0,0.0,5.75853505545
 05/09  18:00:00,111.089985118,8.43880656354,37.781651249,0.0,27.5259009287,37.3340067412,5.77318840561,0.0,0.0,5.77318840561
 05/09  19:00:00,115.657221313,8.54923261592,38.0284080735,0.0,33.8341110165,33.3544677425,5.76444810434,0.0,0.0,5.76444810434
 05/09  20:00:00,129.348244254,8.67755399946,37.7849546125,0.0,36.5179666069,38.8247702939,5.76441879017,0.0,0.0,5.76441879017
 05/09  21:00:00,122.920515618,8.64228356366,36.9084626565,0.0,32.965339924,36.8579353714,5.77641266703,0.0,0.0,5.77641266703
 05/09  22:00:00,93.7810766819,8.10225293379,31.855511475,0.0,25.6355707503,20.6438685092,5.76745063178,0.0,0.0,5.76745063178
 05/09  23:00:00,68.7632174106,7.59901768076,26.8929395936,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/09  24:00:00,61.0826673937,7.37831583223,24.4585842617,0.0,11.6412384099,10.0650221343,5.75162568303,0.0,0.0,5.75162568303
 05/10  01:00:00,57.6136258772,7.2318512378,22.6964824497,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/10  02:00:00,54.3108927548,7.10894727712,21.3762093481,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  03:00:00,53.4698270872,7.03517567388,20.6089048366,0.0,8.25718729233,10.0299323277,5.74973993748,0.0,0.0,5.74973993748
 05/10  04:00:00,54.478399183,6.98054363766,20.0657550062,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/10  05:00:00,63.377721097,7.03359856101,21.333061392,0.0,12.1011305571,15.3678112995,5.76160154301,0.0,0.0,5.76160154301
 05/10  06:00:00,98.1578253204,7.69360915917,27.8100821653,0.0,19.7275818095,37.2640762949,5.77640321315,0.0,0.0,5.77640321315
 05/10  07:00:00,117.525985001,8.2024408651,33.7182440273,0.0,24.3117294858,51.2795993405,5.78802895476,0.0,0.0,5.78802895476
 05/10  08:00:00,107.379246558,7.7595696702,35.2881888529,0.0,23.6694662846,40.6342015617,17.4653127415,0.0,0.0,17.4653127415
 05/10  09:00:00,106.367098164,7.83850553255,39.203708285,0.0,23.6694662846,35.6302164847,35.4602876497,0.0,18.025,17.4352876497
 05/10  10:00:00,88.2460021357,7.67524856873,38.8420805162,0.0,18.7433767983,22.9618409725,35.4428344134,0.0,18.025,17.4178344134
 05/10  11:00:00,90.2625031011,7.80479943313,40.7307788506,0.0,18.7433767983,22.9618409725,29.6317603657,0.0,18.025,11.6067603657
 05/10  12:00:00,92.6820111525,7.96532537422,42.9463117705,0.0,18.5889407304,23.1597249699,29.6297585027,0.0,18.025,11.6047585027
 05/10  13:00:00,95.0851383561,8.13884210633,44.9294196022,0.0,18.7433767983,23.2517909448,35.4207899622,0.0,18.025,17.3957899622
 05/10  14:00:00,96.6684581962,8.27421741377,46.3773651701,0.0,18.7433767983,23.2517909448,29.6306381794,0.0,18.025,11.6056381794
 05/10  15:00:00,97.1691829192,8.36114137288,47.0811155799,0.0,18.7433767983,22.9618409725,29.6301163789,0.0,18.025,11.6051163789
 05/10  16:00:00,101.311176448,8.43765382446,46.6953249938,0.0,18.7433767983,27.431320555,23.7774647659,0.0,18.025,5.75246476588
 05/10  17:00:00,113.159063734,8.71024262658,46.0828894719,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/10  18:00:00,119.38778958,8.87931160035,45.6389634577,0.0,27.5259009287,37.3340067412,5.77326849176,0.0,0.0,5.77326849176
 05/10  19:00:00,122.604867717,8.92695216722,44.5983529765,0.0,33.8341110165,33.3544677425,5.76446921823,0.0,0.0,5.76446921823
 05/10  20:00:00,135.729950907,9.03098651673,43.8132395561,0.0,36.5179666069,38.8247702939,5.76414214082,0.0,0.0,5.76414214082
 05/10  21:00:00,128.947986688,8.97557860557,42.6026571352,0.0,32.965339924,36.8579353714,5.77619162431,0.0,0.0,5.77619162431
 05/10  22:00:00,99.32490787,8.39425645559,37.1073514404,0.0,25.6355707503,20.6438685092,5.76745297358,0.0,0.0,5.76745297358
 05/10  23:00:00,74.0318516787,7.86360747022,31.8969763368,0.0,15.0252895274,11.7056064465,5.75568167337,0.0,0.0,5.75568167337
 05/10  24:00:00,66.3062592852,7.63295691549,29.4275535822,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/11  01:00:00,62.8896671899,7.48246115021,27.7219161045,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/11  02:00:00,59.0905669747,7.33943220572,25.9253925387,0.0,8.25718729233,10.0299323277,5.74960910436,0.0,0.0,5.74960910436
 05/11  03:00:00,57.5454698551,7.23914985117,24.4805896193,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/11  04:00:00,57.8031004462,7.15657566042,23.2144249057,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/11  05:00:00,66.0596221376,7.18684816041,23.861730959,0.0,12.1011305571,15.3678112995,5.76151382598,0.0,0.0,5.76151382598
 05/11  06:00:00,100.267956255,7.82836919149,29.785470902,0.0,19.7275818095,37.2640762949,5.77579756583,0.0,0.0,5.77579756583
 05/11  07:00:00,118.762148341,8.29768545085,34.8591755121,0.0,24.3117294858,51.2795993405,11.5549039643,0.0,0.0,11.5549039643
 05/11  08:00:00,107.226130974,7.78582214614,35.1088356826,0.0,23.6694662846,40.6342015617,17.462056827,0.0,0.0,17.462056827
 05/11  09:00:00,104.546417348,7.77283122251,37.4487105942,0.0,23.6694662846,35.6302164847,29.6558180526,0.0,18.025,11.6308180526
 05/11  10:00:00,84.9449442125,7.53408806263,35.6821950904,0.0,18.7433767983,22.9618409725,35.4429715338,0.0,18.025,17.4179715338
 05/11  11:00:00,86.2130064501,7.61327255852,36.8728138498,0.0,18.7433767983,22.9618409725,29.6315419472,0.0,18.025,11.6065419472
 05/11  12:00:00,88.2172496479,7.73301359391,38.7138665976,0.0,18.5889407304,23.1597249699,35.4225212715,0.0,18.025,17.3975212715
 05/11  13:00:00,90.3471272872,7.87185975849,40.4583977496,0.0,18.7433767983,23.2517909448,29.6301814419,0.0,18.025,11.6051814419
 05/11  14:00:00,91.610023403,7.98069722555,41.6124552145,0.0,18.7433767983,23.2517909448,29.6277493365,0.0,18.025,11.6027493365
 05/11  15:00:00,91.6505447946,8.04694248177,41.8766810772,0.0,18.7433767983,22.9618409725,35.4221788124,0.0,18.025,17.3971788124
 05/11  16:00:00,95.4879072434,8.10529284948,41.2044341474,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,107.749708479,8.3956139449,40.9881554723,0.0,17.6635504202,40.6971502883,5.75845360408,0.0,0.0,5.75845360408
 05/11  18:00:00,114.700008929,8.61659757012,41.2139128872,0.0,27.5259009287,37.3340067412,5.77303458427,0.0,0.0,5.77303458427
 05/11  19:00:00,119.227141634,8.73822175337,41.4093697972,0.0,33.8341110165,33.3544677425,5.76354328316,0.0,0.0,5.76354328316
 05/11  20:00:00,132.703218999,8.86196953028,40.9555428581,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/11  21:00:00,125.732628694,8.79693313975,39.5659552323,0.0,32.965339924,36.8579353714,5.77617076344,0.0,0.0,5.77617076344
 05/11  22:00:00,96.0194073563,8.2194834169,33.9766419118,0.0,25.6355707503,20.6438685092,5.76744003191,0.0,0.0,5.76744003191
 05/11  23:00:00,70.604275523,7.69222810374,28.640786394,0.0,15.0252895274,11.7056064465,5.75556703011,0.0,0.0,5.75556703011
 05/11  24:00:00,62.5823461922,7.45218017283,25.8844246609,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/12  01:00:00,58.8736295019,7.29034418837,23.8979894882,0.0,10.0992000411,10.047477231,5.74970476645,0.0,0.0,5.74970476645
 05/12  02:00:00,55.334146312,7.15667631101,22.3517422076,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,54.3885395455,7.08053619399,21.4822770172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  04:00:00,55.3399789779,7.02798908292,20.8798858329,0.0,8.25718729233,11.6354268332,5.75255504604,0.0,0.0,5.75255504604
 05/12  05:00:00,63.795187218,7.07151329692,21.7126472414,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/12  06:00:00,97.838044657,7.70113354335,27.4828021184,0.0,19.7275818095,37.2640762949,11.5321710272,0.0,0.0,11.5321710272
 05/12  07:00:00,116.448253237,8.17634723338,32.6666571237,0.0,24.3117294858,51.2795993405,5.78780354448,0.0,0.0,5.78780354448
 05/12  08:00:00,104.761877496,7.6664527434,32.7639669917,0.0,23.6694662846,40.6342015617,17.4620260059,0.0,0.0,17.4620260059
 05/12  09:00:00,101.695749737,7.63490977146,34.7359793014,0.0,23.6694662846,35.6302164847,35.4582221827,0.0,18.025,17.4332221827
 05/12  10:00:00,81.5645888429,7.37440291836,32.4615298911,0.0,18.7433767983,22.9618409725,29.6434615522,0.0,18.025,11.6184615522
 05/12  11:00:00,81.807139285,7.40034209479,32.6798809927,0.0,18.7433767983,22.9618409725,35.4231475282,0.0,18.025,17.3981475282
 05/12  12:00:00,82.9241631955,7.4754489596,33.678352265,0.0,18.5889407304,23.1597249699,29.6290730606,0.0,18.025,11.6040730606
 05/12  13:00:00,83.8110138604,7.51079626827,34.2833510916,0.0,18.7433767983,23.2517909448,29.6293670241,0.0,18.025,11.6043670241
 05/12  14:00:00,84.1270414618,7.54746263857,34.5627130743,0.0,18.7433767983,23.2517909448,35.420389325,0.0,18.025,17.395389325
 05/12  15:00:00,83.7550139248,7.59354619098,34.4345540819,0.0,18.7433767983,22.9618409725,29.628720915,0.0,18.025,11.603720915
 05/12  16:00:00,87.7397697086,7.65181876556,33.9097765459,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/12  17:00:00,100.089057616,7.94413199999,33.7789934628,0.0,17.6635504202,40.6971502883,5.75824050957,0.0,0.0,5.75824050957
 05/12  18:00:00,107.082704164,8.16624584026,34.0469757039,0.0,27.5259009287,37.3340067412,5.77310675849,0.0,0.0,5.77310675849
 05/12  19:00:00,111.97145201,8.30952579031,34.5823799124,0.0,33.8341110165,33.3544677425,5.7640365901,0.0,0.0,5.7640365901
 05/12  20:00:00,125.527610032,8.44567044298,34.1962425007,0.0,36.5179666069,38.8247702939,5.76351417141,0.0,0.0,5.76351417141
 05/12  21:00:00,118.449973444,8.38682263658,32.6934284738,0.0,32.965339924,36.8579353714,5.77564560454,0.0,0.0,5.77564560454
 05/12  22:00:00,88.9522741528,7.83835604643,27.2906472421,0.0,25.6355707503,20.6438685092,5.76729201827,0.0,0.0,5.76729201827
 05/12  23:00:00,64.0771231766,7.35082967325,22.4550504453,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/12  24:00:00,56.6165629998,7.14429910305,20.2265192584,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/13  01:00:00,56.5158147352,7.05279550076,19.0182512251,0.0,12.8411359301,10.0650221343,5.74968302762,0.0,0.0,5.74968302762
 05/13  02:00:00,50.0721418345,6.89935470991,17.3470662652,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/13  03:00:00,48.8531088096,6.81161429823,16.2157652026,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/13  04:00:00,49.5212562147,6.74742123604,15.3417426252,0.0,8.25718729233,11.6354268332,5.7526238978,0.0,0.0,5.7526238978
 05/13  05:00:00,53.5064940813,6.70504627656,15.2113067224,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/13  06:00:00,73.917485779,6.89664008831,17.2191797677,0.0,18.5082010057,25.6353820695,5.76140126648,0.0,0.0,5.76140126648
 05/13  07:00:00,89.1020920134,7.30386119397,21.314465902,0.0,19.4083231844,41.0650158608,5.77589711195,0.0,0.0,5.77589711195
 05/13  08:00:00,121.887998494,7.84015866022,29.6882244732,0.0,26.3286599382,57.9988325916,23.3353211307,0.0,0.0,23.3353211307
 05/13  09:00:00,107.526152367,7.63129233844,30.6879813882,0.0,26.3286599382,42.8504436482,35.4825180045,0.0,18.025,17.4575180045
 05/13  10:00:00,80.2290497791,7.25336023128,27.7620965664,0.0,21.7447113004,23.4437158914,29.6548077223,0.0,18.025,11.6298077223
 05/13  11:00:00,78.333370501,7.28573161211,28.2952855824,0.0,19.3027497915,23.426170988,35.4416499906,0.0,18.025,17.4166499906
 05/13  12:00:00,79.3566848273,7.36867308608,29.0929938331,0.0,19.1483137236,23.7250123474,29.6283171097,0.0,18.025,11.6033171097
 05/13  13:00:00,81.3247146635,7.45949765906,30.8246547905,0.0,19.3027497915,23.7161209604,29.6285250008,0.0,18.025,11.6035250008
 05/13  14:00:00,82.5143855039,7.54537772035,31.9284457688,0.0,19.3027497915,23.7161209604,35.4204442111,0.0,18.025,17.3954442111
 05/13  15:00:00,82.7979980749,7.61364712879,32.4337364039,0.0,19.3027497915,23.426170988,29.6305666066,0.0,18.025,11.6055666066
 05/13  16:00:00,87.1976682858,7.66487465937,32.330918752,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/13  17:00:00,95.4763294466,7.87462745396,31.7776024904,0.0,18.2229234133,37.5968344597,5.75541074939,0.0,0.0,5.75541074939
 05/13  18:00:00,110.783130741,8.19680011346,32.8091861318,0.0,32.690315043,37.0816133363,5.75812884151,0.0,0.0,5.75812884151
 05/13  19:00:00,113.153530868,8.32964179342,33.051589297,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 05/13  20:00:00,123.785565512,8.43855925142,32.6826199199,0.0,36.3493007332,38.7721355839,5.76369926477,0.0,0.0,5.76369926477
 05/13  21:00:00,119.83398458,8.33100150095,30.9564566168,0.0,36.1807251679,36.8228455648,5.76414002798,0.0,0.0,5.76414002798
 05/13  22:00:00,93.1061265267,7.82829118836,26.0524328699,0.0,31.0351095914,20.6438685092,5.77579959039,0.0,0.0,5.77579959039
 05/13  23:00:00,65.394620142,7.3470519891,21.3747875845,0.0,17.4250845679,11.7056064465,5.76137882325,0.0,0.0,5.76137882325
 05/13  24:00:00,56.5889813294,7.13736492716,19.0059901152,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/14  01:00:00,54.8434259189,6.99389616856,17.2853401916,0.0,12.925468867,10.100111941,5.74955971202,0.0,0.0,5.74955971202
 05/14  02:00:00,47.9980244862,6.81535344513,15.2375266273,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/14  03:00:00,46.41378659,6.70503763779,13.7636094523,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/14  04:00:00,46.8607132736,6.62122157115,12.6879766308,0.0,8.34152022915,11.6705166398,5.75242138952,0.0,0.0,5.75242138952
 05/14  05:00:00,51.2400576208,6.5894025683,12.9411010152,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/14  06:00:00,72.5480901182,6.81738503901,15.9290418478,0.0,18.5082010057,25.6353820695,5.76014403938,0.0,0.0,5.76014403938
 05/14  07:00:00,89.4825729123,7.29475577281,21.584647611,0.0,19.4926561212,41.1001056674,5.77579007645,0.0,0.0,5.77579007645
 05/14  08:00:00,123.444523322,7.90067383604,31.1842598194,0.0,26.3286599382,57.9988325916,17.5055922944,0.0,0.0,17.5055922944
 05/14  09:00:00,110.207791428,7.75383029823,33.3665174538,0.0,26.2443270014,42.8153538416,35.4848385257,0.0,18.025,17.4598385257
 05/14  10:00:00,84.0265422237,7.41803693524,31.3949230799,0.0,21.7447113004,23.4437158914,35.4587447807,0.0,18.025,17.4337447807
 05/14  11:00:00,82.7516235828,7.4757356081,32.4638332177,0.0,19.3449162599,23.4437158914,35.1240163616,0.0,18.025,17.0990163616
 05/14  12:00:00,84.2345719675,7.59000721695,33.6898421585,0.0,19.190480192,23.7425572507,29.9431033247,0.0,18.025,11.9181033247
 05/14  13:00:00,86.528053254,7.7132828725,35.8339225987,0.0,19.260583323,23.698576057,29.6282457941,0.0,18.025,11.6032457941
 05/14  14:00:00,87.1177828234,7.77498128632,36.361955659,0.0,19.260583323,23.698576057,29.6284577146,0.0,18.025,11.6034577146
 05/14  15:00:00,85.7809526439,7.78462455202,35.3054329926,0.0,19.260583323,23.4086260847,35.4202837699,0.0,18.025,17.3952837699
 05/14  16:00:00,90.6621523485,7.84652155517,35.6734764672,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,99.6346673933,8.09020184535,35.7800702444,0.0,18.1807569449,37.5792895564,5.75541484323,0.0,0.0,5.75541484323
 05/14  18:00:00,115.453339787,8.44830905483,37.3473272336,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/14  19:00:00,117.834353092,8.58992269204,37.472130399,0.0,36.8143715336,33.066984531,5.76405650404,0.0,0.0,5.76405650404
 05/14  20:00:00,127.314950436,8.64302011612,35.8881253593,0.0,36.43363367,38.8072253906,5.76400469155,0.0,0.0,5.76400469155
 05/14  21:00:00,122.649477273,8.50470836399,33.7176783064,0.0,36.0963922311,36.7877557581,5.76397567955,0.0,0.0,5.76397567955
 05/14  22:00:00,97.7908802413,8.06564539697,30.6192685367,0.0,30.9507766546,20.6087787026,5.77575683952,0.0,0.0,5.77575683952
 05/14  23:00:00,70.3437656613,7.58988505741,26.0811203987,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/14  24:00:00,60.9036702732,7.34837071291,22.9902466343,0.0,12.925468867,10.100111941,5.75254572076,0.0,0.0,5.75254572076
 05/15  01:00:00,55.9940899089,7.16776291738,21.1410562693,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/15  02:00:00,53.9947002326,7.08333931132,21.0856364512,0.0,8.25718729233,10.0299323277,5.74952757891,0.0,0.0,5.74952757891
 05/15  03:00:00,54.0176488518,7.04474610876,21.1471849349,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  04:00:00,54.4228690012,6.98025574944,20.0105401643,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/15  05:00:00,62.1963458938,6.99782936873,20.1875071385,0.0,12.1011305571,15.3678112995,5.76112527638,0.0,0.0,5.76112527638
 05/15  06:00:00,96.5707139234,7.62852286504,26.2881428311,0.0,19.7275818095,37.2640762949,5.7747422964,0.0,0.0,5.7747422964
 05/15  07:00:00,116.066984594,8.13893564047,32.3228506234,0.0,24.3117294858,51.2795993405,11.5549138312,0.0,0.0,11.5549138312
 05/15  08:00:00,104.958202305,7.67690768079,32.9498836581,0.0,23.6694662846,40.6342015617,17.4602077613,0.0,0.0,17.4602077613
 05/15  09:00:00,103.142983422,7.7013179639,36.1168359484,0.0,23.6694662846,35.6302164847,29.6534100766,0.0,18.025,11.6284100766
 05/15  10:00:00,84.1155036601,7.49482527878,34.8920465647,0.0,18.7433767983,22.9618409725,35.4410534001,0.0,18.025,17.4160534001
 05/15  11:00:00,85.3893747389,7.58251985418,36.0799565303,0.0,18.7433767983,22.9618409725,29.6284221182,0.0,18.025,11.6034221182
 05/15  12:00:00,87.7855747141,7.73225830939,38.28296928,0.0,18.5889407304,23.1597249699,29.629087912,0.0,18.025,11.604087912
 05/15  13:00:00,88.445017707,7.80809869901,38.6200700781,0.0,18.7433767983,23.2517909448,35.4190758053,0.0,18.025,17.3940758053
 05/15  14:00:00,87.8178694816,7.82509884792,37.9759210795,0.0,18.7433767983,23.2517909448,29.6295624357,0.0,18.025,11.6045624357
 05/15  15:00:00,88.4829773064,7.91808360025,38.8379948835,0.0,18.7433767983,22.9618409725,29.6270163916,0.0,18.025,11.6020163916
 05/15  16:00:00,92.4002489347,7.98309711323,38.2389818331,0.0,18.7433767983,27.431320555,23.77740432,0.0,18.025,5.75240432002
 05/15  17:00:00,103.630235259,8.22704996477,37.0372962553,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/15  18:00:00,111.48000315,8.48408301552,38.1264834794,0.0,27.5259009287,37.3340067412,5.77266001323,0.0,0.0,5.77266001323
 05/15  19:00:00,116.460881005,8.62986657488,38.7515063951,0.0,33.8341110165,33.3544677425,5.7632077133,0.0,0.0,5.7632077133
 05/15  20:00:00,129.958768773,8.74341459584,38.3296841487,0.0,36.5179666069,38.8247702939,5.76354058843,0.0,0.0,5.76354058843
 05/15  21:00:00,123.427545061,8.69444122411,37.3634373498,0.0,32.965339924,36.8579353714,5.77534027563,0.0,0.0,5.77534027563
 05/15  22:00:00,93.3901752089,8.11535477546,31.4515826539,0.0,25.6355707503,20.6438685092,5.76699867411,0.0,0.0,5.76699867411
 05/15  23:00:00,68.3893562304,7.61151525419,26.5066133147,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/15  24:00:00,61.1350204216,7.4053028101,24.4839913856,0.0,11.6412384099,10.0650221343,5.75254311145,0.0,0.0,5.75254311145
 05/16  01:00:00,58.0031627483,7.2667061455,23.0511901479,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/16  02:00:00,54.9567131834,7.1512919184,21.9797009439,0.0,8.25718729233,10.0299323277,5.7495229108,0.0,0.0,5.7495229108
 05/16  03:00:00,54.2501392468,7.08329487337,21.3411310291,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  04:00:00,55.2042188076,7.0285202342,20.7436310476,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/16  05:00:00,63.4138258989,7.06013548882,21.3426908364,0.0,12.1011305571,15.3678112995,5.7610721082,0.0,0.0,5.7610721082
 05/16  06:00:00,96.9070940501,7.65963041816,26.5934319958,0.0,19.7275818095,37.2640762949,5.77463385091,0.0,0.0,5.77463385091
 05/16  07:00:00,115.943186011,8.1488099849,32.1891999297,0.0,24.3117294858,51.2795993405,11.5545793428,0.0,0.0,11.5545793428
 05/16  08:00:00,105.802540076,7.727102624,33.7440414994,0.0,23.6694662846,40.6342015617,17.459486355,0.0,0.0,17.459486355
 05/16  09:00:00,104.289478868,7.76278447825,37.2018757776,0.0,23.6694662846,35.6302164847,29.6529386056,0.0,18.025,11.6279386056
 05/16  10:00:00,84.8013679133,7.53235869608,35.5403853464,0.0,18.7433767983,22.9618409725,35.4398074164,0.0,18.025,17.4148074164
 05/16  11:00:00,84.7128108099,7.54725116665,35.4386666585,0.0,18.7433767983,22.9618409725,29.6298601438,0.0,18.025,11.6048601438
 05/16  12:00:00,85.0029875334,7.5889846484,35.6436614725,0.0,18.5889407304,23.1597249699,29.6285797868,0.0,18.025,11.6035797868
 05/16  13:00:00,85.8905017442,7.64744381017,36.2262134743,0.0,18.7433767983,23.2517909448,35.4182514127,0.0,18.025,17.3932514127
 05/16  14:00:00,86.4702261412,7.70398250994,36.7494002143,0.0,18.7433767983,23.2517909448,29.6289636643,0.0,18.025,11.6039636643
 05/16  15:00:00,85.5958864298,7.72765911944,36.1413332475,0.0,18.7433767983,22.9618409725,29.6263981644,0.0,18.025,11.6013981644
 05/16  16:00:00,88.894950705,7.74870530717,34.9680809296,0.0,18.7433767983,27.431320555,23.7763968803,0.0,18.025,5.75139688027
 05/16  17:00:00,101.336950343,8.04169805325,34.9293727972,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/16  18:00:00,108.499955912,8.27289679703,35.357638523,0.0,27.5259009287,37.3340067412,5.77266018079,0.0,0.0,5.77266018079
 05/16  19:00:00,114.252881822,8.45172410356,36.7216592635,0.0,33.8341110165,33.3544677425,5.76402044237,0.0,0.0,5.76402044237
 05/16  20:00:00,129.164982928,8.64531606339,37.6340062413,0.0,36.5179666069,38.8247702939,5.76323876261,0.0,0.0,5.76323876261
 05/16  21:00:00,123.337468524,8.64389602375,37.3239231797,0.0,32.965339924,36.8579353714,5.77567503361,0.0,0.0,5.77567503361
 05/16  22:00:00,94.5464920904,8.12521588178,32.5980508555,0.0,25.6355707503,20.6438685092,5.76700108421,0.0,0.0,5.76700108421
 05/16  23:00:00,69.9745450617,7.64574666634,28.0575815893,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/16  24:00:00,62.7282955497,7.44915506811,26.0334164538,0.0,11.6412384099,10.0650221343,5.75250197706,0.0,0.0,5.75250197706
 05/17  01:00:00,59.7270222241,7.32462813299,24.7171326198,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,55.8395873559,7.18654431499,22.8273294218,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  03:00:00,54.7008928497,7.10622790694,21.7689525733,0.0,8.25718729233,10.0299323277,5.74956959692,0.0,0.0,5.74956959692
 05/17  04:00:00,55.9379767421,7.06447274002,21.4414433065,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/17  05:00:00,64.2459563168,7.10387151769,22.1310929613,0.0,12.1011305571,15.3678112995,5.76097338868,0.0,0.0,5.76097338868
 05/17  06:00:00,99.4174039303,7.77530461205,28.9880824039,0.0,19.7275818095,37.2640762949,5.77564363518,0.0,0.0,5.77564363518
 05/17  07:00:00,118.89446873,8.29870859156,34.9906103035,0.0,24.3117294858,51.2795993405,11.5542633342,0.0,0.0,11.5542633342
 05/17  08:00:00,108.300693532,7.84941524074,36.1198965553,0.0,23.6694662846,40.6342015617,17.4578515352,0.0,0.0,17.4578515352
 05/17  09:00:00,105.744293589,7.84124989649,38.5782359428,0.0,23.6694662846,35.6302164847,29.6518421295,0.0,18.025,11.6268421295
 05/17  10:00:00,87.6815204157,7.6591802465,38.2937241085,0.0,18.7433767983,22.9618409725,35.4389654349,0.0,18.025,17.4139654349
 05/17  11:00:00,87.0546054846,7.66087499235,37.666843209,0.0,18.7433767983,22.9618409725,29.6296431267,0.0,18.025,11.6046431267
 05/17  12:00:00,88.5207748771,7.74309740015,39.0073411801,0.0,18.5889407304,23.1597249699,29.6274469256,0.0,18.025,11.6024469256
 05/17  13:00:00,90.9274926633,7.88513493486,41.0255180152,0.0,18.7433767983,23.2517909448,35.4201450196,0.0,18.025,17.3951450196
 05/17  14:00:00,91.7551061319,7.96159516258,41.7766739984,0.0,18.7433767983,23.2517909448,29.6277339027,0.0,18.025,11.6027339027
 05/17  15:00:00,91.2612809328,8.00416264696,41.5302285299,0.0,18.7433767983,22.9618409725,29.627886569,0.0,18.025,11.602886569
 05/17  16:00:00,93.6735297034,7.99526029719,39.5001130993,0.0,18.7433767983,27.431320555,23.7772705463,0.0,18.025,5.75227054629
 05/17  17:00:00,105.636293216,8.26169993589,39.0087218535,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/17  18:00:00,111.949690588,8.45106260289,38.6292243346,0.0,27.5259009287,37.3340067412,5.772344885,0.0,0.0,5.772344885
 05/17  19:00:00,115.661726665,8.535463202,38.0467749291,0.0,33.8341110165,33.3544677425,5.76361346621,0.0,0.0,5.76361346621
 05/17  20:00:00,129.392234794,8.66878776001,37.837798283,0.0,36.5179666069,38.8247702939,5.76351599185,0.0,0.0,5.76351599185
 05/17  21:00:00,123.681034478,8.66779995919,37.643599477,0.0,32.965339924,36.8579353714,5.77435380773,0.0,0.0,5.77435380773
 05/17  22:00:00,95.5655206643,8.17897985947,33.5633277426,0.0,25.6355707503,20.6438685092,5.76694754694,0.0,0.0,5.76694754694
 05/17  23:00:00,71.3674527275,7.71511059675,29.3811372234,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/17  24:00:00,64.0795004686,7.51559155487,27.31818644,0.0,11.6412384099,10.0650221343,5.75231181052,0.0,0.0,5.75231181052
 05/18  01:00:00,60.0207973847,7.35126881691,24.9842707543,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/18  02:00:00,56.3366350735,7.21500278951,23.2959283135,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,55.485486694,7.14150412022,22.5182696783,0.0,8.25718729233,10.0299323277,5.74931114469,0.0,0.0,5.74931114469
 05/18  04:00:00,56.5290715352,7.09061506703,22.0064010461,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/18  05:00:00,64.9355240361,7.13177509768,22.7927651146,0.0,12.1011305571,15.3678112995,5.76099084837,0.0,0.0,5.76099084837
 05/18  06:00:00,99.9769032627,7.80211955206,29.520782688,0.0,19.7275818095,37.2640762949,5.77547767844,0.0,0.0,5.77547767844
 05/18  07:00:00,118.916274181,8.29882207642,35.0123331351,0.0,24.3117294858,51.2795993405,5.78712651323,0.0,0.0,5.78712651323
 05/18  08:00:00,108.670813002,7.86620759045,36.4732389658,0.0,23.6694662846,40.6342015617,17.4596085264,0.0,0.0,17.4596085264
 05/18  09:00:00,108.049102278,7.95393038504,40.7703766753,0.0,23.6694662846,35.6302164847,35.4550286697,0.0,18.025,17.4300286697
 05/18  10:00:00,90.0414491384,7.79215206231,40.5206873755,0.0,18.7433767983,22.9618409725,30.4915006151,0.0,18.025,12.4665006151
 05/18  11:00:00,91.1144908183,7.87073114538,41.5168753881,0.0,18.7433767983,22.9618409725,34.5716634268,0.0,18.025,16.5466634268
 05/18  12:00:00,91.9538454901,7.93200041305,42.2515138374,0.0,18.5889407304,23.1597249699,29.626938769,0.0,18.025,11.601938769
 05/18  13:00:00,92.3908124063,8.00117041618,42.3728095251,0.0,18.7433767983,23.2517909448,29.6284254766,0.0,18.025,11.6034254766
 05/18  14:00:00,92.4989513135,8.03516672858,42.446951536,0.0,18.7433767983,23.2517909448,35.4178940346,0.0,18.025,17.3928940346
 05/18  15:00:00,94.0145939682,8.15615411705,44.1315566181,0.0,18.7433767983,22.9618409725,29.6286527875,0.0,18.025,11.6036527875
 05/18  16:00:00,95.5772303378,8.13121846949,41.2678688448,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,105.284195705,8.29292999098,38.6253905275,0.0,17.6635504202,40.6971502883,5.7568660359,0.0,0.0,5.7568660359
 05/18  18:00:00,111.81010166,8.47847697628,38.4622350835,0.0,27.5259009287,37.3340067412,5.77221352804,0.0,0.0,5.77221352804
 05/18  19:00:00,113.992707649,8.55735656967,38.2398703949,0.0,33.8341110165,33.3544677425,5.76359822597,0.0,0.0,5.76359822597
 05/18  20:00:00,130.256279414,8.71564461418,38.6550027838,0.0,36.5179666069,38.8247702939,5.76344879688,0.0,0.0,5.76344879688
 05/18  21:00:00,124.807530817,8.73226086611,38.7056489853,0.0,32.965339924,36.8579353714,5.77527703552,0.0,0.0,5.77527703552
 05/18  22:00:00,95.998245209,8.20589445542,33.9691530562,0.0,25.6355707503,20.6438685092,5.76667394116,0.0,0.0,5.76667394116
 05/18  23:00:00,71.4480876128,7.72130540462,29.4555824188,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/18  24:00:00,64.248744874,7.52122437893,27.4818073641,0.0,11.6412384099,10.0650221343,5.75237337753,0.0,0.0,5.75237337753
 05/19  01:00:00,61.1908099519,7.39104523822,26.1145035934,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,58.3418914516,7.28731710129,25.228878283,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  03:00:00,58.0983070004,7.24158627281,25.0310156067,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,59.0499554982,7.19515005866,24.4227466218,0.0,8.25718729233,11.6354268332,5.75238778531,0.0,0.0,5.75238778531
 05/19  05:00:00,66.5060662377,7.20559657517,24.2895010513,0.0,12.1011305571,15.3678112995,5.76097283579,0.0,0.0,5.76097283579
 05/19  06:00:00,97.3474713242,7.72006036316,26.9734223553,0.0,19.7275818095,37.2640762949,5.77414466916,0.0,0.0,5.77414466916
 05/19  07:00:00,113.173976618,8.05291507704,29.5159717762,0.0,24.3117294858,51.2795993405,5.78689640123,0.0,0.0,5.78689640123
 05/19  08:00:00,103.445594513,7.61247129251,31.5017705002,0.0,23.6694662846,40.6342015617,17.458892569,0.0,0.0,17.458892569
 05/19  09:00:00,102.141427366,7.66694736816,35.1496949862,0.0,23.6694662846,35.6302164847,35.4554326508,0.0,18.025,17.4304326508
 05/19  10:00:00,83.8003795551,7.49253726646,34.5792422589,0.0,18.7433767983,22.9618409725,29.641262387,0.0,18.025,11.616262387
 05/19  11:00:00,86.4169655393,7.63449280285,37.0555935728,0.0,18.7433767983,22.9618409725,35.4206842855,0.0,18.025,17.3956842855
 05/19  12:00:00,88.2098651814,7.76371659447,38.6758237982,0.0,18.5889407304,23.1597249699,29.6271708179,0.0,18.025,11.6021708179
 05/19  13:00:00,89.1170621918,7.86185967459,39.2383729357,0.0,18.7433767983,23.2517909448,29.6272516711,0.0,18.025,11.6022516711
 05/19  14:00:00,90.4523280541,7.97804622334,40.4574537285,0.0,18.7433767983,23.2517909448,29.6273019887,0.0,18.025,11.6023019887
 05/19  15:00:00,89.9254861411,8.04611492143,40.152493939,0.0,18.7433767983,22.9618409725,35.418250384,0.0,18.025,17.393250384
 05/19  16:00:00,93.4513473416,8.08259595931,39.1906162473,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/19  17:00:00,104.342031842,8.29845325973,37.6777024669,0.0,17.6635504202,40.6971502883,5.75689943471,0.0,0.0,5.75689943471
 05/19  18:00:00,110.867697607,8.46646813259,37.531851908,0.0,27.5259009287,37.3340067412,5.77217573509,0.0,0.0,5.77217573509
 05/19  19:00:00,113.924449139,8.57728398056,38.1517028927,0.0,33.8341110165,33.3544677425,5.76320871415,0.0,0.0,5.76320871415
 05/19  20:00:00,128.277480465,8.64680122089,36.7450620522,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/19  21:00:00,120.781013765,8.55873478617,34.8526710634,0.0,32.965339924,36.8579353714,5.77542301764,0.0,0.0,5.77542301764
 05/19  22:00:00,92.4587879964,8.05686607201,30.5787399143,0.0,25.6355707503,20.6438685092,5.76605137929,0.0,0.0,5.76605137929
 05/19  23:00:00,67.58153397,7.57105937746,25.7392679183,0.0,15.0252895274,11.7056064465,5.75522884784,0.0,0.0,5.75522884784
 05/19  24:00:00,60.6197318178,7.37436558884,23.999669973,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/20  01:00:00,61.3471021828,7.31083882905,23.5915204215,0.0,12.8411359301,10.0650221343,5.74947781019,0.0,0.0,5.74947781019
 05/20  02:00:00,55.3016663354,7.17371014659,22.3022596685,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  03:00:00,54.5490961131,7.1067983105,21.6166055608,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  04:00:00,55.6626681434,7.06138874827,21.1692196656,0.0,8.25718729233,11.6354268332,5.7522151401,0.0,0.0,5.7522151401
 05/20  05:00:00,57.9621215839,6.96723601985,19.4047953099,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/20  06:00:00,76.9862025634,7.10532527344,20.0792711693,0.0,18.5082010057,25.6353820695,5.76091680628,0.0,0.0,5.76091680628
 05/20  07:00:00,92.564058416,7.50984299626,24.5705667015,0.0,19.4083231844,41.0650158608,5.77520857375,0.0,0.0,5.77520857375
 05/20  08:00:00,126.508953633,8.10430566511,34.0451898697,0.0,26.3286599382,57.9988325916,17.5018083543,0.0,0.0,17.5018083543
 05/20  09:00:00,112.204900553,7.90165939765,35.0964635912,0.0,26.3286599382,42.8504436482,35.480874505,0.0,18.025,17.455874505
 05/20  10:00:00,84.7820871694,7.51100400926,32.0575640614,0.0,21.7447113004,23.4437158914,35.4549465647,0.0,18.025,17.4299465647
 05/20  11:00:00,82.4893617498,7.51462597458,32.2224427262,0.0,19.3027497915,23.426170988,29.6408965443,0.0,18.025,11.6158965443
 05/20  12:00:00,82.7155080973,7.55524499075,32.2652808043,0.0,19.1483137236,23.7250123474,35.4191062875,0.0,18.025,17.3941062875
 05/20  13:00:00,84.5077485622,7.62402720238,33.8431966711,0.0,19.3027497915,23.7161209604,29.6274865763,0.0,18.025,11.6024865763
 05/20  14:00:00,85.2900925985,7.6859103811,34.5636552647,0.0,19.3027497915,23.7161209604,29.6275247293,0.0,18.025,11.6025247293
 05/20  15:00:00,84.60019767,7.69809233093,34.1515286627,0.0,19.3027497915,23.426170988,29.6275609923,0.0,18.025,11.6025609923
 05/20  16:00:00,89.0087492472,7.73537635614,34.0715341858,0.0,19.3027497915,27.8956505705,23.7772315584,0.0,18.025,5.75223155835
 05/20  17:00:00,97.263687735,7.94852361027,33.4911133982,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/20  18:00:00,112.23809543,8.246872827,34.2141357611,0.0,32.690315043,37.0816133363,5.75792237682,0.0,0.0,5.75792237682
 05/20  19:00:00,112.20903621,8.35458169086,33.9662179176,0.0,36.8143715336,33.066984531,5.76367895704,0.0,0.0,5.76367895704
 05/20  20:00:00,125.255647632,8.49466928874,34.0966696611,0.0,36.3493007332,38.7721355839,5.76307424237,0.0,0.0,5.76307424237
 05/20  21:00:00,122.518626659,8.45596579004,33.5162218417,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 05/20  22:00:00,96.3739006263,7.98614685599,29.1624598749,0.0,31.0351095914,20.6438685092,5.77524212751,0.0,0.0,5.77524212751
 05/20  23:00:00,68.9263951833,7.51988261572,24.733807758,0.0,17.4250845679,11.7056064465,5.76096981458,0.0,0.0,5.76096981458
 05/20  24:00:00,59.377813103,7.2873832193,21.6448288831,0.0,12.8411359301,10.0650221343,5.75225618667,0.0,0.0,5.75225618667
 05/21  01:00:00,56.8511915218,7.12342343383,19.1636128628,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/21  02:00:00,50.5576885112,6.97199372165,17.6405840334,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  03:00:00,50.012772472,6.90589406898,17.1617577189,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  04:00:00,51.3016912252,6.86207847503,16.8881432113,0.0,8.34152022915,11.6705166398,5.75233624598,0.0,0.0,5.75233624598
 05/21  05:00:00,55.3489597421,6.82097798167,16.8184723096,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/21  06:00:00,75.4583275203,7.00455307317,18.6521854282,0.0,18.5082010057,25.6353820695,5.75994895958,0.0,0.0,5.75994895958
 05/21  07:00:00,90.4522000275,7.392722765,22.4564211443,0.0,19.4926561212,41.1001056674,5.77497654968,0.0,0.0,5.77497654968
 05/21  08:00:00,124.150190191,7.97878171573,31.8119670655,0.0,26.3286599382,57.9988325916,23.3279250774,0.0,0.0,23.3279250774
 05/21  09:00:00,110.664549847,7.81886368283,33.7583452583,0.0,26.2443270014,42.8153538416,29.6688235699,0.0,18.025,11.6438235699
 05/21  10:00:00,83.2222447383,7.43184027288,30.576899711,0.0,21.7447113004,23.4437158914,35.4561172648,0.0,18.025,17.4311172648
 05/21  11:00:00,81.591249811,7.46713102442,31.3121197674,0.0,19.3449162599,23.4437158914,35.4371827675,0.0,18.025,17.4121827675
 05/21  12:00:00,82.4234041452,7.53467480758,31.934043075,0.0,19.190480192,23.7425572507,29.6269148476,0.0,18.025,11.6019148476
 05/21  13:00:00,83.8462563861,7.60316494386,33.2622804984,0.0,19.260583323,23.698576057,29.6268933184,0.0,18.025,11.6018933184
 05/21  14:00:00,85.8142611955,7.71654282206,35.1169090053,0.0,19.260583323,23.698576057,29.6268882335,0.0,18.025,11.6018882335
 05/21  15:00:00,85.4642990055,7.76375216701,35.0096882423,0.0,19.260583323,23.4086260847,35.4175147016,0.0,18.025,17.3925147016
 05/21  16:00:00,88.7672371358,7.76557835151,33.8595427814,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/21  17:00:00,96.3339144802,7.94219703642,32.6273705083,0.0,18.1807569449,37.5792895564,5.75507719967,0.0,0.0,5.75507719967
 05/21  18:00:00,111.534303485,8.2549600757,33.6216972463,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/21  19:00:00,112.047831807,8.38153383682,33.7780736062,0.0,36.8143715336,33.066984531,5.76328054694,0.0,0.0,5.76328054694
 05/21  20:00:00,125.27307206,8.51211361616,33.9772299461,0.0,36.43363367,38.8072253906,5.76314228961,0.0,0.0,5.76314228961
 05/21  21:00:00,122.185682759,8.45899663247,33.2996755768,0.0,36.0963922311,36.7877557581,5.76346369808,0.0,0.0,5.76346369808
 05/21  22:00:00,96.3173329254,7.99513336603,29.2163448368,0.0,30.9507766546,20.6087787026,5.77512261136,0.0,0.0,5.77512261136
 05/21  23:00:00,69.3947540284,7.54193032259,25.180135448,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/21  24:00:00,59.8628594515,7.30182890242,21.9960094852,0.0,12.925468867,10.100111941,5.75234040004,0.0,0.0,5.75234040004
 05/22  01:00:00,54.2841386237,7.09854085755,19.5003563085,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/22  02:00:00,50.0842271962,6.93678501938,17.3217531722,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/22  03:00:00,48.7256835955,6.84117388164,16.0588133378,0.0,8.25718729233,10.0299323277,5.74932836344,0.0,0.0,5.74932836344
 05/22  04:00:00,50.1984348838,6.80544677554,15.9609544409,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/22  05:00:00,58.0927858935,6.83082699445,16.2510123413,0.0,12.1011305571,15.3678112995,5.76081844719,0.0,0.0,5.76081844719
 05/22  06:00:00,90.1634094469,7.43066576542,21.9628068989,0.0,19.7275818095,37.2640762949,5.77508007843,0.0,0.0,5.77508007843
 05/22  07:00:00,110.33861191,7.87001598125,26.863563751,0.0,24.3117294858,51.2795993405,5.78653724508,0.0,0.0,5.78653724508
 05/22  08:00:00,100.403754342,7.45061660284,28.6218295541,0.0,23.6694662846,40.6342015617,17.4570351958,0.0,0.0,17.4570351958
 05/22  09:00:00,99.6338247146,7.52728977702,32.7817822268,0.0,23.6694662846,35.6302164847,35.4524652351,0.0,18.025,17.4274652351
 05/22  10:00:00,80.2299546011,7.31408728162,31.1872894251,0.0,18.7433767983,22.9618409725,29.6407021828,0.0,18.025,11.6157021828
 05/22  11:00:00,80.3940732158,7.3467827148,31.3204268314,0.0,18.7433767983,22.9618409725,35.4201343203,0.0,18.025,17.3951343203
 05/22  12:00:00,81.1623889403,7.40218631001,31.9898922332,0.0,18.5889407304,23.1597249699,29.6277663847,0.0,18.025,11.6027663847
 05/22  13:00:00,82.13159233,7.46475454857,32.6500255385,0.0,18.7433767983,23.2517909448,29.6250001869,0.0,18.025,11.6000001869
 05/22  14:00:00,82.1983056042,7.50967794676,32.6718142107,0.0,18.7433767983,23.2517909448,35.417338526,0.0,18.025,17.392338526
 05/22  15:00:00,81.7299519567,7.56058239442,32.4425083893,0.0,18.7433767983,22.9618409725,29.6262944808,0.0,18.025,11.6012944808
 05/22  16:00:00,86.0755972162,7.63472762244,32.2627501785,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,99.00292541,7.94508783012,32.6919862649,0.0,17.6635504202,40.6971502883,5.75781160122,0.0,0.0,5.75781160122
 05/22  18:00:00,105.370833583,8.12609670925,32.3754036199,0.0,27.5259009287,37.3340067412,5.77187657969,0.0,0.0,5.77187657969
 05/22  19:00:00,108.012552026,8.22575837735,32.5913605246,0.0,33.8341110165,33.3544677425,5.76335037846,0.0,0.0,5.76335037846
 05/22  20:00:00,123.666523903,8.36311546512,32.4178237636,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/22  21:00:00,116.140597988,8.29105616602,30.4799816346,0.0,32.965339924,36.8579353714,11.5296294031,0.0,0.0,11.5296294031
 05/22  22:00:00,87.379939051,7.77969120692,25.7771033809,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 05/22  23:00:00,63.3895560285,7.33026064148,21.7881102883,0.0,15.0252895274,11.7056064465,5.75512919663,0.0,0.0,5.75512919663
 05/22  24:00:00,55.2171163459,7.10087422092,18.8705609171,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/23  01:00:00,52.5323684805,6.98109468514,17.8660227202,0.0,10.0992000411,10.047477231,5.74940617749,0.0,0.0,5.74940617749
 05/23  02:00:00,48.8804004807,6.8502183799,16.2044990137,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  03:00:00,48.0704432451,6.77534207603,15.4694202765,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  04:00:00,48.7905001581,6.71694197964,14.6415137487,0.0,8.25718729233,11.6354268332,5.75226360375,0.0,0.0,5.75226360375
 05/23  05:00:00,56.8395816038,6.74776777797,15.0808935997,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/23  06:00:00,91.4109377823,7.43991635196,23.20109515,0.0,19.7275818095,37.2640762949,5.77500650406,0.0,0.0,5.77500650406
 05/23  07:00:00,112.975578898,7.95590930333,29.414653117,0.0,24.3117294858,51.2795993405,11.5513032508,0.0,0.0,11.5513032508
 05/23  08:00:00,102.292214538,7.52191353374,30.4390058844,0.0,23.6694662846,40.6342015617,17.4563287068,0.0,0.0,17.4563287068
 05/23  09:00:00,101.233673238,7.58336164279,34.3255641348,0.0,23.6694662846,35.6302164847,29.6508984006,0.0,18.025,11.6258984006
 05/23  10:00:00,81.7305630019,7.36338540445,32.6386120033,0.0,18.7433767983,22.9618409725,35.4380485473,0.0,18.025,17.4130485473
 05/23  11:00:00,82.9966635204,7.43199113957,33.837815868,0.0,18.7433767983,22.9618409725,29.6268619782,0.0,18.025,11.6018619782
 05/23  12:00:00,84.2857147102,7.51248125072,35.0029259342,0.0,18.5889407304,23.1597249699,29.6277185483,0.0,18.025,11.6027185483
 05/23  13:00:00,84.8265445328,7.55858719032,35.2511515694,0.0,18.7433767983,23.2517909448,35.4173797765,0.0,18.025,17.3923797765
 05/23  14:00:00,85.478321468,7.61990968793,35.8416025678,0.0,18.7433767983,23.2517909448,29.6281065019,0.0,18.025,11.6031065019
 05/23  15:00:00,85.885683566,7.71648072354,36.4423463641,0.0,18.7433767983,22.9618409725,29.6253380537,0.0,18.025,11.6003380537
 05/23  16:00:00,89.6036740711,7.78408267914,35.6414643262,0.0,18.7433767983,27.431320555,23.7771507576,0.0,18.025,5.75215075759
 05/23  17:00:00,101.426900815,8.03719546189,35.0238815212,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/23  18:00:00,107.626949832,8.20336003438,34.5542724606,0.0,27.5259009287,37.3340067412,5.7718215498,0.0,0.0,5.7718215498
 05/23  19:00:00,110.593828144,8.32644434485,35.071960862,0.0,33.8341110165,33.3544677425,5.76357019235,0.0,0.0,5.76357019235
 05/23  20:00:00,126.709639596,8.49754792086,35.3265055534,0.0,36.5179666069,38.8247702939,5.76203830178,0.0,0.0,5.76203830178
 05/23  21:00:00,120.573859893,8.49197047004,34.7123531647,0.0,32.965339924,36.8579353714,5.77480421318,0.0,0.0,5.77480421318
 05/23  22:00:00,92.0585214213,7.98653375023,30.2488468302,0.0,25.6355707503,20.6438685092,5.76641468186,0.0,0.0,5.76641468186
 05/23  23:00:00,67.5860674081,7.51469651597,25.8002045602,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/23  24:00:00,60.2399521612,7.31437013733,23.6798928279,0.0,11.6412384099,10.0650221343,5.75212543204,0.0,0.0,5.75212543204
 05/24  01:00:00,56.1148094676,7.1497002332,21.2798760093,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/24  02:00:00,52.264950089,7.0093002596,19.4299682851,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,51.4248760033,6.93812655057,18.6610613117,0.0,8.25718729233,10.0299323277,5.74934060728,0.0,0.0,5.74934060728
 05/24  04:00:00,51.7546500721,6.87127230541,17.451354889,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/24  05:00:00,59.6727854931,6.89797884269,17.7638784781,0.0,12.1011305571,15.3678112995,5.76073857916,0.0,0.0,5.76073857916
