Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/24  06:00:00,92.4498390393,7.53362020814,24.1463136039,0.0,19.7275818095,37.2640762949,5.77489108279,0.0,0.0,5.77489108279
 05/24  07:00:00,115.221284797,8.08981491763,31.5264800842,0.0,24.3117294858,51.2795993405,5.78625566626,0.0,0.0,5.78625566626
 05/24  08:00:00,105.035242687,7.67014577836,33.0338171308,0.0,23.6694662846,40.6342015617,17.4558014964,0.0,0.0,17.4558014964
 05/24  09:00:00,102.593592148,7.68899710578,35.5798630199,0.0,23.6694662846,35.6302164847,35.4516540368,0.0,18.025,17.4266540368
 05/24  10:00:00,84.0685513513,7.50504512007,34.8349438436,0.0,18.7433767983,22.9618409725,29.6395400555,0.0,18.025,11.6145400555
 05/24  11:00:00,84.939373855,7.58130425297,35.6312159414,0.0,18.7433767983,22.9618409725,35.418872991,0.0,18.025,17.393872991
 05/24  12:00:00,85.3307647292,7.62780086262,35.9326645013,0.0,18.5889407304,23.1597249699,29.6268163766,0.0,18.025,11.6018163766
 05/24  13:00:00,86.2122939341,7.68784279739,36.5076475967,0.0,18.7433767983,23.2517909448,29.6238015005,0.0,18.025,11.5988015005
 05/24  14:00:00,87.1631563616,7.76477740686,37.3815757107,0.0,18.7433767983,23.2517909448,29.6266429786,0.0,18.025,11.6016429786
 05/24  15:00:00,87.2822720592,7.84810699579,37.7073139704,0.0,18.7433767983,22.9618409725,35.4169690021,0.0,18.025,17.3919690021
 05/24  16:00:00,91.38491914,7.90807585871,37.298734856,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/24  17:00:00,103.92090499,8.19415909017,37.3609093482,0.0,17.6635504202,40.6971502883,5.75778840076,0.0,0.0,5.75778840076
 05/24  18:00:00,110.229972254,8.36393737861,36.9967301992,0.0,27.5259009287,37.3340067412,5.77171539399,0.0,0.0,5.77171539399
 05/24  19:00:00,111.726295153,8.41729459535,36.1135916279,0.0,33.8341110165,33.3544677425,5.76281858277,0.0,0.0,5.76281858277
 05/24  20:00:00,127.437598317,8.55457925479,35.9974551625,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/24  21:00:00,120.859442294,8.52869923568,34.9612162409,0.0,32.965339924,36.8579353714,5.77479212423,0.0,0.0,5.77479212423
 05/24  22:00:00,91.9216797348,8.00895651359,30.0896000642,0.0,25.6355707503,20.6438685092,5.76637111325,0.0,0.0,5.76637111325
 05/24  23:00:00,67.6212932697,7.54325825775,25.8068601013,0.0,15.0252895274,11.7056064465,5.75499110157,0.0,0.0,5.75499110157
 05/24  24:00:00,60.5015640432,7.34931779429,23.9065773607,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,57.6216099033,7.22829768513,22.7080724599,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/25  02:00:00,54.6191620114,7.12293392272,21.6705478065,0.0,8.25718729233,10.0299323277,5.74939797175,0.0,0.0,5.74939797175
 05/25  03:00:00,53.0802096441,7.03383096547,20.2207068921,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  04:00:00,53.5053766003,6.96179544488,19.1115510068,0.0,8.25718729233,11.6354268332,5.75189967142,0.0,0.0,5.75189967142
 05/25  05:00:00,61.9628371236,7.00021700181,19.9517163344,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/25  06:00:00,94.8903839423,7.64776635641,26.4727261175,0.0,19.7275818095,37.2640762949,5.77469530739,0.0,0.0,5.77469530739
 05/25  07:00:00,116.419304191,8.16081557537,32.6535069393,0.0,24.3117294858,51.2795993405,11.5520984526,0.0,0.0,11.5520984526
 05/25  08:00:00,105.725175398,7.72402188875,33.6698862088,0.0,23.6694662846,40.6342015617,17.4547660639,0.0,0.0,17.4547660639
 05/25  09:00:00,103.654960848,7.75073749728,36.5794997446,0.0,23.6694662846,35.6302164847,29.6492888456,0.0,18.025,11.6242888456
 05/25  10:00:00,84.1899150068,7.52530882268,34.9360531873,0.0,18.7433767983,22.9618409725,35.43614481,0.0,18.025,17.41114481
 05/25  11:00:00,84.263776693,7.55646917097,34.9804608155,0.0,18.7433767983,22.9618409725,29.627732323,0.0,18.025,11.602732323
 05/25  12:00:00,86.0624182097,7.65864164109,36.6334812787,0.0,18.5889407304,23.1597249699,29.6261945351,0.0,18.025,11.6011945351
 05/25  13:00:00,87.9028747495,7.7646347473,38.1214415694,0.0,18.7433767983,23.2517909448,35.4168809,0.0,18.025,17.3918809
 05/25  14:00:00,87.8457928853,7.79810640608,38.0308903147,0.0,18.7433767983,23.2517909448,29.6258811353,0.0,18.025,11.6008811353
 05/25  15:00:00,88.1813089326,7.86935910752,38.5851006183,0.0,18.7433767983,22.9618409725,29.6257812549,0.0,18.025,11.6007812549
 05/25  16:00:00,91.5636150592,7.89732970288,37.4881740853,0.0,18.7433767983,27.431320555,23.7766109763,0.0,18.025,5.75161097626
 05/25  17:00:00,103.005200123,8.12025729887,36.5191343485,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/25  18:00:00,109.50821514,8.28822206719,36.3507074797,0.0,27.5259009287,37.3340067412,5.77169644263,0.0,0.0,5.77169644263
 05/25  19:00:00,110.792122445,8.34326930323,35.2534475328,0.0,33.8341110165,33.3544677425,5.76267577181,0.0,0.0,5.76267577181
 05/25  20:00:00,127.374292944,8.53115275063,35.9575779093,0.0,36.5179666069,38.8247702939,5.76334795046,0.0,0.0,5.76334795046
 05/25  21:00:00,122.492245145,8.58477193572,36.5379653017,0.0,32.965339924,36.8579353714,5.77456439829,0.0,0.0,5.77456439829
 05/25  22:00:00,94.2999771477,8.10151565061,32.3753468303,0.0,25.6355707503,20.6438685092,5.76632328938,0.0,0.0,5.76632328938
 05/25  23:00:00,69.1186473837,7.60549885351,27.2419969553,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/25  24:00:00,60.9602163625,7.36939824422,24.3451410033,0.0,11.6412384099,10.0650221343,5.75208308225,0.0,0.0,5.75208308225
 05/26  01:00:00,57.9806787931,7.23939677935,23.0560497873,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,54.191637455,7.10545730537,21.2605118832,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  03:00:00,52.6244435945,7.00758319655,19.7911827053,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,53.4594370871,6.94598429528,19.0814310868,0.0,8.25718729233,11.6354268332,5.75217198768,0.0,0.0,5.75217198768
 05/26  05:00:00,61.7793263872,6.98161565777,19.7868075213,0.0,12.1011305571,15.3678112995,5.76049700505,0.0,0.0,5.76049700505
 05/26  06:00:00,95.1056802659,7.65044056147,26.6853615828,0.0,19.7275818095,37.2640762949,5.77459439627,0.0,0.0,5.77459439627
 05/26  07:00:00,117.097466301,8.18764097017,33.3048826475,0.0,24.3117294858,51.2795993405,5.78598827055,0.0,0.0,5.78598827055
 05/26  08:00:00,106.634347871,7.74875645829,34.5543379088,0.0,23.6694662846,40.6342015617,17.4539827354,0.0,0.0,17.4539827354
 05/26  09:00:00,103.945930667,7.74089945318,36.8803172337,0.0,23.6694662846,35.6302164847,35.4500179092,0.0,18.025,17.4250179092
 05/26  10:00:00,84.8671715044,7.53426886486,35.6043576987,0.0,18.7433767983,22.9618409725,29.6392992257,0.0,18.025,11.6142992257
 05/26  11:00:00,86.9049228993,7.64798692,37.530092995,0.0,18.7433767983,22.9618409725,29.6266149186,0.0,18.025,11.6016149186
 05/26  12:00:00,88.6398855284,7.75519718603,39.1143969242,0.0,18.5889407304,23.1597249699,35.4143873958,0.0,18.025,17.3893873958
 05/26  13:00:00,89.6733275765,7.82015191181,39.8363844611,0.0,18.7433767983,23.2517909448,29.6261149164,0.0,18.025,11.6011149164
 05/26  14:00:00,89.9780429277,7.84916199552,40.1120870019,0.0,18.7433767983,23.2517909448,29.6259708473,0.0,18.025,11.6009708473
 05/26  15:00:00,89.6105698473,7.89129791553,39.9924292473,0.0,18.7433767983,22.9618409725,29.6258236741,0.0,18.025,11.6008236741
 05/26  16:00:00,93.9157970135,7.97689776316,39.7607915277,0.0,18.7433767983,27.431320555,23.7770058507,0.0,18.025,5.75200585069
 05/26  17:00:00,106.424074054,8.29566565197,39.7626031527,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/26  18:00:00,112.595372741,8.4795686349,39.2465290234,0.0,27.5259009287,37.3340067412,5.77173780532,0.0,0.0,5.77173780532
 05/26  19:00:00,114.332659037,8.55366470446,38.5836064211,0.0,33.8341110165,33.3544677425,5.76332963843,0.0,0.0,5.76332963843
 05/26  20:00:00,129.43556681,8.66928200488,37.880732432,0.0,36.5179666069,38.8247702939,5.76293882623,0.0,0.0,5.76293882623
 05/26  21:00:00,122.900753191,8.63706776892,36.8941945948,0.0,32.965339924,36.8579353714,5.77421671317,0.0,0.0,5.77421671317
 05/26  22:00:00,92.9871733465,8.06976586507,31.0943010559,0.0,25.6355707503,20.6438685092,5.76600828779,0.0,0.0,5.76600828779
 05/26  23:00:00,67.8825246565,7.56535639148,26.0460178446,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/26  24:00:00,60.2974813024,7.34697789581,23.7048321136,0.0,11.6412384099,10.0650221343,5.75214416374,0.0,0.0,5.75214416374
 05/27  01:00:00,60.0302213837,7.24252926052,22.3429896839,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/27  02:00:00,54.1142116785,7.10445810772,21.1840808552,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  03:00:00,53.6693275835,7.04582138722,20.7978319251,0.0,8.25718729233,10.0299323277,5.74918239456,0.0,0.0,5.74918239456
 05/27  04:00:00,54.8308189157,7.00071097148,20.3981005828,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/27  05:00:00,59.0328003979,6.96840018577,20.4743390391,0.0,8.71707943955,15.3327214929,5.75388951385,0.0,0.0,5.75388951385
 05/27  06:00:00,77.6670134001,7.17406509454,22.5754227215,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/27  07:00:00,95.820245132,7.6359080496,27.7007923361,0.0,19.4083231844,41.0650158608,5.77340833426,0.0,0.0,5.77340833426
 05/27  08:00:00,129.857176791,8.26668726605,37.2311720751,0.0,26.3286599382,57.9988325916,23.3234206598,0.0,0.0,23.3234206598
 05/27  09:00:00,116.382100093,8.11392984929,39.0614969439,0.0,26.3286599382,42.8504436482,35.4763263353,0.0,18.025,17.4513263353
 05/27  10:00:00,89.0417489021,7.73758730895,36.0907153653,0.0,21.7447113004,23.4437158914,29.650369873,0.0,18.025,11.625369873
 05/27  11:00:00,86.682263715,7.75080587452,36.1792149085,0.0,19.3027497915,23.426170988,35.4357963999,0.0,18.025,17.4107963999
 05/27  12:00:00,88.0206520979,7.839059126,37.2866478173,0.0,19.1483137236,23.7250123474,29.6264643931,0.0,18.025,11.6014643931
 05/27  13:00:00,89.7888577077,7.92322324847,38.8251432155,0.0,19.3027497915,23.7161209604,29.623580842,0.0,18.025,11.598580842
 05/27  14:00:00,90.764768322,8.0020616337,39.7222149555,0.0,19.3027497915,23.7161209604,29.626085897,0.0,18.025,11.601085897
 05/27  15:00:00,90.8954509771,8.06722538299,40.0776863635,0.0,19.3027497915,23.426170988,35.4159666409,0.0,18.025,17.3909666409
 05/27  16:00:00,95.257479285,8.12168367626,39.933999639,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,103.101859301,8.31287553887,38.964963911,0.0,18.2229234133,37.5968344597,5.75481037975,0.0,0.0,5.75481037975
 05/27  18:00:00,117.100129901,8.55901028997,38.7640978432,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 05/27  19:00:00,116.320330117,8.61829016447,37.8138776917,0.0,36.8143715336,33.066984531,5.76287868725,0.0,0.0,5.76287868725
 05/27  20:00:00,128.841131709,8.71736636299,37.4595216243,0.0,36.3493007332,38.7721355839,5.76266971071,0.0,0.0,5.76266971071
 05/27  21:00:00,126.016797078,8.66202177645,36.8084061121,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 05/27  22:00:00,100.676021558,8.22229087988,33.2285462656,0.0,31.0351095914,20.6438685092,11.5289240786,0.0,0.0,11.5289240786
 05/27  23:00:00,73.6964191593,7.76985868849,29.2539271758,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/27  24:00:00,64.1227956386,7.53533442153,26.1418931742,0.0,12.8411359301,10.0650221343,5.75214957186,0.0,0.0,5.75214957186
 05/28  01:00:00,62.1416650851,7.38359397837,24.1939482284,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/28  02:00:00,56.0170223584,7.23003427303,22.8419023007,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  03:00:00,55.2915879359,7.1570462937,22.1894448624,0.0,8.34152022915,10.0650221343,5.74915138788,0.0,0.0,5.74915138788
 05/28  04:00:00,56.3947229888,7.10913147618,21.7341641777,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/28  05:00:00,60.3384394243,7.069194111,21.5597742194,0.0,8.80141237637,15.3678112995,5.75468712159,0.0,0.0,5.75468712159
 05/28  06:00:00,78.8038466133,7.2751806317,23.611146304,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/28  07:00:00,96.8908410589,7.72874302871,28.5591493897,0.0,19.4926561212,41.1001056674,5.77436877801,0.0,0.0,5.77436877801
 05/28  08:00:00,130.691937725,8.34823378334,37.9844058404,0.0,26.3286599382,57.9988325916,23.320880544,0.0,0.0,23.320880544
 05/28  09:00:00,116.177972406,8.15023699437,38.9404934476,0.0,26.2443270014,42.8153538416,29.6664650105,0.0,18.025,11.6414650105
 05/28  10:00:00,88.8970254584,7.75552020611,35.928071279,0.0,21.7447113004,23.4437158914,35.452660226,0.0,18.025,17.427660226
 05/28  11:00:00,87.6770264705,7.8021434391,37.0629366782,0.0,19.3449162599,23.4437158914,35.4336040088,0.0,18.025,17.4086040088
 05/28  12:00:00,88.7913937272,7.87327119394,37.9634712898,0.0,19.190480192,23.7425572507,29.6244967921,0.0,18.025,11.5994967921
 05/28  13:00:00,89.9428101082,7.9394078292,39.0226259593,0.0,19.260583323,23.698576057,29.6269529179,0.0,18.025,11.6019529179
 05/28  14:00:00,90.6343376625,8.00257736209,39.6509868119,0.0,19.260583323,23.698576057,29.624058956,0.0,18.025,11.599058956
 05/28  15:00:00,89.4205805383,8.00930244824,38.7204525261,0.0,19.260583323,23.4086260847,35.4155781153,0.0,18.025,17.3905781153
 05/28  16:00:00,92.6434030386,8.00730942543,37.4940104266,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,100.726066313,8.20650323203,36.7552727382,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/28  18:00:00,116.629403756,8.55927619038,38.4125273655,0.0,32.6059821062,37.0465235296,5.75753372966,0.0,0.0,5.75753372966
 05/28  19:00:00,117.643757982,8.72080957216,39.0347938792,0.0,36.8143715336,33.066984531,5.76322599698,0.0,0.0,5.76322599698
 05/28  20:00:00,130.56618422,8.83332287402,38.9492131703,0.0,36.43363367,38.8072253906,5.76253657325,0.0,0.0,5.76253657325
 05/28  21:00:00,125.778232505,8.69188301163,36.6594167338,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 05/28  22:00:00,98.6376976646,8.15461441762,31.3773384633,0.0,30.9507766546,20.6087787026,5.7745042559,0.0,0.0,5.7745042559
 05/28  23:00:00,72.4490767297,7.7141404695,28.062301671,0.0,17.4250845679,11.7056064465,5.76049922445,0.0,0.0,5.76049922445
 05/28  24:00:00,63.819375228,7.5080071926,25.7463899976,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  01:00:00,61.5532306396,7.35011925584,23.6389830811,0.0,12.925468867,10.100111941,5.74929130896,0.0,0.0,5.74929130896
 05/29  02:00:00,55.2158172208,7.18553265846,22.0852050104,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  03:00:00,54.2782976477,7.10172347071,21.231488483,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,55.3241154969,7.04836767277,20.7243141379,0.0,8.34152022915,11.6705166398,5.75205699094,0.0,0.0,5.75205699094
 05/29  05:00:00,59.623076332,7.01958153362,20.8940407667,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/29  06:00:00,79.566675255,7.28236714789,24.3667871522,0.0,18.5082010057,25.6353820695,5.76025317875,0.0,0.0,5.76025317875
 05/29  07:00:00,98.3387791164,7.78831107304,29.9475355934,0.0,19.4926561212,41.1001056674,5.77423060837,0.0,0.0,5.77423060837
 05/29  08:00:00,132.304795718,8.41964121776,39.5258787958,0.0,26.3286599382,57.9988325916,17.4961204636,0.0,0.0,17.4961204636
 05/29  09:00:00,118.388096513,8.23761632526,41.0632520293,0.0,26.2443270014,42.8153538416,35.4761631509,0.0,18.025,17.4511631509
 05/29  10:00:00,90.7575269933,7.82849499602,37.7156042673,0.0,21.7447113004,23.4437158914,35.4518687478,0.0,18.025,17.4268687478
 05/29  11:00:00,88.6081279141,7.82669945473,37.9694926163,0.0,19.3449162599,23.4437158914,29.6382051968,0.0,18.025,11.6132051968
 05/29  12:00:00,90.8392684154,7.94015234101,39.9444667591,0.0,19.190480192,23.7425572507,35.4150570565,0.0,18.025,17.3900570565
 05/29  13:00:00,93.5422909105,8.07855728303,42.4829655966,0.0,19.260583323,23.698576057,29.6244505628,0.0,18.025,11.5994505627
 05/29  14:00:00,94.1547523485,8.15500732006,43.0189730506,0.0,19.260583323,23.698576057,29.626902634,0.0,18.025,11.601902634
 05/29  15:00:00,94.2801638455,8.21117347232,43.3781719855,0.0,19.260583323,23.4086260847,29.6239832329,0.0,18.025,11.5989832329
 05/29  16:00:00,97.6411267166,8.23403525133,42.2650030863,0.0,19.260583323,27.8781056672,23.7768812321,0.0,18.025,5.75188123207
 05/29  17:00:00,104.156130803,8.37923088637,40.0126242576,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/29  18:00:00,119.985063586,8.72826689339,41.5991960594,0.0,32.6059821062,37.0465235296,5.75754379239,0.0,0.0,5.75754379239
 05/29  19:00:00,120.806655465,8.87548763746,42.0430327979,0.0,36.8143715336,33.066984531,5.7624515938,0.0,0.0,5.7624515938
 05/29  20:00:00,132.619566984,8.94490646465,40.8910255192,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 05/29  21:00:00,128.68943552,8.84030260017,39.4222006699,0.0,36.0963922311,36.7877557581,5.76310299044,0.0,0.0,5.76310299044
 05/29  22:00:00,102.58453265,8.34703199725,35.1317746108,0.0,30.9507766546,20.6087787026,5.77319343923,0.0,0.0,5.77319343923
 05/29  23:00:00,75.0355976844,7.85305911169,30.509906132,0.0,17.4250845679,11.7056064465,5.76037441674,0.0,0.0,5.76037441674
 05/29  24:00:00,66.1695228581,7.6284712307,27.9760880754,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,61.0745644364,7.44012005602,25.9492223983,0.0,10.0992000411,10.047477231,5.74921925642,0.0,0.0,5.74921925642
 05/30  02:00:00,58.1976391642,7.32531134282,25.0466678659,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  03:00:00,57.5581985956,7.25765694273,24.4748887889,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,58.4409169472,7.1959334267,23.8129778859,0.0,8.25718729233,11.6354268332,5.75180753964,0.0,0.0,5.75180753964
 05/30  05:00:00,65.8887835651,7.19848938676,23.6794350672,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/30  06:00:00,98.235772533,7.83082246234,29.6351342147,0.0,19.7275818095,37.2640762949,5.77422353133,0.0,0.0,5.77422353133
 05/30  07:00:00,119.044095987,8.31622875026,35.1229850636,0.0,24.3117294858,51.2795993405,11.5499863725,0.0,0.0,11.5499863725
 05/30  08:00:00,107.020505417,7.80758813596,34.8817195085,0.0,23.6694662846,40.6342015617,17.4527346214,0.0,0.0,17.4527346214
 05/30  09:00:00,104.715571835,7.82262394717,37.5682736957,0.0,23.6694662846,35.6302164847,29.6488416486,0.0,18.025,11.6238416486
 05/30  10:00:00,85.6915825267,7.61840685963,36.3446585472,0.0,18.7433767983,22.9618409725,35.433919199,0.0,18.025,17.408919199
 05/30  11:00:00,86.8806011772,7.67772423562,37.4760546434,0.0,18.7433767983,22.9618409725,29.6264907583,0.0,18.025,11.6014907583
 05/30  12:00:00,87.2256153011,7.72357140391,37.7317724648,0.0,18.5889407304,23.1597249699,29.6252708839,0.0,18.025,11.6002708839
 05/30  13:00:00,87.9714089162,7.79661355881,38.1580216869,0.0,18.7433767983,23.2517909448,29.6249921549,0.0,18.025,11.5999921549
 05/30  14:00:00,91.0293871772,7.97228361673,41.0403306133,0.0,18.7433767983,23.2517909448,35.4141805683,0.0,18.025,17.3891805683
 05/30  15:00:00,93.2248405374,8.15386908781,43.3441483375,0.0,18.7433767983,22.9618409725,29.6257009555,0.0,18.025,11.6007009555
 05/30  16:00:00,96.695486902,8.21707146493,42.3003358249,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,108.396623329,8.47266159785,41.5581762447,0.0,17.6635504202,40.6971502883,5.75743698158,0.0,0.0,5.75743698158
 05/30  18:00:00,114.749196761,8.63722819284,41.2427487438,0.0,27.5259009287,37.3340067412,5.77114075908,0.0,0.0,5.77114075908
 05/30  19:00:00,116.214566776,8.68800661328,40.3312050102,0.0,33.8341110165,33.3544677425,5.76310757652,0.0,0.0,5.76310757652
 05/30  20:00:00,130.799179138,8.77460868575,39.1390682191,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/30  21:00:00,124.57285737,8.75300984859,38.4504116901,0.0,32.965339924,36.8579353714,11.5281420807,0.0,0.0,11.5281420807
 05/30  22:00:00,96.7630526328,8.27154733775,34.6684537391,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 05/30  23:00:00,72.5568389018,7.80128675678,30.4844175921,0.0,15.0252895274,11.7056064465,5.75478005451,0.0,0.0,5.75478005451
 05/30  24:00:00,65.3477608766,7.59347419632,28.5086469066,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/31  01:00:00,62.363407036,7.45794936745,27.2202371767,0.0,10.0992000411,10.047477231,5.74909538792,0.0,0.0,5.74909538792
 05/31  02:00:00,58.0483480137,7.29414743872,24.9285466985,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,57.8707817669,7.23391326182,24.8112186504,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  04:00:00,59.0431350334,7.18513351304,24.42599807,0.0,8.25718729233,11.6354268332,5.75112411241,0.0,0.0,5.75112411241
 05/31  05:00:00,68.2452302179,7.24952719624,25.9848539321,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/31  06:00:00,101.501918481,7.94898847289,32.7831273536,0.0,19.7275818095,37.2640762949,5.77339239648,0.0,0.0,5.77339239648
 05/31  07:00:00,123.289694501,8.51004290138,39.174791446,0.0,24.3117294858,51.2795993405,11.550592817,0.0,0.0,11.550592817
 05/31  08:00:00,112.764341812,8.06795642819,40.365199692,0.0,23.6694662846,40.6342015617,17.4524826566,0.0,0.0,17.4524826566
 05/31  09:00:00,111.222622866,8.12744376225,43.7705147252,0.0,23.6694662846,35.6302164847,29.648910507,0.0,18.025,11.623910507
 05/31  10:00:00,92.698357603,7.92821361446,43.0416343573,0.0,18.7433767983,22.9618409725,35.4347136464,0.0,18.025,17.4097136464
 05/31  11:00:00,93.8337502055,8.01043452462,44.0964980387,0.0,18.7433767983,22.9618409725,29.6265487179,0.0,18.025,11.6015487179
 05/31  12:00:00,94.9057657711,8.09228302289,45.0432161614,0.0,18.5889407304,23.1597249699,29.6244491618,0.0,18.025,11.5994491618
 05/31  13:00:00,96.3637363063,8.20008945278,46.1468770648,0.0,18.7433767983,23.2517909448,29.6261167844,0.0,18.025,11.6011167844
 05/31  14:00:00,97.3738801116,8.29286655963,47.0642459666,0.0,18.7433767983,23.2517909448,35.4141405525,0.0,18.025,17.3891405525
 05/31  15:00:00,98.0811604482,8.38914352649,47.9651982195,0.0,18.7433767983,22.9618409725,29.6256434084,0.0,18.025,11.6006434084
 05/31  16:00:00,102.690484596,8.48799146775,48.0244182516,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,115.372938398,8.81311092522,48.1940501689,0.0,17.6635504202,40.6971502883,5.75625411026,0.0,0.0,5.75625411026
 05/31  18:00:00,122.850092109,9.05664553057,48.9242406217,0.0,27.5259009287,37.3340067412,5.77110483392,0.0,0.0,5.77110483392
 05/31  19:00:00,125.412611089,9.1745986491,49.0426666068,0.0,33.8341110165,33.3544677425,5.76268922856,0.0,0.0,5.76268922856
 05/31  20:00:00,140.682075813,9.29074426098,48.5058389583,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 05/31  21:00:00,134.074978396,9.24587723465,47.4596801711,0.0,32.965339924,36.8579353714,11.5280006654,0.0,0.0,11.5280006654
 05/31  22:00:00,104.670328123,8.66816093308,42.1791267087,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 05/31  23:00:00,79.5849175812,8.13271014096,37.1810789671,0.0,15.0252895274,11.7056064465,5.75474531322,0.0,0.0,5.75474531322
 05/31  24:00:00,71.6517029688,7.89452603164,34.5115420597,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,65.7056096132,7.6516854702,30.3687072704,0.0,10.0992000411,10.047477231,5.74827779162,0.0,0.0,5.74827779162
 06/01  02:00:00,60.2076993331,7.43003337319,26.9520156007,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,58.5716799561,7.32018371886,25.4258500399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  04:00:00,59.046938227,7.24310283178,24.3718369416,0.0,8.25718729233,11.6354268332,5.75197037101,0.0,0.0,5.75197037101
 06/01  05:00:00,66.8755098061,7.26047032078,24.6041987389,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/01  06:00:00,98.3193307001,7.85583692272,29.693705726,0.0,19.7275818095,37.2640762949,5.7741773317,0.0,0.0,5.7741773317
 06/01  07:00:00,118.509919186,8.31705428327,34.5880233996,0.0,24.3117294858,51.2795993405,11.5502621765,0.0,0.0,11.5502621765
 06/01  08:00:00,106.986866095,7.84708140141,34.8086124689,0.0,23.6694662846,40.6342015617,17.4517935212,0.0,0.0,17.4517935212
 06/01  09:00:00,104.581878077,7.84419602133,37.4130270556,0.0,23.6694662846,35.6302164847,29.6484587597,0.0,18.025,11.6234587597
 06/01  10:00:00,85.1941815369,7.61058642175,35.8550922504,0.0,18.7433767983,22.9618409725,35.4340331866,0.0,18.025,17.4090331866
 06/01  11:00:00,84.6411006529,7.59801008995,35.3162775445,0.0,18.7433767983,22.9618409725,29.6260877879,0.0,18.025,11.6010877879
 06/01  12:00:00,84.6771925152,7.60692694143,35.3000034076,0.0,18.5889407304,23.1597249699,29.624817375,0.0,18.025,11.599817375
 06/01  13:00:00,86.42373314,7.69301763309,36.7139513133,0.0,18.7433767983,23.2517909448,29.6244838634,0.0,18.025,11.5994838634
 06/01  14:00:00,87.7062416418,7.78108996326,37.9083876868,0.0,18.7433767983,23.2517909448,35.4133205269,0.0,18.025,17.3883205269
 06/01  15:00:00,88.1653436914,7.87409744057,38.564432723,0.0,18.7433767983,22.9618409725,29.6250469749,0.0,18.025,11.6000469749
 06/01  16:00:00,92.4460976254,7.95148706442,38.316541236,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/01  17:00:00,105.221255063,8.27035951452,38.5851228801,0.0,17.6635504202,40.6971502883,5.75721630702,0.0,0.0,5.75721630702
 06/01  18:00:00,112.173951908,8.48647522301,38.8182832246,0.0,27.5259009287,37.3340067412,5.77120604008,0.0,0.0,5.77120604008
 06/01  19:00:00,114.688798674,8.5966799592,38.8967854181,0.0,33.8341110165,33.3544677425,5.76280647414,0.0,0.0,5.76280647414
 06/01  20:00:00,130.842893458,8.7539871239,39.2034237856,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/01  21:00:00,123.898197746,8.69953955627,37.8292504462,0.0,32.965339924,36.8579353714,5.77405988965,0.0,0.0,5.77405988965
 06/01  22:00:00,94.4774906552,8.14938998712,32.5050700192,0.0,25.6355707503,20.6438685092,5.76581883559,0.0,0.0,5.76581883559
 06/01  23:00:00,70.2025028358,7.6816815267,28.2496970325,0.0,15.0252895274,11.7056064465,5.75475903356,0.0,0.0,5.75475903356
 06/01  24:00:00,63.3025157983,7.49600606297,26.5608807271,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,60.5438725749,7.38075162383,25.4779096963,0.0,10.0992000411,10.047477231,5.7491371834,0.0,0.0,5.7491371834
 06/02  02:00:00,57.5475764812,7.27567731589,24.44624964,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  03:00:00,56.381787686,7.19705456637,23.3590910226,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,55.5845444603,7.08846714057,21.0640863755,0.0,8.25718729233,11.6354268332,5.7516728444,0.0,0.0,5.7516728444
 06/02  05:00:00,64.5867821199,7.14244200684,22.4335058122,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/02  06:00:00,97.205619623,7.78248860953,28.6533594246,0.0,19.7275818095,37.2640762949,5.7738716116,0.0,0.0,5.7738716116
 06/02  07:00:00,117.831348855,8.25700957834,33.9695138699,0.0,24.3117294858,51.2795993405,11.5494400101,0.0,0.0,11.5494400101
 06/02  08:00:00,107.437469888,7.82120098763,35.285110799,0.0,23.6694662846,40.6342015617,17.4510603679,0.0,0.0,17.4510603679
 06/02  09:00:00,105.48020327,7.84909930666,38.3064576267,0.0,23.6694662846,35.6302164847,29.6475081316,0.0,18.025,11.6225081316
 06/02  10:00:00,86.7127597518,7.65459471584,37.3296693913,0.0,18.7433767983,22.9618409725,35.4340958258,0.0,18.025,17.4090958258
 06/02  11:00:00,87.2968619649,7.69436896552,37.8756836658,0.0,18.7433767983,22.9618409725,29.6251282556,0.0,18.025,11.6001282556
 06/02  12:00:00,87.8027368487,7.73288238808,38.2995964462,0.0,18.5889407304,23.1597249699,29.6238299297,0.0,18.025,11.5988299297
 06/02  13:00:00,88.9463342035,7.80793293988,39.1216428868,0.0,18.7433767983,23.2517909448,29.6248058034,0.0,18.025,11.5998058034
 06/02  14:00:00,90.4473095081,7.91859494965,40.5119540888,0.0,18.7433767983,23.2517909448,35.4143953765,0.0,18.025,17.3893953765
 06/02  15:00:00,90.7391847932,8.00848588342,41.003891063,0.0,18.7433767983,22.9618409725,29.6239549788,0.0,18.025,11.5989549788
 06/02  16:00:00,94.4524305266,8.05777925174,40.2165870625,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,107.029290341,8.35873749415,40.3047830425,0.0,17.6635504202,40.6971502883,5.75717997019,0.0,0.0,5.75717997019
 06/02  18:00:00,114.326101718,8.58134783284,40.8755719659,0.0,27.5259009287,37.3340067412,5.77106688998,0.0,0.0,5.77106688998
 06/02  19:00:00,116.426524404,8.66710170627,40.5641029369,0.0,33.8341110165,33.3544677425,5.76228745312,0.0,0.0,5.76228745312
 06/02  20:00:00,131.41589389,8.77531173553,39.7551081892,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/02  21:00:00,125.134407012,8.75215682132,39.0128588261,0.0,32.965339924,36.8579353714,5.77403446579,0.0,0.0,5.77403446579
 06/02  22:00:00,96.1491621457,8.21881926577,34.1073192142,0.0,25.6355707503,20.6438685092,5.76567593566,0.0,0.0,5.76567593566
 06/02  23:00:00,71.6115257573,7.73579185564,29.6046142234,0.0,15.0252895274,11.7056064465,5.75454113111,0.0,0.0,5.75454113111
 06/02  24:00:00,64.522502197,7.54243060241,27.7344472394,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,64.7062609712,7.46349644411,26.7980813665,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/03  02:00:00,58.569133592,7.32007349063,25.4234089401,0.0,8.25718729233,10.0299323277,5.74913227481,0.0,0.0,5.74913227481
 06/03  03:00:00,57.7376651575,7.24741108329,24.6646149284,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  04:00:00,58.4240471472,7.18568527936,23.806381629,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/03  05:00:00,62.1751158207,7.13761831612,23.4474844325,0.0,8.71707943955,15.3327214929,5.75465931441,0.0,0.0,5.75465931441
 06/03  06:00:00,81.3434690526,7.36924938138,26.0567425493,0.0,18.5082010057,25.6353820695,5.76012202259,0.0,0.0,5.76012202259
 06/03  07:00:00,99.4980237803,7.84021862303,31.174364518,0.0,19.4083231844,41.0650158608,5.77380757941,0.0,0.0,5.77380757941
 06/03  08:00:00,133.482295284,8.47270614139,40.6504119567,0.0,26.3286599382,57.9988325916,17.4926739402,0.0,0.0,17.4926739402
 06/03  09:00:00,119.771043246,8.30154659359,42.262916663,0.0,26.3286599382,42.8504436482,35.4734410934,0.0,18.025,17.4484410934
 06/03  10:00:00,92.9126248736,7.93276045729,39.7664822047,0.0,21.7447113004,23.4437158914,29.6485667351,0.0,18.025,11.6235667351
 06/03  11:00:00,91.7529806745,7.98906477087,41.0117220041,0.0,19.3027497915,23.426170988,35.4329608731,0.0,18.025,17.4079608731
 06/03  12:00:00,92.4332478616,8.04666939575,41.4916655635,0.0,19.1483137236,23.7250123474,29.6256328883,0.0,18.025,11.6006328883
 06/03  13:00:00,93.0651619889,8.09312389779,41.9315807851,0.0,19.3027497915,23.7161209604,29.6243833738,0.0,18.025,11.5993833738
 06/03  14:00:00,93.9766182084,8.17167344299,42.764485313,0.0,19.3027497915,23.7161209604,34.5162452259,0.0,18.025,16.4912452259
 06/03  15:00:00,94.9029814197,8.255831653,43.8966434302,0.0,19.3027497915,23.426170988,30.5195634595,0.0,18.025,12.4945634595
 06/03  16:00:00,98.5247910747,8.28050171951,43.0425271866,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/03  17:00:00,105.305722769,8.42848040713,41.0532651801,0.0,18.2229234133,37.5968344597,5.75460160307,0.0,0.0,5.75460160307
 06/03  18:00:00,120.11574985,8.70928667768,41.6294919867,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/03  19:00:00,120.845176475,8.84397162525,42.1131092039,0.0,36.8143715336,33.066984531,5.76228239461,0.0,0.0,5.76228239461
 06/03  20:00:00,133.847445651,8.98047220986,42.202797785,0.0,36.3493007332,38.7721355839,5.76284561473,0.0,0.0,5.76284561473
 06/03  21:00:00,130.647378913,8.91069967069,41.190382404,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 06/03  22:00:00,104.184227185,8.40802434812,36.5511205399,0.0,31.0351095914,20.6438685092,11.5276574657,0.0,0.0,11.5276574657
 06/03  23:00:00,76.4567812385,7.91722523961,31.8669784589,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/03  24:00:00,67.4089198617,7.69662325881,29.266764536,0.0,12.8411359301,10.0650221343,5.75110385554,0.0,0.0,5.75110385554
 06/04  01:00:00,66.2525101512,7.57628395858,28.1121244609,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/04  02:00:00,59.3352732371,7.39505368248,25.9951612709,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,57.7405863916,7.28717497668,24.5083432357,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,58.6893244831,7.22918137973,23.9087427321,0.0,8.34152022915,11.6705166398,5.75186957682,0.0,0.0,5.75186957682
 06/04  05:00:00,62.604347839,7.18562307837,23.7093043025,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/04  06:00:00,81.2490427221,7.3972510089,25.9343226629,0.0,18.5082010057,25.6353820695,5.76008797908,0.0,0.0,5.76008797908
 06/04  07:00:00,99.4758139823,7.86048687689,31.0124807716,0.0,19.4926561212,41.1001056674,5.77260401787,0.0,0.0,5.77260401787
 06/04  08:00:00,133.206982872,8.48463457103,40.3631859368,0.0,26.3286599382,57.9988325916,17.4921839265,0.0,0.0,17.4921839265
 06/04  09:00:00,120.021920856,8.33981965725,42.5949507092,0.0,26.2443270014,42.8153538416,35.4732989838,0.0,18.025,17.4482989838
 06/04  10:00:00,93.4286831022,7.97744209055,40.2378691615,0.0,21.7447113004,23.4437158914,35.449488101,0.0,18.025,17.424488101
 06/04  11:00:00,91.795333817,8.00474873534,40.9786913063,0.0,19.3449162599,23.4437158914,29.636253649,0.0,18.025,11.611253649
 06/04  12:00:00,91.9953317936,8.03153054879,41.0091797082,0.0,19.190480192,23.7425572507,29.6255833691,0.0,18.025,11.6005833691
 06/04  13:00:00,92.631210482,8.07314278258,41.5773260298,0.0,19.260583323,23.698576057,35.4127556956,0.0,18.025,17.3877556956
 06/04  14:00:00,93.9234696904,8.16701953687,42.7757081489,0.0,19.260583323,23.698576057,29.624544138,0.0,18.025,11.599544138
 06/04  15:00:00,93.5487239146,8.20402665044,42.6539040142,0.0,19.260583323,23.4086260847,29.624160667,0.0,18.025,11.599160667
 06/04  16:00:00,96.9162338468,8.21261523483,41.5615624715,0.0,19.260583323,27.8781056672,23.7767832758,0.0,18.025,5.75178327584
 06/04  17:00:00,105.028450204,8.414523002,40.8496850626,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/04  18:00:00,120.281973874,8.72612071358,41.8982994107,0.0,32.6059821062,37.0465235296,5.75717886625,0.0,0.0,5.75717886625
 06/04  19:00:00,119.969381083,8.80982853741,41.2714813823,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/04  20:00:00,132.233051098,8.89386804149,40.5555990926,0.0,36.43363367,38.8072253906,5.76214297539,0.0,0.0,5.76214297539
 06/04  21:00:00,129.043090761,8.8313378662,39.7848743431,0.0,36.0963922311,36.7877557581,5.76273567651,0.0,0.0,5.76273567651
 06/04  22:00:00,103.269386867,8.36857433429,35.7951727826,0.0,30.9507766546,20.6087787026,5.77389378317,0.0,0.0,5.77389378317
 06/04  23:00:00,75.3093721353,7.86810580271,30.7686888836,0.0,17.4250845679,11.7056064465,5.7595180399,0.0,0.0,5.7595180399
 06/04  24:00:00,66.5638109506,7.65344499848,28.3454267817,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,61.5943253821,7.47392137676,26.4352126491,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,58.3808318253,7.34893292314,25.206253543,0.0,8.25718729233,10.0299323277,5.749050685,0.0,0.0,5.749050685
 06/05  03:00:00,57.5556552542,7.27769383369,24.4523256772,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,58.4840544732,7.22252633979,23.8295621853,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/05  05:00:00,66.9959909452,7.2677613302,24.7174066662,0.0,12.1011305571,15.3678112995,5.75991359079,0.0,0.0,5.75991359079
 06/05  06:00:00,98.7518297717,7.88118555681,30.1009145905,0.0,19.7275818095,37.2640762949,5.77383573797,0.0,0.0,5.77383573797
 06/05  07:00:00,119.698761997,8.37371546782,35.7202856276,0.0,24.3117294858,51.2795993405,5.78481172658,0.0,0.0,5.78481172658
 06/05  08:00:00,109.263568944,7.94785424927,36.9845950236,0.0,23.6694662846,40.6342015617,17.4505641993,0.0,0.0,17.4505641993
 06/05  09:00:00,108.197514137,8.01555969686,40.8573373725,0.0,23.6694662846,35.6302164847,35.4464856701,0.0,18.025,17.4214856701
 06/05  10:00:00,89.9854007393,7.84382679271,40.4130975193,0.0,18.7433767983,22.9618409725,29.6371085972,0.0,18.025,11.6121085972
 06/05  11:00:00,90.5299012019,7.89029593005,40.9128077743,0.0,18.7433767983,22.9618409725,35.4149944641,0.0,18.025,17.3899944641
 06/05  12:00:00,91.2356447404,7.93801099144,41.5273904295,0.0,18.5889407304,23.1597249699,29.6241631755,0.0,18.025,11.5991631755
 06/05  13:00:00,93.2027958366,8.07019993762,43.1158486886,0.0,18.7433767983,23.2517909448,29.6250621443,0.0,18.025,11.6000621443
 06/05  14:00:00,94.1717585944,8.16056340217,43.9944491401,0.0,18.7433767983,23.2517909448,29.621989849,0.0,18.025,11.596989849
 06/05  15:00:00,93.7228255399,8.2013630529,43.7946648521,0.0,18.7433767983,22.9618409725,29.6242583472,0.0,18.025,11.5992583472
 06/05  16:00:00,97.6472840949,8.26504941144,43.2041776756,0.0,18.7433767983,27.431320555,23.776712089,0.0,18.025,5.75171208901
 06/05  17:00:00,110.585660256,8.59002267337,43.6299049697,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/05  18:00:00,116.821398397,8.77019832945,43.1820595348,0.0,27.5259009287,37.3340067412,5.77093259694,0.0,0.0,5.77093259694
 06/05  19:00:00,117.48578604,8.7795522845,41.51094174,0.0,33.8341110165,33.3544677425,5.76275828636,0.0,0.0,5.76275828636
 06/05  20:00:00,132.706214082,8.88127407519,40.9394826061,0.0,36.5179666069,38.8247702939,5.76214486027,0.0,0.0,5.76214486027
 06/05  21:00:00,126.841731498,8.87157549379,40.6008096913,0.0,32.965339924,36.8579353714,5.77365958484,0.0,0.0,5.77365958484
 06/05  22:00:00,98.5176804187,8.36320896258,36.331473196,0.0,25.6355707503,20.6438685092,5.76434893675,0.0,0.0,5.76434893675
 06/05  23:00:00,73.5526046272,7.86202106177,31.4194988147,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/05  24:00:00,66.0448627718,7.64549087255,29.1537450104,0.0,11.6412384099,10.0650221343,5.75170331688,0.0,0.0,5.75170331688
 06/06  01:00:00,63.1956224659,7.52115567532,27.9892801866,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/06  02:00:00,59.813321779,7.39667549946,26.5910149013,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,58.7379276231,7.3157470631,25.5965384099,0.0,8.25718729233,10.0299323277,5.74900530421,0.0,0.0,5.74900530421
 06/06  04:00:00,59.7451964957,7.26328163956,25.0499533008,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/06  05:00:00,68.4349032374,7.31592331319,26.1081629646,0.0,12.1011305571,15.3678112995,5.75996547698,0.0,0.0,5.75996547698
 06/06  06:00:00,100.700342028,7.96300936533,31.9676148647,0.0,19.7275818095,37.2640762949,5.77371478138,0.0,0.0,5.77371478138
 06/06  07:00:00,121.561893944,8.46208982995,37.4950728719,0.0,24.3117294858,51.2795993405,5.78468481242,0.0,0.0,5.78468481242
 06/06  08:00:00,111.092326554,8.01863252131,38.7425834291,0.0,23.6694662846,40.6342015617,17.4490190577,0.0,0.0,17.4490190577
 06/06  09:00:00,108.786404272,8.02496308451,41.4368294942,0.0,23.6694662846,35.6302164847,35.4472076897,0.0,18.025,17.4222076897
 06/06  10:00:00,89.8479581416,7.8053910948,40.3140996817,0.0,18.7433767983,22.9618409725,29.6364797194,0.0,18.025,11.6114797194
 06/06  11:00:00,91.0330431801,7.87043878307,41.4358129748,0.0,18.7433767983,22.9618409725,29.6252349252,0.0,18.025,11.6002349252
 06/06  12:00:00,92.1415234477,7.93325566041,42.4380259686,0.0,18.5889407304,23.1597249699,29.6240561069,0.0,18.025,11.5990561069
 06/06  13:00:00,91.55847176,7.93591386667,41.605817154,0.0,18.7433767983,23.2517909448,35.41241018,0.0,18.025,17.38741018
 06/06  14:00:00,91.9863269388,7.98020334789,41.9893816391,0.0,18.7433767983,23.2517909448,29.6242510675,0.0,18.025,11.5992510675
 06/06  15:00:00,93.4514794582,8.09779773965,43.6268888053,0.0,18.7433767983,22.9618409725,29.6237608793,0.0,18.025,11.5987608793
 06/06  16:00:00,98.6341728437,8.23624326025,44.2198740834,0.0,18.7433767983,27.431320555,23.7767277206,0.0,18.025,5.7517277206
 06/06  17:00:00,110.600172384,8.54213518062,43.6923163462,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/06  18:00:00,116.166240032,8.69423505619,42.6028777147,0.0,27.5259009287,37.3340067412,5.77070031434,0.0,0.0,5.77070031434
 06/06  19:00:00,118.749342546,8.80393322698,42.7501179698,0.0,33.8341110165,33.3544677425,5.76270371275,0.0,0.0,5.76270371275
 06/06  20:00:00,133.838807232,8.92553296502,42.0278314507,0.0,36.5179666069,38.8247702939,5.76234330472,0.0,0.0,5.76234330472
 06/06  21:00:00,126.514090204,8.86131938361,40.2834353881,0.0,32.965339924,36.8579353714,5.77333416623,0.0,0.0,5.77333416623
 06/06  22:00:00,92.7356999592,8.13772717364,30.7749924497,0.0,25.6355707503,20.6438685092,5.76526850007,0.0,0.0,5.76526850007
 06/06  23:00:00,66.477968911,7.57056109527,24.6363215472,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/06  24:00:00,59.8458675299,7.36885908238,23.2313971842,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,56.7414722987,7.22692499544,21.8293507336,0.0,10.0992000411,10.047477231,5.74911247631,0.0,0.0,5.74911247631
 06/07  02:00:00,54.5860434699,7.1460691161,21.6143479555,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,54.6822997511,7.1137650915,21.7429067538,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,55.9800343625,7.08222723634,21.4658350339,0.0,8.25718729233,11.6354268332,5.75182292454,0.0,0.0,5.75182292454
 06/07  05:00:00,64.9866303141,7.15170256907,22.8241349521,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/07  06:00:00,97.4136509686,7.79717462403,28.8467694013,0.0,19.7275818095,37.2640762949,5.77246125844,0.0,0.0,5.77246125844
 06/07  07:00:00,117.224493412,8.24010404203,33.3796608511,0.0,24.3117294858,51.2795993405,11.5482092068,0.0,0.0,11.5482092068
 06/07  08:00:00,105.565013636,7.74231652164,33.4915986483,0.0,23.6694662846,40.6342015617,17.4485364352,0.0,0.0,17.4485364352
 06/07  09:00:00,104.572029448,7.80763259997,37.4397959643,0.0,23.6694662846,35.6302164847,29.6470379437,0.0,18.025,11.6220379437
 06/07  10:00:00,85.9749566433,7.63130451819,36.6151891851,0.0,18.7433767983,22.9618409725,35.4318484081,0.0,18.025,17.4068484081
 06/07  11:00:00,87.1541375428,7.70777872819,37.7195719648,0.0,18.7433767983,22.9618409725,29.6246112622,0.0,18.025,11.5996112622
 06/07  12:00:00,89.4312549914,7.82187434568,39.8391443589,0.0,18.5889407304,23.1597249699,29.6231789004,0.0,18.025,11.5981789004
 06/07  13:00:00,90.5782836718,7.89778818604,40.6637583523,0.0,18.7433767983,23.2517909448,29.6244862651,0.0,18.025,11.5994862651
 06/07  14:00:00,90.9761326171,7.92577550951,41.0336183926,0.0,18.7433767983,23.2517909448,35.4130075895,0.0,18.025,17.3880075895
 06/07  15:00:00,91.9154285423,8.01842610982,42.170216258,0.0,18.7433767983,22.9618409725,29.6228689408,0.0,18.025,11.5978689408
 06/07  16:00:00,95.5928445875,8.07660459165,41.3381989447,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,108.441233321,8.39609483502,41.6794024844,0.0,17.6635504202,40.6971502883,5.75717668409,0.0,0.0,5.75717668409
 06/07  18:00:00,115.373839487,8.60634219836,41.8983775187,0.0,27.5259009287,37.3340067412,5.77051954871,0.0,0.0,5.77051954871
 06/07  19:00:00,117.157469255,8.68778056582,41.2744158826,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/07  20:00:00,132.728631284,8.82779351762,41.01540842,0.0,36.5179666069,38.8247702939,5.76263497561,0.0,0.0,5.76263497561
 06/07  21:00:00,127.185816308,8.84871548707,40.9677792791,0.0,32.965339924,36.8579353714,5.77253811085,0.0,0.0,5.77253811085
 06/07  22:00:00,99.2481235732,8.36522170821,37.0599273774,0.0,25.6355707503,20.6438685092,5.76542974646,0.0,0.0,5.76542974646
 06/07  23:00:00,75.2629181006,7.90916873321,33.0826595741,0.0,15.0252895274,11.7056064465,5.75453745262,0.0,0.0,5.75453745262
 06/07  24:00:00,68.2026497157,7.72027604942,31.2367697718,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/08  01:00:00,65.4936443714,7.6094428214,30.1990194297,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,62.2383500009,7.4986922889,28.9140219909,0.0,8.25718729233,10.0299323277,5.74893777907,0.0,0.0,5.74893777907
 06/08  03:00:00,61.2022594964,7.42427341645,27.9523612912,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,61.3620621095,7.3424230312,26.5876857535,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/08  05:00:00,69.1540061941,7.35992385361,26.7832833437,0.0,12.1011305571,15.3678112995,5.759862715,0.0,0.0,5.759862715
 06/08  06:00:00,101.366876298,8.00203588062,32.5951506071,0.0,19.7275818095,37.2640762949,5.77231538236,0.0,0.0,5.77231538236
 06/08  07:00:00,122.344939667,8.50773734042,38.2324939484,0.0,24.3117294858,51.2795993405,5.78451335479,0.0,0.0,5.78451335479
 06/08  08:00:00,110.900210023,8.01892406581,38.5502021311,0.0,23.6694662846,40.6342015617,17.4491895065,0.0,0.0,17.4491895065
 06/08  09:00:00,108.840719765,8.03893356421,41.4771948561,0.0,23.6694662846,35.6302164847,35.4451212121,0.0,18.025,17.4201212121
 06/08  10:00:00,89.7865857393,7.81314201189,40.2449866983,0.0,18.7433767983,22.9618409725,29.6365697233,0.0,18.025,11.6115697233
 06/08  11:00:00,90.8672764045,7.8649881826,41.2755033784,0.0,18.7433767983,22.9618409725,29.6246333107,0.0,18.025,11.5996333107
 06/08  12:00:00,92.9866602225,7.9654134472,43.2510158082,0.0,18.5889407304,23.1597249699,35.4133720126,0.0,18.025,17.3883720126
 06/08  13:00:00,93.2167834466,8.01000789419,43.1900420143,0.0,18.7433767983,23.2517909448,29.6239438803,0.0,18.025,11.5989438803
 06/08  14:00:00,93.4885771059,8.05711402355,43.4147282888,0.0,18.7433767983,23.2517909448,29.6221910336,0.0,18.025,11.5971910336
 06/08  15:00:00,94.3020536596,8.15032661807,44.4249435539,0.0,18.7433767983,22.9618409725,29.6238753658,0.0,18.025,11.5988753658
 06/08  16:00:00,98.429103265,8.23480475607,44.0162500381,0.0,18.7433767983,27.431320555,23.7766537745,0.0,18.025,5.75165377452
 06/08  17:00:00,111.653959726,8.5957643013,44.692486521,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/08  18:00:00,119.392954534,8.85934277405,45.6645073731,0.0,27.5259009287,37.3340067412,5.77061032412,0.0,0.0,5.77061032412
 06/08  19:00:00,121.827265367,8.97525894344,45.656736554,0.0,33.8341110165,33.3544677425,5.76265067205,0.0,0.0,5.76265067205
 06/08  20:00:00,137.619085471,9.11802251204,45.6156317107,0.0,36.5179666069,38.8247702939,5.76236697675,0.0,0.0,5.76236697675
 06/08  21:00:00,131.145574929,9.08008837906,44.6961790806,0.0,32.965339924,36.8579353714,5.77353986888,0.0,0.0,5.77353986888
 06/08  22:00:00,101.293359686,8.48847428923,38.9819181374,0.0,25.6355707503,20.6438685092,5.7652730788,0.0,0.0,5.7652730788
 06/08  23:00:00,76.2260961232,7.96595549104,33.989073853,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/08  24:00:00,68.7479446358,7.75181728823,31.7505146872,0.0,11.6412384099,10.0650221343,5.75173990008,0.0,0.0,5.75173990008
 06/09  01:00:00,65.6277190771,7.6180698651,30.3244684559,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,62.838904099,7.51594451519,29.4973405641,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  03:00:00,62.4022630955,7.4641536101,29.1124801344,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,63.6008821968,7.42516306793,28.7437641328,0.0,8.25718729233,11.6354268332,5.75177290025,0.0,0.0,5.75177290025
 06/09  05:00:00,72.6638896188,7.50201302943,30.1510893061,0.0,12.1011305571,15.3678112995,5.75971031784,0.0,0.0,5.75971031784
 06/09  06:00:00,105.369667686,8.19056781887,36.4094190584,0.0,19.7275818095,37.2640762949,5.77344333102,0.0,0.0,5.77344333102
 06/09  07:00:00,125.569316602,8.67968717936,41.2849477064,0.0,24.3117294858,51.2795993405,5.78423338399,0.0,0.0,5.78423338399
 06/09  08:00:00,113.847663303,8.18249913079,41.3340886001,0.0,23.6694662846,40.6342015617,17.4483460669,0.0,0.0,17.4483460669
 06/09  09:00:00,111.097953288,8.16126470569,43.6121013098,0.0,23.6694662846,35.6302164847,29.646028703,0.0,18.025,11.6210287031
