Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/09  10:00:00,92.6335465273,7.96237119511,42.9427269282,0.0,18.7433767983,22.9618409725,35.4299160353,0.0,18.025,17.4049160353
 06/09  11:00:00,92.0246545601,7.95284428223,42.3450315384,0.0,18.7433767983,22.9618409725,29.6248367625,0.0,18.025,11.5998367625
 06/09  12:00:00,92.5095932727,7.96910492597,42.7702614167,0.0,18.5889407304,23.1597249699,29.6229446902,0.0,18.025,11.5979446902
 06/09  13:00:00,93.3759528253,8.03232706092,43.326894184,0.0,18.7433767983,23.2517909448,29.6248152776,0.0,18.025,11.5998152776
 06/09  14:00:00,93.946237379,8.08908774532,43.840421664,0.0,18.7433767983,23.2517909448,35.411787181,0.0,18.025,17.386787181
 06/09  15:00:00,93.3835799282,8.11587744454,43.5409230591,0.0,18.7433767983,22.9618409725,29.6237747332,0.0,18.025,11.5987747332
 06/09  16:00:00,96.9015248746,8.15683454233,42.5666569112,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/09  17:00:00,109.6637355,8.48347882354,42.8145384581,0.0,17.6635504202,40.6971502883,5.75692351701,0.0,0.0,5.75692351701
 06/09  18:00:00,117.143506313,8.73905631083,43.5353556622,0.0,27.5259009287,37.3340067412,5.77054775863,0.0,0.0,5.77054775863
 06/09  19:00:00,119.112736985,8.83495830405,43.0825190148,0.0,33.8341110165,33.3544677425,5.76223072255,0.0,0.0,5.76223072255
 06/09  20:00:00,134.624821,8.95915218621,42.7802589625,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/09  21:00:00,129.334499711,8.97900323744,42.9861986032,0.0,32.965339924,36.8579353714,5.77318298246,0.0,0.0,5.77318298246
 06/09  22:00:00,100.367144343,8.43871409108,38.105478452,0.0,25.6355707503,20.6438685092,5.7652786452,0.0,0.0,5.7652786452
 06/09  23:00:00,74.981331234,7.9106679299,32.7995825395,0.0,15.0252895274,11.7056064465,5.75441326689,0.0,0.0,5.75441326689
 06/09  24:00:00,67.2090280043,7.68364900302,30.279786258,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,67.0758906821,7.5900538618,29.0411764113,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,60.6849881129,7.43428840894,27.4250717182,0.0,8.25718729233,10.0299323277,5.74901601066,0.0,0.0,5.74901601066
 06/10  03:00:00,60.0004245216,7.36659442566,26.808214139,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,60.8338013189,7.31281119897,26.089041047,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/10  05:00:00,64.6157290134,7.26671098899,25.7590427822,0.0,8.71707943955,15.3327214929,5.75445779378,0.0,0.0,5.75445779378
 06/10  06:00:00,83.2066871371,7.48000191401,27.8092633203,0.0,18.5082010057,25.6353820695,5.75986153285,0.0,0.0,5.75986153285
 06/10  07:00:00,101.740995221,7.98231526053,33.2753316313,0.0,19.4083231844,41.0650158608,5.77335647759,0.0,0.0,5.77335647759
 06/10  08:00:00,137.072423728,8.67817884414,44.0351883601,0.0,26.3286599382,57.9988325916,17.487924711,0.0,0.0,17.487924711
 06/10  09:00:00,122.618159443,8.47343934314,44.9382222491,0.0,26.3286599382,42.8504436482,35.4703424368,0.0,18.025,17.4453424368
 06/10  10:00:00,93.852106741,8.00134320421,40.6374438083,0.0,21.7447113004,23.4437158914,29.6471095672,0.0,18.025,11.6221095672
 06/10  11:00:00,91.8311099476,7.99741806323,41.0815439433,0.0,19.3027497915,23.426170988,35.4301706051,0.0,18.025,17.4051706051
 06/10  12:00:00,92.3767662568,8.02690808704,41.4549751039,0.0,19.1483137236,23.7250123474,29.6239906634,0.0,18.025,11.5989906634
 06/10  13:00:00,92.8002916003,8.05042251283,41.709438581,0.0,19.3027497915,23.7161209604,29.6218688374,0.0,18.025,11.5968688374
 06/10  14:00:00,93.3595848249,8.1051946365,42.2139631153,0.0,19.3027497915,23.7161209604,29.6215577029,0.0,18.025,11.5965577029
 06/10  15:00:00,93.8289046905,8.17986504334,42.8985591802,0.0,19.3027497915,23.426170988,33.6779419399,0.0,18.025,15.6529419399
 06/10  16:00:00,98.0232208484,8.23387346295,42.587610366,0.0,19.3027497915,27.8956505705,19.7600960023,0.0,18.025,1.73509600232
 06/10  17:00:00,106.760019054,8.48577404937,42.4503233481,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/10  18:00:00,122.569750901,8.84921327831,43.9436002007,0.0,32.690315043,37.0816133363,5.7563781663,0.0,0.0,5.7563781663
 06/10  19:00:00,122.66829482,8.98103370103,43.7992298709,0.0,36.8143715336,33.066984531,5.76235734428,0.0,0.0,5.76235734428
 06/10  20:00:00,135.221820131,9.08534711733,43.4723724021,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 06/10  21:00:00,131.113377234,8.96087220929,41.606262676,0.0,36.1807251679,36.8228455648,5.76253070344,0.0,0.0,5.76253070344
 06/10  22:00:00,104.198534232,8.42749989001,36.5460497006,0.0,31.0351095914,20.6438685092,5.77331912515,0.0,0.0,5.77331912515
 06/10  23:00:00,76.6353250443,7.93783389178,32.0249543835,0.0,17.4250845679,11.7056064465,5.75980707317,0.0,0.0,5.75980707317
 06/10  24:00:00,68.3910580504,7.74527150187,30.2003004568,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/11  01:00:00,67.3119385654,7.62971076866,29.1181421102,0.0,12.925468867,10.100111941,5.74901904957,0.0,0.0,5.74901904957
 06/11  02:00:00,61.0396984394,7.47024083097,27.6244158289,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,59.5746310605,7.37109990496,26.2584961998,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,60.8649313216,7.32740284696,25.9861545284,0.0,8.34152022915,11.6705166398,5.75141234728,0.0,0.0,5.75141234728
 06/11  05:00:00,64.6736081829,7.28247831515,25.6817447639,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/11  06:00:00,82.8495401404,7.47876810972,27.4533516859,0.0,18.5082010057,25.6353820695,5.75978805576,0.0,0.0,5.75978805576
 06/11  07:00:00,100.985349217,7.94455966923,32.4380324211,0.0,19.4926561212,41.1001056674,5.7731853601,0.0,0.0,5.7731853601
 06/11  08:00:00,135.316764787,8.59983379773,42.3578920546,0.0,26.3286599382,57.9988325916,17.4882418338,0.0,0.0,17.4882418338
 06/11  09:00:00,121.286151935,8.42019062839,43.7788983767,0.0,26.2443270014,42.8153538416,35.4701218422,0.0,18.025,17.4451218422
 06/11  10:00:00,93.928603543,8.02146638625,40.693823538,0.0,21.7447113004,23.4437158914,29.6453874105,0.0,18.025,11.6203874105
 06/11  11:00:00,92.1107207956,8.03506196961,41.2638048205,0.0,19.3449162599,23.4437158914,35.4303202562,0.0,18.025,17.4053202562
 06/11  12:00:00,93.0132404677,8.09021388835,41.9684359818,0.0,19.190480192,23.7425572507,29.6234139504,0.0,18.025,11.5984139504
 06/11  13:00:00,93.5563953336,8.13063549233,42.4450460368,0.0,19.260583323,23.698576057,29.6227976788,0.0,18.025,11.5977976788
 06/11  14:00:00,93.9366718713,8.18166563475,42.7742936008,0.0,19.260583323,23.698576057,29.6222318681,0.0,18.025,11.5972318681
 06/11  15:00:00,93.6561345835,8.21468788615,42.7506822041,0.0,19.260583323,23.4086260847,35.4121164877,0.0,18.025,17.3871164877
 06/11  16:00:00,98.241223234,8.27870334661,42.8205020809,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,107.078815174,8.52610514381,42.7884996639,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/11  18:00:00,122.459959045,8.85617071721,43.9462835894,0.0,32.6059821062,37.0465235296,5.75692915125,0.0,0.0,5.75692915125
 06/11  19:00:00,122.650300679,8.96636117571,43.7959131371,0.0,36.8143715336,33.066984531,5.76227330898,0.0,0.0,5.76227330898
 06/11  20:00:00,135.246613826,9.07192993533,43.3911663173,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 06/11  21:00:00,131.466623046,8.97828470883,42.0615308467,0.0,36.0963922311,36.7877557581,5.76246642508,0.0,0.0,5.76246642508
 06/11  22:00:00,105.221737732,8.47846051849,37.6377270798,0.0,30.9507766546,20.6087787026,5.77317069959,0.0,0.0,5.77317069959
 06/11  23:00:00,77.847529465,7.99325887038,33.1817422851,0.0,17.4250845679,11.7056064465,5.7597934981,0.0,0.0,5.7597934981
 06/11  24:00:00,69.4651104663,7.79235304314,31.1078510519,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,64.6417395602,7.61754713876,29.3390115143,0.0,10.0992000411,10.047477231,5.74897211444,0.0,0.0,5.74897211444
 06/12  02:00:00,61.1876551833,7.48226913652,27.8797731073,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,58.8656028299,7.35591492049,25.6840779819,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,59.8282641039,7.29419168306,25.1021220026,0.0,8.25718729233,11.6354268332,5.75048448229,0.0,0.0,5.75048448229
 06/12  05:00:00,68.4923803115,7.34116001829,26.1404648188,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/12  06:00:00,100.371085634,7.96414198246,31.6373016449,0.0,19.7275818095,37.2640762949,5.77319555583,0.0,0.0,5.77319555583
 06/12  07:00:00,121.358192185,8.46287782099,37.2906644295,0.0,24.3117294858,51.2795993405,11.5479811623,0.0,0.0,11.5479811623
 06/12  08:00:00,110.114881563,7.9967428766,37.7870990308,0.0,23.6694662846,40.6342015617,17.4462645256,0.0,0.0,17.4462645256
 06/12  09:00:00,108.329900835,8.02558399302,40.9797573107,0.0,23.6694662846,35.6302164847,29.6450379112,0.0,18.025,11.6200379112
 06/12  10:00:00,89.5341732679,7.82322904956,39.9825119217,0.0,18.7433767983,22.9618409725,29.6354607898,0.0,18.025,11.6104607898
 06/12  11:00:00,90.3981632888,7.87466671919,40.7967282356,0.0,18.7433767983,22.9618409725,35.4139809808,0.0,18.025,17.3889809808
 06/12  12:00:00,91.2884853348,7.92835913753,41.5899111714,0.0,18.5889407304,23.1597249699,29.6230003398,0.0,18.025,11.5980003398
 06/12  13:00:00,92.2955848674,8.01005014417,42.2688161158,0.0,18.7433767983,23.2517909448,29.622397335,0.0,18.025,11.597397335
 06/12  14:00:00,93.2445951013,8.09330297478,43.1345752412,0.0,18.7433767983,23.2517909448,29.6218074547,0.0,18.025,11.5968074547
 06/12  15:00:00,93.7343932288,8.18159946309,43.8260244241,0.0,18.7433767983,22.9618409725,35.4114672047,0.0,18.025,17.3864672047
 06/12  16:00:00,98.3041970708,8.27170306844,43.8544706302,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,111.215259122,8.59867542439,44.2508908439,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/12  18:00:00,117.977539826,8.80666908186,44.3018127827,0.0,27.5259009287,37.3340067412,5.77040486612,0.0,0.0,5.77040486612
 06/12  19:00:00,120.458762799,8.91067476529,44.3528576609,0.0,33.8341110165,33.3544677425,5.76122996216,0.0,0.0,5.76122996216
 06/12  20:00:00,135.718209642,9.02627915571,43.8065331084,0.0,36.5179666069,38.8247702939,5.76190801052,0.0,0.0,5.76190801052
 06/12  21:00:00,129.591835495,9.00414541859,43.2184325148,0.0,32.965339924,36.8579353714,5.77316029923,0.0,0.0,5.77316029923
 06/12  22:00:00,100.5414345,8.45778327113,38.2607196402,0.0,25.6355707503,20.6438685092,5.76516590712,0.0,0.0,5.76516590712
 06/12  23:00:00,75.4802252091,7.94114981681,33.2680284127,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/12  24:00:00,68.0200418973,7.72720893824,31.047235465,0.0,11.6412384099,10.0650221343,5.75165519022,0.0,0.0,5.75165519022
 06/13  01:00:00,64.5948260303,7.58217744737,29.3274834391,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,61.1443083362,7.4533568157,27.8653430029,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,60.2959684427,7.38240053592,27.0879478109,0.0,8.25718729233,10.0299323277,5.74871237684,0.0,0.0,5.74871237684
 06/13  04:00:00,61.3733935038,7.33515225081,26.6063076099,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/13  05:00:00,69.8564235139,7.38419589768,27.4614638156,0.0,12.1011305571,15.3678112995,5.75955686274,0.0,0.0,5.75955686274
 06/13  06:00:00,102.256913209,8.04054412678,33.4467381389,0.0,19.7275818095,37.2640762949,5.77318666213,0.0,0.0,5.77318666213
 06/13  07:00:00,123.194963047,8.55360570239,39.0367426157,0.0,24.3117294858,51.2795993405,5.78387334891,0.0,0.0,5.78387334891
 06/13  08:00:00,112.67534026,8.11622433007,40.2280837488,0.0,23.6694662846,40.6342015617,17.4458446194,0.0,0.0,17.4458446194
 06/13  09:00:00,110.708038715,8.14648939416,43.2369933952,0.0,23.6694662846,35.6302164847,29.6451168752,0.0,18.025,11.6201168752
 06/13  10:00:00,91.2176511498,7.89308378665,41.5961432988,0.0,18.7433767983,22.9618409725,35.4300337159,0.0,18.025,17.4050337159
 06/13  11:00:00,91.0773715144,7.90130913026,41.4492989868,0.0,18.7433767983,22.9618409725,29.6229326788,0.0,18.025,11.5979326788
 06/13  12:00:00,91.5772119851,7.929483983,41.8775166804,0.0,18.5889407304,23.1597249699,29.6223002347,0.0,18.025,11.5973002347
 06/13  13:00:00,92.8975224029,8.01606265266,42.8647438953,0.0,18.7433767983,23.2517909448,29.6236829659,0.0,18.025,11.5986829659
 06/13  14:00:00,93.81711337,8.09827721073,43.7021233787,0.0,18.7433767983,23.2517909448,35.4105182744,0.0,18.025,17.3855182744
 06/13  15:00:00,94.2991056235,8.1820420919,44.3903000848,0.0,18.7433767983,22.9618409725,29.6228070772,0.0,18.025,11.5978070772
 06/13  16:00:00,98.5850929505,8.27058496676,44.1364911762,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/13  17:00:00,111.228026047,8.59987285301,44.2624570875,0.0,17.6635504202,40.6971502883,5.75682114434,0.0,0.0,5.75682114434
 06/13  18:00:00,118.286578801,8.83647068344,44.5810572533,0.0,27.5259009287,37.3340067412,5.77017403085,0.0,0.0,5.77017403085
 06/13  19:00:00,120.970636511,8.95878385987,44.8166278631,0.0,33.8341110165,33.3544677425,5.76178548952,0.0,0.0,5.76178548952
 06/13  20:00:00,135.585546248,9.04240363137,43.6577647341,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/13  21:00:00,128.543938785,8.97019785807,42.2044931011,0.0,32.965339924,36.8579353714,5.7731131,0.0,0.0,5.7731131
 06/13  22:00:00,99.6137928731,8.42199704664,37.3688781222,0.0,25.6355707503,20.6438685092,5.76512244581,0.0,0.0,5.76512244581
 06/13  23:00:00,75.7429989342,7.95586348136,33.5160758217,0.0,15.0252895274,11.7056064465,5.75345205076,0.0,0.0,5.75345205076
 06/13  24:00:00,68.9908081219,7.77399946659,31.9712303894,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,65.453463955,7.62718603254,30.1411136424,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,62.5307408514,7.51992801275,29.1851953524,0.0,8.25718729233,10.0299323277,5.74887995059,0.0,0.0,5.74887995059
 06/14  03:00:00,61.5420191653,7.44558650386,28.270826468,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,61.9872827917,7.37339726528,27.1819564957,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/14  05:00:00,70.107496297,7.40456748774,27.692172268,0.0,12.1011305571,15.3678112995,5.75960221101,0.0,0.0,5.75960221101
 06/14  06:00:00,102.699646836,8.06285122746,33.8671784349,0.0,19.7275818095,37.2640762949,5.77314476611,0.0,0.0,5.77314476611
 06/14  07:00:00,124.135258118,8.59498676858,39.9356631882,0.0,24.3117294858,51.2795993405,5.78380177645,0.0,0.0,5.78380177645
 06/14  08:00:00,113.170375279,8.13888471178,40.7004717942,0.0,23.6694662846,40.6342015617,17.4461754768,0.0,0.0,17.4461754768
 06/14  09:00:00,111.039956748,8.1672866543,43.5481255519,0.0,23.6694662846,35.6302164847,35.441072672,0.0,18.025,17.416072672
 06/14  10:00:00,91.8714801042,7.94083147088,42.2022277834,0.0,18.7433767983,22.9618409725,29.6354549301,0.0,18.025,11.6104549301
 06/14  11:00:00,92.5340779302,7.99225387927,42.8150632553,0.0,18.7433767983,22.9618409725,29.6232324408,0.0,18.025,11.5982324408
 06/14  12:00:00,93.5930233691,8.05675622291,43.7660574595,0.0,18.5889407304,23.1597249699,35.4113497305,0.0,18.025,17.3863497305
 06/14  13:00:00,94.2131731894,8.12217667006,44.0742882064,0.0,18.7433767983,23.2517909448,29.621548167,0.0,18.025,11.596548167
 06/14  14:00:00,95.0923528303,8.1999480319,44.8756929152,0.0,18.7433767983,23.2517909448,29.623550935,0.0,18.025,11.598550935
 06/14  15:00:00,95.7151132342,8.28580185184,45.7025514474,0.0,18.7433767983,22.9618409725,29.6220916589,0.0,18.025,11.5970916589
 06/14  16:00:00,99.8831948172,8.36562608893,45.3395439815,0.0,18.7433767983,27.431320555,23.7764966255,0.0,18.025,5.75149662553
 06/14  17:00:00,112.409806535,8.66872040025,45.3754156553,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/14  18:00:00,118.688881362,8.83452395805,44.9853202357,0.0,27.5259009287,37.3340067412,5.77024837274,0.0,0.0,5.77024837274
 06/14  19:00:00,120.325806235,8.89067143651,44.2399091148,0.0,33.8341110165,33.3544677425,5.76232118434,0.0,0.0,5.76232118434
 06/14  20:00:00,135.995144694,9.02845913953,44.0813093559,0.0,36.5179666069,38.8247702939,5.76188883622,0.0,0.0,5.76188883622
 06/14  21:00:00,129.597686423,9.00197744148,43.2264721706,0.0,32.965339924,36.8579353714,5.77260048939,0.0,0.0,5.77260048939
 06/14  22:00:00,100.834030659,8.46774150456,38.5433860053,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/14  23:00:00,76.1036468829,7.97056241731,33.8620362181,0.0,15.0252895274,11.7056064465,5.75433493116,0.0,0.0,5.75433493116
 06/14  24:00:00,68.7050901401,7.75967513236,31.6998393975,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/15  01:00:00,65.5848643594,7.62931739136,30.2703742327,0.0,10.0992000411,10.047477231,5.74884843184,0.0,0.0,5.74884843184
 06/15  02:00:00,62.0173177082,7.49875983497,28.692954119,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  03:00:00,61.4714949354,7.4389115923,28.2069816168,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,62.9471384185,7.40884685908,28.106352256,0.0,8.25718729233,11.6354268332,5.75148922109,0.0,0.0,5.75148922109
 06/15  05:00:00,71.5625771255,7.46566212878,29.0861798522,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/15  06:00:00,103.782895483,8.12275423217,34.890533736,0.0,19.7275818095,37.2640762949,5.77303178388,0.0,0.0,5.77303178388
 06/15  07:00:00,124.430868292,8.62636949273,40.1998950681,0.0,24.3117294858,51.2795993405,11.5474294601,0.0,0.0,11.5474294601
 06/15  08:00:00,113.301286986,8.1557054394,40.814573185,0.0,23.6694662846,40.6342015617,17.4450061809,0.0,0.0,17.4450061809
 06/15  09:00:00,111.049302768,8.16522332358,43.5595432476,0.0,23.6694662846,35.6302164847,29.6442078649,0.0,18.025,11.6192078649
 06/15  10:00:00,91.2963545227,7.90635444022,41.6615845201,0.0,18.7433767983,22.9618409725,29.6348187677,0.0,18.025,11.6098187677
 06/15  11:00:00,91.3654745538,7.91192346886,41.7267936969,0.0,18.7433767983,22.9618409725,35.412730561,0.0,18.025,17.387730561
 06/15  12:00:00,92.33599787,7.95246358252,42.6133304955,0.0,18.5889407304,23.1597249699,29.6233707232,0.0,18.025,11.5983707232
 06/15  13:00:00,93.6555524812,8.04565559675,43.593188527,0.0,18.7433767983,23.2517909448,29.621425698,0.0,18.025,11.596425698
 06/15  14:00:00,94.0035237536,8.10085659642,43.8859618767,0.0,18.7433767983,23.2517909448,29.6207628512,0.0,18.025,11.5957628512
 06/15  15:00:00,93.7802526691,8.13548646177,43.9180077511,0.0,18.7433767983,22.9618409725,29.6236487527,0.0,18.025,11.5986487527
 06/15  16:00:00,98.2365511722,8.21934578216,43.8391902806,0.0,18.7433767983,27.431320555,23.7764476513,0.0,18.025,5.75144765126
 06/15  17:00:00,110.850898902,8.54523812459,43.9399906387,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/15  18:00:00,117.727109576,8.77384963258,44.0842341658,0.0,27.5259009287,37.3340067412,5.77019446663,0.0,0.0,5.77019446663
 06/15  19:00:00,120.864452294,8.92548340083,44.7437579247,0.0,33.8341110165,33.3544677425,5.76222840041,0.0,0.0,5.76222840041
 06/15  20:00:00,136.474956693,9.06044690765,44.5291332986,0.0,36.5179666069,38.8247702939,5.76223836985,0.0,0.0,5.76223836985
 06/15  21:00:00,130.101213299,9.02799456508,43.7039964666,0.0,32.965339924,36.8579353714,5.77286564634,0.0,0.0,5.77286564634
 06/15  22:00:00,101.208858106,8.48516242359,38.9007914104,0.0,25.6355707503,20.6438685092,5.76496089628,0.0,0.0,5.76496089628
 06/15  23:00:00,76.5195932862,7.98604756981,34.262514379,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/15  24:00:00,68.5705117674,7.75629800214,31.5686291096,0.0,11.6412384099,10.0650221343,5.75157724478,0.0,0.0,5.75157724478
 06/16  01:00:00,65.128766693,7.60980020275,29.8338064078,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,61.984237385,7.49461679696,28.6640223864,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,60.9115881007,7.41803177329,27.6679481967,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,61.4835784441,7.35099889406,26.7006511734,0.0,8.25718729233,11.6354268332,5.7516151016,0.0,0.0,5.7516151016
 06/16  05:00:00,69.6585895661,7.38493655123,27.2629153709,0.0,12.1011305571,15.3678112995,5.75930564426,0.0,0.0,5.75930564426
 06/16  06:00:00,101.840951543,8.0249881214,33.0463653495,0.0,19.7275818095,37.2640762949,5.77276394393,0.0,0.0,5.77276394393
 06/16  07:00:00,122.138644411,8.49958255986,38.0344882412,0.0,24.3117294858,51.2795993405,5.78357973137,0.0,0.0,5.78357973137
 06/16  08:00:00,110.890276968,8.03369694618,38.525578536,0.0,23.6694662846,40.6342015617,17.4437458255,0.0,0.0,17.4437458255
 06/16  09:00:00,108.355594104,8.02944010879,41.0016231211,0.0,23.6694662846,35.6302164847,29.6449545469,0.0,18.025,11.6199545469
 06/16  10:00:00,89.6475786919,7.82741894802,40.0917500699,0.0,18.7433767983,22.9618409725,35.4286788568,0.0,18.025,17.4036788568
 06/16  11:00:00,90.7210121698,7.89050045566,41.1037594294,0.0,18.7433767983,22.9618409725,29.6231762215,0.0,18.025,11.5981762215
 06/16  12:00:00,91.7439436027,7.9428526901,42.0308890893,0.0,18.5889407304,23.1597249699,29.6215803143,0.0,18.025,11.5965803143
 06/16  13:00:00,92.808205083,8.03072358526,42.7607792544,0.0,18.7433767983,23.2517909448,29.6222383209,0.0,18.025,11.5972383209
 06/16  14:00:00,93.2035574281,8.08525595798,43.1015967837,0.0,18.7433767983,23.2517909448,35.4099031242,0.0,18.025,17.3849031242
 06/16  15:00:00,93.0772103746,8.13019518025,43.2202636452,0.0,18.7433767983,22.9618409725,29.6205534074,0.0,18.025,11.5955534074
 06/16  16:00:00,97.008949988,8.19095856586,42.6399863665,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,109.791889931,8.50763115939,42.9185777418,0.0,17.6635504202,40.6971502883,5.75682347934,0.0,0.0,5.75682347934
 06/16  18:00:00,116.286300655,8.69819819916,42.7190827474,0.0,27.5259009287,37.3340067412,5.76880069876,0.0,0.0,5.76880069876
 06/16  19:00:00,118.039257067,8.76330409928,42.080757675,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/16  20:00:00,133.570658184,8.89068992301,41.7946044065,0.0,36.5179666069,38.8247702939,5.76154210666,0.0,0.0,5.76154210666
 06/16  21:00:00,127.382922808,8.87098870568,41.1427226141,0.0,32.965339924,36.8579353714,5.77283805511,0.0,0.0,5.77283805511
 06/16  22:00:00,98.2014223964,8.3297059309,36.0488193861,0.0,25.6355707503,20.6438685092,5.76483569892,0.0,0.0,5.76483569892
 06/16  23:00:00,74.0220217788,7.86105177076,31.8899371435,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/16  24:00:00,66.4952470215,7.65207707564,29.5975904783,0.0,11.6412384099,10.0650221343,5.75159293226,0.0,0.0,5.75159293226
 06/17  01:00:00,66.1881645757,7.55327942003,28.1902518696,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,59.9998204694,7.40688060764,26.7673387646,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,59.1583107036,7.33384655527,25.9988559191,0.0,8.25718729233,10.0299323277,5.74880204246,0.0,0.0,5.74880204246
 06/17  04:00:00,60.2468266013,7.2869727359,25.5279382279,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,64.7756348128,7.27042350211,25.915268212,0.0,8.71707943955,15.3327214929,5.754222469,0.0,0.0,5.754222469
 06/17  06:00:00,84.0781679214,7.51394697063,28.6468554852,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/17  07:00:00,102.175622417,7.99643781552,33.6959193095,0.0,19.4083231844,41.0650158608,5.77276479287,0.0,0.0,5.77276479287
 06/17  08:00:00,136.138180891,8.63352968799,43.145698237,0.0,26.3286599382,57.9988325916,17.4860888634,0.0,0.0,17.4860888634
 06/17  09:00:00,121.502900885,8.41748653098,43.8789861866,0.0,26.3286599382,42.8504436482,35.4684403653,0.0,18.025,17.4434403653
 06/17  10:00:00,94.3082834735,8.02128294122,41.0737323762,0.0,21.7447113004,23.4437158914,35.4448585269,0.0,18.025,17.4198585269
 06/17  11:00:00,92.5591806077,8.04443619553,41.7626390977,0.0,19.3027497915,23.426170988,29.6332358074,0.0,18.025,11.6082358074
 06/17  12:00:00,92.9250819638,8.07549714568,41.9547268276,0.0,19.1483137236,23.7250123474,29.6225728437,0.0,18.025,11.5975728437
 06/17  13:00:00,92.9831476206,8.08623318718,41.8565099564,0.0,19.3027497915,23.7161209604,35.4103504335,0.0,18.025,17.3853504335
 06/17  14:00:00,92.9366939391,8.11071598979,41.7855770142,0.0,19.3027497915,23.7161209604,29.6207964627,0.0,18.025,11.5957964627
 06/17  15:00:00,93.8259127623,8.18966019647,42.8857991093,0.0,19.3027497915,23.426170988,29.6227388315,0.0,18.025,11.5977388315
 06/17  16:00:00,98.067654521,8.23993584439,42.6260139662,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,105.700393486,8.42669640302,41.4497951999,0.0,18.2229234133,37.5968344597,5.75413832615,0.0,0.0,5.75413832615
 06/17  18:00:00,120.611050126,8.7215826091,42.1125838629,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/17  19:00:00,119.962566002,8.79461384535,41.2799767419,0.0,36.8143715336,33.066984531,5.76215878475,0.0,0.0,5.76215878475
 06/17  20:00:00,132.231350988,8.88742368744,40.6798672487,0.0,36.3493007332,38.7721355839,5.76192907571,0.0,0.0,5.76192907571
 06/17  21:00:00,129.403684143,8.83754087223,40.0199566829,0.0,36.1807251679,36.8228455648,5.76194862894,0.0,0.0,5.76194862894
 06/17  22:00:00,103.634227931,8.37462121578,36.0346995547,0.0,31.0351095914,20.6438685092,5.77173419299,0.0,0.0,5.77173419299
 06/17  23:00:00,76.3161277435,7.90590858702,31.7377469054,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/17  24:00:00,67.863907201,7.7107092322,29.7077220546,0.0,12.8411359301,10.0650221343,5.7515709039,0.0,0.0,5.7515709039
 06/18  01:00:00,66.5483786351,7.58834749546,28.3959738548,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,60.2881230384,7.43213648174,26.9109705776,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,58.9191309443,7.33689956384,25.6372047151,0.0,8.34152022915,10.0650221343,5.74860998405,0.0,0.0,5.74860998405
 06/18  04:00:00,59.6900897271,7.27492449234,24.8638227881,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/18  05:00:00,64.3991645108,7.26076004609,25.429055021,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/18  06:00:00,83.4747334293,7.49543113546,28.0619317816,0.0,18.5082010057,25.6353820695,5.75955381591,0.0,0.0,5.75955381591
 06/18  07:00:00,101.092290033,7.94197108486,32.5476424943,0.0,19.4926561212,41.1001056674,5.77273023404,0.0,0.0,5.77273023404
 06/18  08:00:00,134.121532226,8.52990851309,41.2326873398,0.0,26.3286599382,57.9988325916,17.4861643997,0.0,0.0,17.4861643997
 06/18  09:00:00,120.996340813,8.38257438195,43.5267741223,0.0,26.2443270014,42.8153538416,35.4668972249,0.0,18.025,17.4418972249
 06/18  10:00:00,94.2141447812,8.00912193889,40.991758284,0.0,21.7447113004,23.4437158914,35.4456345241,0.0,18.025,17.4206345241
 06/18  11:00:00,92.157741381,8.02103509854,41.3248935983,0.0,19.3449162599,23.4437158914,29.6334491817,0.0,18.025,11.6084491817
 06/18  12:00:00,92.636613024,8.0525870495,41.6294593528,0.0,19.190480192,23.7425572507,29.6217345388,0.0,18.025,11.5967345388
 06/18  13:00:00,92.7115445208,8.05952617397,41.6713308866,0.0,19.260583323,23.698576057,29.6219048831,0.0,18.025,11.5969048831
 06/18  14:00:00,92.6770617837,8.08129909087,41.6150734517,0.0,19.260583323,23.698576057,35.4099747339,0.0,18.025,17.3849747339
 06/18  15:00:00,92.6556766838,8.12222091332,41.8427193662,0.0,19.260583323,23.4086260847,29.6205526199,0.0,18.025,11.5955526199
 06/18  16:00:00,96.3967689977,8.1494725416,41.1053071496,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,104.952698489,8.38498863146,40.8035210854,0.0,18.1807569449,37.5792895564,5.75403258881,0.0,0.0,5.75403258881
 06/18  18:00:00,120.707020226,8.73637797566,42.3131851386,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/18  19:00:00,121.006833229,8.85864335115,42.2602140288,0.0,36.8143715336,33.066984531,5.76052243047,0.0,0.0,5.76052243047
 06/18  20:00:00,133.264799912,8.94869491618,41.5326349397,0.0,36.43363367,38.8072253906,5.76170818727,0.0,0.0,5.76170818727
 06/18  21:00:00,129.511320755,8.85935531281,40.2252149596,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/18  22:00:00,103.319959885,8.37151931886,35.8429675747,0.0,30.9507766546,20.6087787026,5.77287407633,0.0,0.0,5.77287407633
 06/18  23:00:00,75.8659698087,7.88708394549,31.3064068474,0.0,17.4250845679,11.7056064465,5.75893971887,0.0,0.0,5.75893971887
 06/18  24:00:00,67.1784378601,7.6759554064,28.9375990665,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/19  01:00:00,59.0112225412,7.38527679721,23.9407843159,0.0,10.0992000411,10.047477231,5.74888683062,0.0,0.0,5.74888683062
 06/19  02:00:00,54.7861914597,7.20929007392,21.7513100881,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  03:00:00,55.09805769,7.1605565979,22.1119088993,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,56.7045946142,7.1258447495,22.1468243678,0.0,8.25718729233,11.6354268332,5.75142706257,0.0,0.0,5.75142706257
 06/19  05:00:00,64.9839319887,7.1604994662,22.8127225776,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/19  06:00:00,96.9334485124,7.77502949127,28.3888537684,0.0,19.7275818095,37.2640762949,5.77280907766,0.0,0.0,5.77280907766
 06/19  07:00:00,119.035428198,8.31949850223,35.1113834993,0.0,24.3117294858,51.2795993405,11.5468258127,0.0,0.0,11.5468258127
 06/19  08:00:00,108.099302553,7.86535263206,35.9029800689,0.0,23.6694662846,40.6342015617,17.4439137382,0.0,0.0,17.4439137382
 06/19  09:00:00,106.719821439,7.91929143668,39.4760214969,0.0,23.6694662846,35.6302164847,29.6435105947,0.0,18.025,11.6185105947
 06/19  10:00:00,88.5534455389,7.74909024898,39.0759606053,0.0,18.7433767983,22.9618409725,29.6333399166,0.0,18.025,11.6083399166
 06/19  11:00:00,87.0733967901,7.71586988041,37.63078309,0.0,18.7433767983,22.9618409725,35.411656371,0.0,18.025,17.386656371
 06/19  12:00:00,88.048607235,7.76765625555,38.5107609146,0.0,18.5889407304,23.1597249699,29.6225557275,0.0,18.025,11.5975557275
 06/19  13:00:00,89.740019841,7.85566583792,39.8676593234,0.0,18.7433767983,23.2517909448,29.6231316383,0.0,18.025,11.5981316383
 06/19  14:00:00,91.070141202,7.94830654422,41.1051426179,0.0,18.7433767983,23.2517909448,29.6197978108,0.0,18.025,11.5947978108
 06/19  15:00:00,91.3985737695,8.04309979786,41.6287303468,0.0,18.7433767983,22.9618409725,29.6216930596,0.0,18.025,11.5966930596
 06/19  16:00:00,95.7578514881,8.13626404344,41.4435820778,0.0,18.7433767983,27.431320555,23.7763696321,0.0,18.025,5.75136963213
 06/19  17:00:00,108.693337554,8.46848955869,41.8592014475,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/19  18:00:00,114.275590148,8.62368921923,40.7829129613,0.0,27.5259009287,37.3340067412,5.76996663053,0.0,0.0,5.76996663053
 06/19  19:00:00,116.175450616,8.69655406929,40.2837107337,0.0,33.8341110165,33.3544677425,5.76209463577,0.0,0.0,5.76209463577
 06/19  20:00:00,131.73404952,8.81880046577,40.0299024915,0.0,36.5179666069,38.8247702939,5.76171678029,0.0,0.0,5.76171678029
 06/19  21:00:00,125.937946851,8.81371141179,39.7550539642,0.0,32.965339924,36.8579353714,5.77191140598,0.0,0.0,5.77191140598
 06/19  22:00:00,97.5820202421,8.3087973002,35.450352668,0.0,25.6355707503,20.6438685092,5.76391116524,0.0,0.0,5.76391116524
 06/19  23:00:00,72.553326177,7.80391958678,30.4783912743,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/19  24:00:00,65.1556872215,7.59246610983,28.3176556338,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,61.7128330056,7.4475345265,26.5801431691,0.0,10.0992000411,10.047477231,5.74881929067,0.0,0.0,5.74881929067
 06/20  02:00:00,58.0930840277,7.31407375793,24.953422634,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,57.2785651972,7.24306940571,24.2099027013,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,58.4930007897,7.20010008343,23.8609806062,0.0,8.25718729233,11.6354268332,5.75140903226,0.0,0.0,5.75140903226
 06/20  05:00:00,66.9311723534,7.2455785695,24.6748868418,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/20  06:00:00,98.9720656359,7.87322268851,30.329286468,0.0,19.7275818095,37.2640762949,5.77267441453,0.0,0.0,5.77267441453
 06/20  07:00:00,119.902434141,8.36791422288,35.9299921059,0.0,24.3117294858,51.2795993405,11.5455827666,0.0,0.0,11.5455827666
 06/20  08:00:00,108.964428976,7.91712466764,36.7163422665,0.0,23.6694662846,40.6342015617,17.4441433168,0.0,0.0,17.4441433168
 06/20  09:00:00,107.91420466,7.98730125284,40.602399833,0.0,23.6694662846,35.6302164847,29.6435016359,0.0,18.025,11.6185016359
 06/20  10:00:00,89.5464856479,7.81466379504,40.0034326667,0.0,18.7433767983,22.9618409725,35.4272982274,0.0,18.025,17.4022982274
 06/20  11:00:00,91.3386386019,7.92312305411,41.6887752885,0.0,18.7433767983,22.9618409725,29.6230931545,0.0,18.025,11.5980931545
 06/20  12:00:00,92.8463898883,8.0156947139,43.0605087373,0.0,18.5889407304,23.1597249699,29.6218486381,0.0,18.025,11.5968486381
 06/20  13:00:00,93.068501687,8.07321915005,42.9785911741,0.0,18.7433767983,23.2517909448,29.6211218753,0.0,18.025,11.5961218753
 06/20  14:00:00,94.3293850896,8.17412018543,44.1385760717,0.0,18.7433767983,23.2517909448,29.6203718049,0.0,18.025,11.5953718049
 06/20  15:00:00,95.2051598595,8.28446143758,45.1939564225,0.0,18.7433767983,22.9618409725,33.047151682,0.0,18.025,15.022151682
 06/20  16:00:00,98.757453433,8.33798583655,44.2414706263,0.0,18.7433767983,27.431320555,20.3826325275,0.0,18.025,2.35763252753
 06/20  17:00:00,110.217697815,8.58930976405,43.2627439061,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/20  18:00:00,117.04406494,8.78172901811,43.393358536,0.0,27.5259009287,37.3340067412,5.76991525967,0.0,0.0,5.76991525967
 06/20  19:00:00,118.836249668,8.84490846923,42.7961649323,0.0,33.8341110165,33.3544677425,5.76210157392,0.0,0.0,5.76210157392
 06/20  20:00:00,133.960596084,8.94466011204,42.1305948993,0.0,36.5179666069,38.8247702939,5.76195308453,0.0,0.0,5.76195308453
 06/20  21:00:00,127.895440797,8.92553015977,41.6007401985,0.0,32.965339924,36.8579353714,5.77273092245,0.0,0.0,5.77273092245
 06/20  22:00:00,99.0459878762,8.39479926461,36.828324385,0.0,25.6355707503,20.6438685092,5.76473464942,0.0,0.0,5.76473464942
 06/20  23:00:00,74.4034310573,7.90451538753,32.2279059287,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/20  24:00:00,67.2443984017,7.70377133443,30.2950616181,0.0,11.6412384099,10.0650221343,5.75141719379,0.0,0.0,5.75141719379
 06/21  01:00:00,64.3679960578,7.58098796059,29.1018584759,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/21  02:00:00,60.7548945366,7.45009712275,27.4792123231,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,59.6020869079,7.36582733813,26.4106666815,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,60.608612482,7.3111580169,25.8655396921,0.0,8.25718729233,11.6354268332,5.75146148273,0.0,0.0,5.75146148273
 06/21  05:00:00,69.0226751118,7.35262747985,26.6593438409,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/21  06:00:00,102.246602281,8.03734883373,33.4397064438,0.0,19.7275818095,37.2640762949,10.0601136605,0.0,0.0,10.0601136605
 06/21  07:00:00,122.821000461,8.53209914264,38.6843907217,0.0,24.3117294858,51.2795993405,7.25026622883,0.0,0.0,7.25026622883
 06/21  08:00:00,110.646416609,8.00488475651,38.3105774718,0.0,23.6694662846,40.6342015617,17.4434529281,0.0,0.0,17.4434529281
 06/21  09:00:00,108.543434319,8.02380192504,41.1951358076,0.0,23.6694662846,35.6302164847,29.6437327489,0.0,18.025,11.6187327489
 06/21  10:00:00,89.3904662616,7.80708917368,39.854992353,0.0,18.7433767983,22.9618409725,35.4282465659,0.0,18.025,17.4032465659
 06/21  11:00:00,90.1666780055,7.84722159187,40.5927190162,0.0,18.7433767983,22.9618409725,29.6233177014,0.0,18.025,11.5983177014
 06/21  12:00:00,91.0920579114,7.88294987802,41.4389241706,0.0,18.5889407304,23.1597249699,29.6220879105,0.0,18.025,11.5970879105
 06/21  13:00:00,92.2338635804,7.96200304073,42.2551732881,0.0,18.7433767983,23.2517909448,29.6213091927,0.0,18.025,11.5963091927
 06/21  14:00:00,93.6416883417,8.06328799072,43.5617144051,0.0,18.7433767983,23.2517909448,29.6205510358,0.0,18.025,11.5955510358
 06/21  15:00:00,93.940584011,8.15011304117,44.0637322499,0.0,18.7433767983,22.9618409725,35.4092510983,0.0,18.025,17.3842510983
 06/21  16:00:00,96.5639290181,8.15971558172,42.2262213191,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/21  17:00:00,109.641885974,8.49685956807,42.7793853646,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/21  18:00:00,117.358570838,8.75032373533,43.7392788316,0.0,27.5259009287,37.3340067412,5.76969146042,0.0,0.0,5.76969146042
 06/21  19:00:00,120.004135041,8.86679012336,43.9421762021,0.0,33.8341110165,33.3544677425,5.76204723596,0.0,0.0,5.76204723596
 06/21  20:00:00,135.861065886,9.01898180558,43.9567487486,0.0,36.5179666069,38.8247702939,5.76200908254,0.0,0.0,5.76200908254
 06/21  21:00:00,129.134561524,8.97888554374,42.7865157512,0.0,32.965339924,36.8579353714,5.77246337956,0.0,0.0,5.77246337956
 06/21  22:00:00,100.014968346,8.42715772164,37.7649532144,0.0,25.6355707503,20.6438685092,5.7646015867,0.0,0.0,5.7646015867
 06/21  23:00:00,75.2270366281,7.92892599267,33.027105241,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/21  24:00:00,67.3184728445,7.69713590324,30.3757740323,0.0,11.6412384099,10.0650221343,5.75146874102,0.0,0.0,5.75146874102
 06/22  01:00:00,64.1283924462,7.55851958228,28.8847264558,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,61.027783522,7.44516860949,27.7570321529,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,60.1143301628,7.37574592778,26.912993064,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,61.0844385099,7.32761603855,26.3249116626,0.0,8.25718729233,11.6354268332,5.75144446493,0.0,0.0,5.75144446493
 06/22  05:00:00,69.5968996192,7.38094745318,27.2052530828,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/22  06:00:00,102.161197753,8.04222059479,33.3494397846,0.0,19.7275818095,37.2640762949,11.5241684479,0.0,0.0,11.5241684479
 06/22  07:00:00,122.708487826,8.53036805608,38.5736222837,0.0,24.3117294858,51.2795993405,5.78328427495,0.0,0.0,5.78328427495
 06/22  08:00:00,110.302918572,7.99978287482,37.9721896812,0.0,23.6694662846,40.6342015617,17.443251283,0.0,0.0,17.443251283
 06/22  09:00:00,107.565663633,7.98750983391,40.2536633829,0.0,23.6694662846,35.6302164847,29.6436040805,0.0,18.025,11.6186040805
 06/22  10:00:00,87.8878828935,7.74890746818,38.4105952534,0.0,18.7433767983,22.9618409725,35.4280453408,0.0,18.025,17.4030453408
 06/22  11:00:00,89.5726056331,7.83869422354,40.0071770264,0.0,18.7433767983,22.9618409725,29.6231806948,0.0,18.025,11.5981806948
 06/22  12:00:00,92.1439968451,7.96892106422,42.4048953867,0.0,18.5889407304,23.1597249699,29.6219069768,0.0,18.025,11.5969069768
 06/22  13:00:00,92.3582158329,8.0023706162,42.3391605025,0.0,18.7433767983,23.2517909448,29.6211403645,0.0,18.025,11.5961403645
 06/22  14:00:00,91.5474137314,7.99004603799,41.5406847702,0.0,18.7433767983,23.2517909448,29.6203627602,0.0,18.025,11.5953627602
 06/22  15:00:00,90.9738848351,8.01442838329,41.2327208785,0.0,18.7433767983,22.9618409725,35.4088961568,0.0,18.025,17.3838961568
 06/22  16:00:00,95.4283451578,8.0983980512,41.1519571299,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,107.16035573,8.3696705236,40.4250493233,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/22  18:00:00,113.934912746,8.55987196484,40.5060807419,0.0,27.5259009287,37.3340067412,5.76879379289,0.0,0.0,5.76879379289
 06/22  19:00:00,116.946281547,8.68904597244,41.0620724149,0.0,33.8341110165,33.3544677425,5.76195192203,0.0,0.0,5.76195192203
 06/22  20:00:00,132.48162346,8.82818964616,40.7681051791,0.0,36.5179666069,38.8247702939,5.76190485063,0.0,0.0,5.76190485063
 06/22  21:00:00,126.348571464,8.81798687953,40.1614332406,0.0,32.965339924,36.8579353714,5.77262796184,0.0,0.0,5.77262796184
 06/22  22:00:00,98.0755311931,8.31671556726,35.9359657283,0.0,25.6355707503,20.6438685092,5.7646454449,0.0,0.0,5.7646454449
 06/22  23:00:00,73.5134681596,7.83643316871,31.4060332074,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/22  24:00:00,65.9088098634,7.62103334112,29.0422175927,0.0,11.6412384099,10.0650221343,5.75136097895,0.0,0.0,5.75136097895
 06/23  01:00:00,62.8199673918,7.49046355693,27.6443585873,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,59.727448252,7.37946464085,26.522403173,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  03:00:00,58.941388181,7.31226645607,25.8035337597,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,59.5269370169,7.24740585311,24.8476221519,0.0,8.25718729233,11.6354268332,5.75145433248,0.0,0.0,5.75145433248
 06/23  05:00:00,67.6581752853,7.28048566819,25.3669972223,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/23  06:00:00,99.9918936939,7.92299131204,31.2993741478,0.0,19.7275818095,37.2640762949,5.77252031425,0.0,0.0,5.77252031425
 06/23  07:00:00,120.967643211,8.42282746989,36.9403284312,0.0,24.3117294858,51.2795993405,11.5462796813,0.0,0.0,11.5462796813
 06/23  08:00:00,109.540598676,7.93789159228,37.2717698805,0.0,23.6694662846,40.6342015617,17.4435727124,0.0,0.0,17.4435727124
 06/23  09:00:00,107.147480183,7.94753407906,39.8754612931,0.0,23.6694662846,35.6302164847,29.6431402177,0.0,18.025,11.6181402177
 06/23  10:00:00,88.6222601395,7.7607101399,39.1331744369,0.0,18.7433767983,22.9618409725,35.4263510141,0.0,18.025,17.4013510141
 06/23  11:00:00,90.1892143976,7.85278665256,40.6096964967,0.0,18.7433767983,22.9618409725,29.6227082238,0.0,18.025,11.5977082238
 06/23  12:00:00,90.7103986131,7.89243752574,41.0477836994,0.0,18.5889407304,23.1597249699,29.621414996,0.0,18.025,11.596414996
 06/23  13:00:00,90.6640802934,7.92276668029,40.7246310795,0.0,18.7433767983,23.2517909448,29.6206393813,0.0,18.025,11.5956393813
 06/23  14:00:00,89.9386602155,7.90393981971,40.0180406855,0.0,18.7433767983,23.2517909448,29.6198378358,0.0,18.025,11.5948378359
 06/23  15:00:00,88.5657472111,7.89352606554,38.9454887617,0.0,18.7433767983,22.9618409725,29.621657302,0.0,18.025,11.596657302
 06/23  16:00:00,93.6425121653,7.98722533348,39.4772972936,0.0,18.7433767983,27.431320555,23.7763143414,0.0,18.025,5.75131434142
 06/23  17:00:00,107.725885121,8.36659915135,40.9936568157,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/23  18:00:00,115.183701232,8.61740029352,41.6973488555,0.0,27.5259009287,37.3340067412,5.76965632711,0.0,0.0,5.76965632711
 06/23  19:00:00,117.751072648,8.73568135744,41.8202322908,0.0,33.8341110165,33.3544677425,5.76197435937,0.0,0.0,5.76197435937
 06/23  20:00:00,133.564345023,8.88825312964,41.7907702619,0.0,36.5179666069,38.8247702939,5.76168628412,0.0,0.0,5.76168628412
 06/23  21:00:00,127.529036301,8.88382118295,41.2760721138,0.0,32.965339924,36.8579353714,5.77239104616,0.0,0.0,5.77239104616
 06/23  22:00:00,98.5902296006,8.34751225008,36.4198752613,0.0,25.6355707503,20.6438685092,5.76441234371,0.0,0.0,5.76441234371
 06/23  23:00:00,73.5056357552,7.84184878436,31.3927878761,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/23  24:00:00,66.39260718,7.64986305093,29.497190878,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/24  01:00:00,66.6505040981,7.57996282807,28.6259146986,0.0,12.8411359301,10.0650221343,5.74879181385,0.0,0.0,5.74879181385
 06/24  02:00:00,60.3364296855,7.43307013158,27.0777811843,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,59.5163722151,7.3632247774,26.3275635235,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,60.9356945801,7.33176888201,26.1720178641,0.0,8.25718729233,11.6354268332,5.75133695342,0.0,0.0,5.75133695342
 06/24  05:00:00,65.2594060087,7.31326137555,26.3562451253,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/24  06:00:00,83.6561769521,7.51928551459,28.2195499372,0.0,18.5082010057,25.6353820695,5.75878808137,0.0,0.0,5.75878808137
 06/24  07:00:00,99.7516681411,7.89751716745,31.3709529244,0.0,19.4083231844,41.0650158608,5.7724308735,0.0,0.0,5.7724308735
 06/24  08:00:00,131.654859434,8.40148660285,38.8945123897,0.0,26.3286599382,57.9988325916,17.4807695567,0.0,0.0,17.4807695567
 06/24  09:00:00,114.774049547,8.05839178735,37.5092957133,0.0,26.3286599382,42.8504436482,35.4667095506,0.0,18.025,17.4417095506
 06/24  10:00:00,84.1118708868,7.50827102624,31.3903744962,0.0,21.7447113004,23.4437158914,29.6444654354,0.0,18.025,11.6194654354
 06/24  11:00:00,81.0380748629,7.47252296982,30.8134755702,0.0,19.3027497915,23.426170988,35.4266855043,0.0,18.025,17.4016855043
 06/24  12:00:00,82.920049663,7.56360032075,32.461614377,0.0,19.1483137236,23.7250123474,29.6213720229,0.0,18.025,11.5963720229
 06/24  13:00:00,85.8925016814,7.66691733113,35.1852015305,0.0,19.3027497915,23.7161209604,29.6205444404,0.0,18.025,11.5955444404
 06/24  14:00:00,88.1577801947,7.80480765995,37.3125927648,0.0,19.3027497915,23.7161209604,29.6197332643,0.0,18.025,11.5947332643
 06/24  15:00:00,87.8174722747,7.85261691541,37.2144228008,0.0,19.3027497915,23.426170988,29.6215355696,0.0,18.025,11.5965355696
 06/24  16:00:00,91.6626451187,7.88757910633,36.5733762925,0.0,19.3027497915,27.8956505705,23.7762912167,0.0,18.025,5.75129121668
 06/24  17:00:00,99.6408802362,8.09081876225,35.726202952,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/24  18:00:00,114.984273257,8.39869099618,36.8087165719,0.0,32.690315043,37.0816133363,5.756492516,0.0,0.0,5.756492516
 06/24  19:00:00,116.255033303,8.5683968439,37.7987079235,0.0,36.8143715336,33.066984531,5.76144480518,0.0,0.0,5.76144480518
 06/24  20:00:00,129.837481987,8.73848726497,38.4349931678,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 06/24  21:00:00,126.102053314,8.66597312781,36.8899328058,0.0,36.1807251679,36.8228455648,5.76182138475,0.0,0.0,5.76182138475
 06/24  22:00:00,98.5615388155,8.13754666062,31.1991559462,0.0,31.0351095914,20.6438685092,5.77227378109,0.0,0.0,5.77227378109
 06/24  23:00:00,70.8539100764,7.64573091159,26.5357293865,0.0,17.4250845679,11.7056064465,5.75878582237,0.0,0.0,5.75878582237
 06/24  24:00:00,62.4799917638,7.44814067631,24.5864141316,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,61.6048948921,7.34370956677,23.6971436912,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,55.7305643292,7.20937836334,22.5761731372,0.0,8.34152022915,10.0650221343,5.74868531617,0.0,0.0,5.74868531617
 06/25  03:00:00,54.6647518258,7.13013558847,21.5896155158,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,55.8866089748,7.08357525212,21.2517178378,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,60.1866040152,7.0543592146,21.4229083187,0.0,8.80141237637,15.3678112995,5.75400812603,0.0,0.0,5.75400812603
 06/25  06:00:00,78.8409642354,7.26812528781,23.6555160554,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/25  07:00:00,97.2857514078,7.73554473434,28.9475928631,0.0,19.4926561212,41.1001056674,5.7712610414,0.0,0.0,5.7712610414
 06/25  08:00:00,131.703033081,8.38062905859,38.9635532758,0.0,26.3286599382,57.9988325916,23.3035260605,0.0,0.0,23.3035260605
 06/25  09:00:00,117.583321727,8.19094731602,40.3054376309,0.0,26.2443270014,42.8153538416,29.6591215732,0.0,18.025,11.6341215732
 06/25  10:00:00,90.7735087476,7.81971578419,37.7405766533,0.0,21.7447113004,23.4437158914,35.4435845568,0.0,18.025,17.4185845568
 06/25  11:00:00,89.4294408465,7.87333967479,38.7443211733,0.0,19.3449162599,23.4437158914,29.6316773382,0.0,18.025,11.6066773382
 06/25  12:00:00,89.1336455928,7.86772789108,38.3113710499,0.0,19.190480192,23.7425572507,29.6213344235,0.0,18.025,11.5963344235
 06/25  13:00:00,85.7219574854,7.69973436027,35.0415565453,0.0,19.260583323,23.698576057,35.4075248712,0.0,18.025,17.3825248712
