Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/25  14:00:00,82.7653370029,7.56098208573,32.223689114,0.0,19.260583323,23.698576057,29.6204953812,0.0,18.025,11.5954953812
 06/25  15:00:00,83.047098572,7.58675275968,32.7696268409,0.0,19.260583323,23.4086260847,29.6222750116,0.0,18.025,11.5972750116
 06/25  16:00:00,88.1980832867,7.64448765586,33.4116278735,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,96.2670899848,7.83368433292,32.6692509951,0.0,18.1807569449,37.5792895564,5.75391656015,0.0,0.0,5.75391656015
 06/25  18:00:00,112.217318295,8.18193410821,34.3779611492,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/25  19:00:00,114.389349941,8.39608383126,36.1053442296,0.0,36.8143715336,33.066984531,5.76127488487,0.0,0.0,5.76127488487
 06/25  20:00:00,127.89295283,8.57745703006,36.5320635368,0.0,36.43363367,38.8072253906,5.76173147904,0.0,0.0,5.76173147904
 06/25  21:00:00,124.275282301,8.52511991838,35.3234492481,0.0,36.0963922311,36.7877557581,5.76168992577,0.0,0.0,5.76168992577
 06/25  22:00:00,98.6995114721,8.08624138042,31.5078628228,0.0,30.9507766546,20.6087787026,5.77246360202,0.0,0.0,5.77246360202
 06/25  23:00:00,71.896778985,7.64281366596,27.5815374693,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/25  24:00:00,63.1560556162,7.43768699242,25.1534957263,0.0,12.925468867,10.100111941,5.75142391941,0.0,0.0,5.75142391941
 06/26  01:00:00,57.9211635698,7.25192620118,22.9841012735,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,53.7227993555,7.09511721439,20.8021077318,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,51.9880230456,6.99234562194,19.1700932756,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  04:00:00,54.4962404918,6.98444915723,20.079894074,0.0,8.25718729233,11.6354268332,5.75139626484,0.0,0.0,5.75139626484
 06/26  05:00:00,63.9934935074,7.06467533978,21.9181373825,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/26  06:00:00,96.1466833747,7.70136992449,27.6758114043,0.0,19.7275818095,37.2640762949,11.5247184726,0.0,0.0,11.5247184726
 06/26  07:00:00,117.043561007,8.19629633178,33.2428145472,0.0,24.3117294858,51.2795993405,5.78281701243,0.0,0.0,5.78281701243
 06/26  08:00:00,106.719647721,7.76520155348,34.6235313144,0.0,23.6694662846,40.6342015617,17.4422185082,0.0,0.0,17.4422185082
 06/26  09:00:00,105.953899196,7.84980037369,38.7796310083,0.0,23.6694662846,35.6302164847,29.642934021,0.0,18.025,11.617934021
 06/26  10:00:00,88.182396514,7.706528891,38.7475043721,0.0,18.7433767983,22.9618409725,35.4270154195,0.0,18.025,17.4020154195
 06/26  11:00:00,89.3034278966,7.78687439153,39.7898303456,0.0,18.7433767983,22.9618409725,29.6224803768,0.0,18.025,11.5974803768
 06/26  12:00:00,90.6458821008,7.8757154145,40.9999974719,0.0,18.5889407304,23.1597249699,29.6211446044,0.0,18.025,11.5961446044
 06/26  13:00:00,91.0256612328,7.92288643507,41.0861004972,0.0,18.7433767983,23.2517909448,29.6203229643,0.0,18.025,11.5953229643
 06/26  14:00:00,92.472304018,8.02722441339,42.4284080525,0.0,18.7433767983,23.2517909448,29.6194772776,0.0,18.025,11.5944772776
 06/26  15:00:00,93.8694297387,8.1607016373,43.9820037357,0.0,18.7433767983,22.9618409725,29.6212731655,0.0,18.025,11.5962731655
 06/26  16:00:00,96.9146001036,8.21124717417,42.525371659,0.0,18.7433767983,27.431320555,23.7762800167,0.0,18.025,5.75128001674
 06/26  17:00:00,108.488085709,8.4787933271,41.6436771693,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,114.4319479,8.63655630093,40.9264631449,0.0,27.5259009287,37.3340067412,5.76945325042,0.0,0.0,5.76945325042
 06/26  19:00:00,116.358127519,8.71072663312,40.4522581443,0.0,33.8341110165,33.3544677425,5.76070213587,0.0,0.0,5.76070213587
 06/26  20:00:00,129.996917474,8.83687439082,40.1587387993,0.0,36.5179666069,38.8247702939,5.7614801329,0.0,0.0,5.7614801329
 06/26  21:00:00,124.998464457,8.78116168956,38.848184935,0.0,32.965339924,36.8579353714,5.77240633309,0.0,0.0,5.77240633309
 06/26  22:00:00,96.4474437616,8.26303195969,34.3615901219,0.0,25.6355707503,20.6438685092,5.7644510952,0.0,0.0,5.7644510952
 06/26  23:00:00,72.3624068883,7.79732387568,30.2940932724,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,65.3403747057,7.60031911108,28.494513073,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,62.2267526834,7.46638754294,27.0752235464,0.0,10.0992000411,10.047477231,5.74869869823,0.0,0.0,5.74869869823
 06/27  02:00:00,58.6943661259,7.33696659604,25.5318270586,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  03:00:00,57.7472590348,7.25967856398,24.662004218,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,58.7512999949,7.20771473584,24.1116844184,0.0,8.25718729233,11.6354268332,5.75110275066,0.0,0.0,5.75110275066
 06/27  05:00:00,66.9130857943,7.24053409936,24.6618825413,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/27  06:00:00,99.2515106601,7.8819932732,30.6000234141,0.0,19.7275818095,37.2640762949,5.77241260006,0.0,0.0,5.77241260006
 06/27  07:00:00,120.729613742,8.41038803735,36.7147758085,0.0,24.3117294858,51.2795993405,11.5455285231,0.0,0.0,11.5455285231
 06/27  08:00:00,109.60978186,7.95240023304,37.3264763427,0.0,23.6694662846,40.6342015617,17.4416656028,0.0,0.0,17.4416656028
 06/27  09:00:00,107.893533341,7.98886459208,40.5802076227,0.0,23.6694662846,35.6302164847,29.6420441414,0.0,18.025,11.6170441414
 06/27  10:00:00,88.9930715988,7.78557112896,39.4791405652,0.0,18.7433767983,22.9618409725,29.6332481936,0.0,18.025,11.6082481936
 06/27  11:00:00,89.6600120399,7.82086563027,40.1124251467,0.0,18.7433767983,22.9618409725,35.4102566322,0.0,18.025,17.3852566322
 06/27  12:00:00,90.8430651712,7.88029393727,41.1926040764,0.0,18.5889407304,23.1597249699,29.6209022194,0.0,18.025,11.5959022194
 06/27  13:00:00,90.9352798445,7.91210818889,41.0065011787,0.0,18.7433767983,23.2517909448,29.621338311,0.0,18.025,11.596338311
 06/27  14:00:00,92.2519054742,8.0041872806,42.231046668,0.0,18.7433767983,23.2517909448,29.6204837786,0.0,18.025,11.5954837786
 06/27  15:00:00,93.6114558239,8.13705601822,43.7476805338,0.0,18.7433767983,22.9618409725,29.6209483138,0.0,18.025,11.5959483138
 06/27  16:00:00,98.2790755339,8.25529171686,43.8457988434,0.0,18.7433767983,27.431320555,23.7762891853,0.0,18.025,5.7512891853
 06/27  17:00:00,111.928521053,8.64301546526,44.9198984095,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/27  18:00:00,118.231230872,8.83489954567,44.5274084232,0.0,27.5259009287,37.3340067412,5.76950876272,0.0,0.0,5.76950876272
 06/27  19:00:00,120.021958238,8.90757926273,43.9192378032,0.0,33.8341110165,33.3544677425,5.76119657971,0.0,0.0,5.76119657971
 06/27  20:00:00,133.445117367,9.02876446091,43.4150579541,0.0,36.5179666069,38.8247702939,5.76151604369,0.0,0.0,5.76151604369
 06/27  21:00:00,127.744309879,8.94420517113,41.4309936471,0.0,32.965339924,36.8579353714,5.77187642163,0.0,0.0,5.77187642163
 06/27  22:00:00,97.8171373492,8.35904394213,35.6352853096,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/27  23:00:00,72.8010097239,7.84622829783,30.6837839664,0.0,15.0252895274,11.7056064465,5.75401194899,0.0,0.0,5.75401194899
 06/27  24:00:00,64.7160195574,7.60379281154,27.8666941253,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,61.4515463845,7.45592357964,26.3104808255,0.0,10.0992000411,10.047477231,5.74865460494,0.0,0.0,5.74865460494
 06/28  02:00:00,58.5412280892,7.34254537243,25.3731077506,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,57.6716616565,7.26956922139,24.5765219774,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,58.496587206,7.20960141964,23.8550892829,0.0,8.25718729233,11.6354268332,5.75118658398,0.0,0.0,5.75118658398
 06/28  05:00:00,66.8492204202,7.24805822807,24.5904964672,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/28  06:00:00,99.3541164039,7.89181585262,30.6928176863,0.0,19.7275818095,37.2640762949,5.77199394278,0.0,0.0,5.77199394278
 06/28  07:00:00,120.204841341,8.38022762761,36.2201705307,0.0,24.3117294858,51.2795993405,11.5453239054,0.0,0.0,11.5453239054
 06/28  08:00:00,110.39343905,7.97259895411,38.0899435345,0.0,23.6694662846,40.6342015617,11.6342435772,0.0,0.0,11.6342435772
 06/28  09:00:00,109.549757891,8.06182725313,42.1634745324,0.0,23.6694662846,35.6302164847,35.4396657027,0.0,18.025,17.4146657027
 06/28  10:00:00,90.4750187755,7.85346355593,40.8931982799,0.0,18.7433767983,22.9618409725,29.633060677,0.0,18.025,11.608060677
 06/28  11:00:00,86.465228948,7.68526273995,37.0532477419,0.0,18.7433767983,22.9618409725,29.6217964441,0.0,18.025,11.5967964441
 06/28  12:00:00,85.2220017436,7.62949193635,35.8223427901,0.0,18.5889407304,23.1597249699,35.4087502276,0.0,18.025,17.3837502276
 06/28  13:00:00,88.4112498978,7.75759519068,38.6369886472,0.0,18.7433767983,23.2517909448,29.6195278778,0.0,18.025,11.5945278778
 06/28  14:00:00,90.5987378216,7.88893086498,40.6931384055,0.0,18.7433767983,23.2517909448,29.6212568011,0.0,18.025,11.5962568011
 06/28  15:00:00,92.0053636751,8.0191789924,42.2594658456,0.0,18.7433767983,22.9618409725,29.6204008757,0.0,18.025,11.5954008757
 06/28  16:00:00,96.9947059417,8.15470726008,42.6620240632,0.0,18.7433767983,27.431320555,19.7803016843,0.0,18.025,1.75530168426
 06/28  17:00:00,106.24239898,8.32421970791,39.5525715956,0.0,17.6635504202,40.6971502883,4.0185970016,0.0,0.0,4.0185970016
 06/28  18:00:00,111.556177579,8.43332482594,38.2539381897,0.0,27.5259009287,37.3340067412,5.76935222394,0.0,0.0,5.76935222394
 06/28  19:00:00,115.78471906,8.60066270021,39.9889208129,0.0,33.8341110165,33.3544677425,5.76155155048,0.0,0.0,5.76155155048
 06/28  20:00:00,130.129692531,8.78051336073,40.3478991184,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/28  21:00:00,124.884005381,8.72191441722,38.7929881841,0.0,32.965339924,36.8579353714,5.77232121058,0.0,0.0,5.77232121058
 06/28  22:00:00,94.5609414484,8.14064624537,32.5974904105,0.0,25.6355707503,20.6438685092,5.76443133947,0.0,0.0,5.76443133947
 06/28  23:00:00,69.8540608396,7.65582328363,27.9272369962,0.0,15.0252895274,11.7056064465,5.75387875666,0.0,0.0,5.75387875666
 06/28  24:00:00,64.5953565868,7.53046004547,27.8193683382,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,63.1783929306,7.47500183966,28.0182596183,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,60.4074547644,7.38757788627,27.1942948674,0.0,8.25718729233,10.0299323277,5.74875888483,0.0,0.0,5.74875888483
 06/29  03:00:00,59.8801506715,7.34202809628,26.7125529735,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,61.1107918598,7.30802365857,26.3708844662,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/29  05:00:00,69.9646858243,7.37374525485,27.5802670577,0.0,12.1011305571,15.3678112995,5.75917474113,0.0,0.0,5.75917474113
 06/29  06:00:00,103.133548495,8.06532822378,34.2987430769,0.0,19.7275818095,37.2640762949,5.77042397479,0.0,0.0,5.77042397479
 06/29  07:00:00,124.164153823,8.58020845648,39.9795261039,0.0,24.3117294858,51.2795993405,5.78261324212,0.0,0.0,5.78261324212
 06/29  08:00:00,111.552201995,8.02595944412,39.195349825,0.0,23.6694662846,40.6342015617,17.4419807112,0.0,0.0,17.4419807112
 06/29  09:00:00,108.908383808,8.02223061858,41.5616987393,0.0,23.6694662846,35.6302164847,35.4394987952,0.0,18.025,17.4144987952
 06/29  10:00:00,90.1202601384,7.81576011238,40.5761480515,0.0,18.7433767983,22.9618409725,29.632793748,0.0,18.025,11.607793748
 06/29  11:00:00,91.2169969953,7.89886112136,41.5914209277,0.0,18.7433767983,22.9618409725,29.6215932899,0.0,18.025,11.5965932899
 06/29  12:00:00,92.4366369401,7.97238169281,42.6940911178,0.0,18.5889407304,23.1597249699,29.6212671914,0.0,18.025,11.5962671914
 06/29  13:00:00,92.6613260997,8.02662327427,42.6180357341,0.0,18.7433767983,23.2517909448,35.4086237873,0.0,18.025,17.3836237873
 06/29  14:00:00,94.0887769297,8.13370081016,43.9384123852,0.0,18.7433767983,23.2517909448,29.6190697108,0.0,18.025,11.5940697108
 06/29  15:00:00,94.8537431625,8.23058851302,44.8964393868,0.0,18.7433767983,22.9618409725,29.6207995416,0.0,18.025,11.5957995416
 06/29  16:00:00,98.7289859123,8.29262431885,44.2583957742,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/29  17:00:00,111.050956359,8.59418238651,44.0911527537,0.0,17.6635504202,40.6971502883,5.75520961367,0.0,0.0,5.75520961367
 06/29  18:00:00,117.640079934,8.78643739854,43.984730862,0.0,27.5259009287,37.3340067412,5.76941076525,0.0,0.0,5.76941076525
 06/29  19:00:00,120.035050831,8.89099207593,43.9489376747,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/29  20:00:00,133.302129931,9.0089865575,43.2918649164,0.0,36.5179666069,38.8247702939,5.76168312836,0.0,0.0,5.76168312836
 06/29  21:00:00,129.521768583,9.0139476643,43.1387269469,0.0,32.965339924,36.8579353714,5.7720464062,0.0,0.0,5.7720464062
 06/29  22:00:00,101.074515137,8.49849056719,38.7532168247,0.0,25.6355707503,20.6438685092,5.76441682349,0.0,0.0,5.76441682349
 06/29  23:00:00,75.5478762155,7.96479113025,33.3120965686,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/29  24:00:00,67.6972630572,7.7318126007,30.7199140413,0.0,11.6412384099,10.0650221343,5.75136863539,0.0,0.0,5.75136863539
 06/30  01:00:00,64.5290749778,7.59308722957,29.2508636683,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,61.3573503307,7.4745741429,28.0572011464,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  03:00:00,60.8317446749,7.41475660418,27.5914100445,0.0,8.25718729233,10.0299323277,5.74853008765,0.0,0.0,5.74853008765
 06/30  04:00:00,61.6756342091,7.35973808898,26.8840190925,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/30  05:00:00,69.7158969651,7.38729885467,27.3179227114,0.0,12.1011305571,15.3678112995,5.75919436091,0.0,0.0,5.75919436091
 06/30  06:00:00,104.033727392,8.04166424513,33.3385919195,0.0,19.7275818095,37.2640762949,5.77226122274,0.0,0.0,5.77226122274
 06/30  07:00:00,123.393536428,8.55608590631,39.2330479962,0.0,24.3117294858,51.2795993405,5.78268637715,0.0,0.0,5.78268637715
 06/30  08:00:00,112.892821786,8.11115874563,40.4507739309,0.0,23.6694662846,40.6342015617,17.440311492,0.0,0.0,17.440311492
 06/30  09:00:00,111.227322403,8.17535676822,43.7275140924,0.0,23.6694662846,35.6302164847,29.6435482178,0.0,18.025,11.6185482178
 06/30  10:00:00,92.5378077927,7.98123480399,42.828225269,0.0,18.7433767983,22.9618409725,35.4256469129,0.0,18.025,17.4006469129
 06/30  11:00:00,93.8979719721,8.0762046908,44.0950549595,0.0,18.7433767983,22.9618409725,29.6219949624,0.0,18.025,11.5969949624
 06/30  12:00:00,95.233595818,8.15547935279,45.3079545511,0.0,18.5889407304,23.1597249699,29.6201736077,0.0,18.025,11.5951736077
 06/30  13:00:00,96.0513602154,8.22501464088,45.8096831827,0.0,18.7433767983,23.2517909448,29.6208712263,0.0,18.025,11.5958712263
 06/30  14:00:00,97.6533726481,8.33925742901,47.2974506184,0.0,18.7433767983,23.2517909448,29.6209866908,0.0,18.025,11.5959866908
 06/30  15:00:00,98.6442640084,8.45666239851,48.4608891383,0.0,18.7433767983,22.9618409725,35.4070328949,0.0,18.025,17.3820328949
 06/30  16:00:00,101.725649411,8.49675189448,47.0509335954,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,113.515964519,8.77418703944,46.3761624539,0.0,17.6635504202,40.6971502883,5.75555676931,0.0,0.0,5.75555676931
 06/30  18:00:00,119.931951299,8.93733352958,46.1257160684,0.0,27.5259009287,37.3340067412,5.76913984539,0.0,0.0,5.76913984539
 06/30  19:00:00,121.066948142,8.96970543702,44.9021282321,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/30  20:00:00,135.031955885,9.11194254963,44.9187292321,0.0,36.5179666069,38.8247702939,5.76132421573,0.0,0.0,5.76132421573
 06/30  21:00:00,131.694370993,9.14233383688,45.1829492149,0.0,32.965339924,36.8579353714,5.77208789723,0.0,0.0,5.77208789723
 06/30  22:00:00,103.377936877,8.63875081294,40.9163821316,0.0,25.6355707503,20.6438685092,5.76438871682,0.0,0.0,5.76438871682
 06/30  23:00:00,78.4361398574,8.13192275938,36.0332425007,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/30  24:00:00,70.8435671194,7.91114134628,33.6868855134,0.0,11.6412384099,10.0650221343,5.75133552849,0.0,0.0,5.75133552849
 07/01  01:00:00,70.4659818297,7.80079893568,32.2205758055,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,63.4661060456,7.60863162193,30.0319090646,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,61.8500565552,7.49388304623,28.5305979833,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,62.2448552356,7.40844912576,27.4045216513,0.0,8.25718729233,11.6354268332,5.7513058448,0.0,0.0,5.7513058448
 07/01  05:00:00,66.5109879675,7.36935589998,27.5517528539,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/01  06:00:00,87.74857834,7.60493116294,30.3423395468,0.0,18.5082010057,25.6353820695,5.75905338127,0.0,0.0,5.75905338127
 07/01  07:00:00,104.146402584,8.09975555574,35.5635026411,0.0,19.4083231844,41.0650158608,5.77212436972,0.0,0.0,5.77212436972
 07/01  08:00:00,138.715244133,8.78408786287,45.5723663641,0.0,26.3286599382,57.9988325916,17.4806345381,0.0,0.0,17.4806345381
 07/01  09:00:00,125.283400022,8.63616882347,47.4409161092,0.0,26.3286599382,42.8504436482,35.4620966624,0.0,18.025,17.4370966624
 07/01  10:00:00,98.7130740675,8.26897600957,45.2309068341,0.0,21.7447113004,23.4437158914,29.6421171514,0.0,18.025,11.6171171514
 07/01  11:00:00,95.5819224287,8.23825547616,44.5916165578,0.0,19.3027497915,23.426170988,35.4257759924,0.0,18.025,17.4007759924
 07/01  12:00:00,93.9636028128,8.18139431826,42.8873899543,0.0,19.1483137236,23.7250123474,29.6207880064,0.0,18.025,11.5957880064
 07/01  13:00:00,92.6278665616,8.12211879461,41.4653825762,0.0,19.3027497915,23.7161209604,29.6198406528,0.0,18.025,11.5948406528
 07/01  14:00:00,92.8403511839,8.13887094571,41.6611173511,0.0,19.3027497915,23.7161209604,29.6189314662,0.0,18.025,11.5939314662
 07/01  15:00:00,94.6336102754,8.26148783227,43.6217072171,0.0,19.3027497915,23.426170988,29.6206251104,0.0,18.025,11.5956251104
 07/01  16:00:00,100.879836784,8.40362740698,45.2745352886,0.0,19.3027497915,27.8956505705,23.776190345,0.0,18.025,5.751190345
 07/01  17:00:00,110.439153516,8.6995693506,45.9157486411,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/01  18:00:00,126.488195364,9.06187685533,47.6494779783,0.0,32.690315043,37.0816133363,5.75632421293,0.0,0.0,5.75632421293
 07/01  19:00:00,126.948176791,9.20605034568,47.8542348028,0.0,36.8143715336,33.066984531,5.76103785854,0.0,0.0,5.76103785854
 07/01  20:00:00,137.520113754,9.31345364829,47.4266929178,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 07/01  21:00:00,135.229659982,9.18680697091,45.4967390995,0.0,36.1807251679,36.8228455648,5.76136972145,0.0,0.0,5.76136972145
 07/01  22:00:00,107.895438512,8.63082696271,40.0398283335,0.0,31.0351095914,20.6438685092,5.77208663468,0.0,0.0,5.77208663468
 07/01  23:00:00,79.8246415013,8.11076738733,35.0414580093,0.0,17.4250845679,11.7056064465,5.75913168038,0.0,0.0,5.75913168038
 07/01  24:00:00,70.9845074013,7.89013268882,32.6489528311,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/02  01:00:00,69.3826328248,7.74938350214,31.0692228579,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,62.8109080207,7.57378641424,29.292121736,0.0,8.34152022915,10.0650221343,5.74874048188,0.0,0.0,5.74874048188
 07/02  03:00:00,61.5869971784,7.47601051194,28.1659955237,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,62.2374189655,7.40235211232,27.2837705026,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/02  05:00:00,66.6903851857,7.372842875,27.6082251439,0.0,8.80141237637,15.3678112995,5.75393128241,0.0,0.0,5.75393128241
 07/02  06:00:00,88.1280154553,7.62522249575,30.7015035127,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/02  07:00:00,105.101018375,8.14707821282,36.3513783016,0.0,19.4926561212,41.1001056674,5.77211498641,0.0,0.0,5.77211498641
 07/02  08:00:00,139.119340467,8.80537933594,45.9551751583,0.0,26.3286599382,57.9988325916,23.3010827023,0.0,0.0,23.3010827023
 07/02  09:00:00,124.980064751,8.61791850189,47.2752570485,0.0,26.2443270014,42.8153538416,29.6575768708,0.0,18.025,11.6325768708
 07/02  10:00:00,97.9947886101,8.21549565793,44.5661075867,0.0,21.7447113004,23.4437158914,35.4416521388,0.0,18.025,17.4166521388
 07/02  11:00:00,95.6968161214,8.21572038705,44.6693402908,0.0,19.3449162599,23.4437158914,29.6309268322,0.0,18.025,11.6059268322
 07/02  12:00:00,96.1793782468,8.24601968328,44.9788303256,0.0,19.190480192,23.7425572507,29.6207022643,0.0,18.025,11.5957022643
 07/02  13:00:00,96.3208507158,8.29011417081,45.0500842484,0.0,19.260583323,23.698576057,29.6216492251,0.0,18.025,11.5966492251
 07/02  14:00:00,96.8373594277,8.34966685902,45.5070419891,0.0,19.260583323,23.698576057,35.4063451936,0.0,18.025,17.3813451936
 07/02  15:00:00,96.9838912799,8.40114084132,45.8920512405,0.0,19.260583323,23.4086260847,29.619610456,0.0,18.025,11.594610456
 07/02  16:00:00,100.927194256,8.44535677401,45.3398867338,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,109.256274563,8.67715239717,44.8149799187,0.0,18.1807569449,37.5792895564,5.75331149252,0.0,0.0,5.75331149252
 07/02  18:00:00,124.337115433,8.99541470803,45.6843030861,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/02  19:00:00,124.468967399,9.10567014395,45.475399577,0.0,36.8143715336,33.066984531,5.76098013327,0.0,0.0,5.76098013327
 07/02  20:00:00,135.233264771,9.20885696983,45.1250144206,0.0,36.43363367,38.8072253906,5.76127801473,0.0,0.0,5.76127801473
 07/02  21:00:00,133.240532509,9.10736639685,43.706493569,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/02  22:00:00,106.483164727,8.57912307126,38.7986856551,0.0,30.9507766546,20.6087787026,5.77211187727,0.0,0.0,5.77211187727
 07/02  23:00:00,78.6891313878,8.06659113758,33.9501273579,0.0,17.4250845679,11.7056064465,5.75908499727,0.0,0.0,5.75908499727
 07/02  24:00:00,70.1417034876,7.85097347045,31.7258877637,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,65.2375907089,7.67053376738,29.8819230354,0.0,10.0992000411,10.047477231,5.74862913861,0.0,0.0,5.74862913861
 07/03  02:00:00,61.9678471844,7.54031709922,28.6019651792,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,61.0911575685,7.46228236749,27.80331263,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,62.0921286073,7.40603758866,27.2542038179,0.0,8.25718729233,11.6354268332,5.7512884574,0.0,0.0,5.7512884574
 07/03  05:00:00,70.6441699878,7.45102393281,28.1825012905,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/03  06:00:00,105.015597715,8.10262196662,34.2595250721,0.0,19.7275818095,37.2640762949,5.77194122037,0.0,0.0,5.77194122037
 07/03  07:00:00,123.793639484,8.60294347367,39.586297606,0.0,24.3117294858,51.2795993405,11.5449874068,0.0,0.0,11.5449874068
 07/03  08:00:00,112.382956037,8.12379763039,39.9282917853,0.0,23.6694662846,40.6342015617,11.6336703398,0.0,0.0,11.6336703398
 07/03  09:00:00,110.02797801,8.13632822541,42.5672153934,0.0,23.6694662846,35.6302164847,35.4388359897,0.0,18.025,17.4138359897
 07/03  10:00:00,90.8087803854,7.90752316002,41.1729163723,0.0,18.7433767983,22.9618409725,29.6324853457,0.0,18.025,11.6074853457
 07/03  11:00:00,91.5429372245,7.95618590698,41.8600435012,0.0,18.7433767983,22.9618409725,29.6212269356,0.0,18.025,11.5962269356
 07/03  12:00:00,92.6796016094,8.01878039958,42.8906646203,0.0,18.5889407304,23.1597249699,35.4077867756,0.0,18.025,17.3827867756
 07/03  13:00:00,93.5008850987,8.09500913396,43.389220404,0.0,18.7433767983,23.2517909448,29.6188110613,0.0,18.025,11.5938110613
 07/03  14:00:00,94.3275587778,8.16935796493,44.1415434071,0.0,18.7433767983,23.2517909448,29.6204731836,0.0,18.025,11.5954731836
 07/03  15:00:00,94.9535128436,8.25487967807,44.9719242068,0.0,18.7433767983,22.9618409725,29.6195694145,0.0,18.025,11.5945694145
 07/03  16:00:00,99.7103261321,8.36759734493,45.1647687923,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,112.830831813,8.71575958856,45.7494777827,0.0,17.6635504202,40.6971502883,5.75634082104,0.0,0.0,5.75634082104
 07/03  18:00:00,120.413840096,8.96647024725,46.578485857,0.0,27.5259009287,37.3340067412,5.76929790325,0.0,0.0,5.76929790325
 07/03  19:00:00,123.323241942,9.10413594458,47.0239951301,0.0,33.8341110165,33.3544677425,5.76152578959,0.0,0.0,5.76152578959
 07/03  20:00:00,136.899505111,9.2298333442,46.6684150522,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/03  21:00:00,131.685187564,9.1557536888,45.1603646038,0.0,32.965339924,36.8579353714,5.77123997533,0.0,0.0,5.77123997533
 07/03  22:00:00,101.678955274,8.55223202575,39.3039401404,0.0,25.6355707503,20.6438685092,5.76331979807,0.0,0.0,5.76331979807
 07/03  23:00:00,75.9557249758,7.99746347252,33.6872755417,0.0,15.0252895274,11.7056064465,5.75299937583,0.0,0.0,5.75299937583
 07/03  24:00:00,67.7044324869,7.73963307648,30.7192803316,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,67.1242171914,7.6106186415,28.9495743419,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,60.3488363716,7.4280838511,26.9757552519,0.0,8.34152022915,10.0650221343,5.74867051026,0.0,0.0,5.74867051026
 07/04  03:00:00,59.1295603952,7.33055680698,25.8540164514,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,59.8997240124,7.26274639297,25.0856846083,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,64.435065226,7.23684099701,25.4889120618,0.0,8.80141237637,15.3678112995,5.75390385873,0.0,0.0,5.75390385873
 07/04  06:00:00,85.8090525093,7.48508374634,28.5226856058,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/04  07:00:00,102.734794343,8.00095477772,34.1312892589,0.0,19.4926561212,41.1001056674,5.77213956973,0.0,0.0,5.77213956973
 07/04  08:00:00,137.312455369,8.68440006568,44.2692849037,0.0,26.3286599382,57.9988325916,23.3007814804,0.0,0.0,23.3007814804
 07/04  09:00:00,123.390315859,8.5158833333,45.7875538883,0.0,26.2443270014,42.8153538416,29.6574545687,0.0,18.025,11.6324545687
 07/04  10:00:00,96.5325084378,8.12251649858,43.1968141882,0.0,21.7447113004,23.4437158914,35.4416924531,0.0,18.025,17.4166924531
 07/04  11:00:00,94.5262715622,8.1392179684,43.5753038808,0.0,19.3449162599,23.4437158914,29.6308019243,0.0,18.025,11.6058019243
 07/04  12:00:00,94.902520467,8.17190974797,43.7760862158,0.0,19.190480192,23.7425572507,29.6201470071,0.0,18.025,11.5951470071
 07/04  13:00:00,95.2392967316,8.22158823678,44.0370598493,0.0,19.260583323,23.698576057,29.6211237885,0.0,18.025,11.5961237885
 07/04  14:00:00,96.2062763437,8.30546557353,44.9201638534,0.0,19.260583323,23.698576057,35.4060925407,0.0,18.025,17.3810925407
 07/04  15:00:00,97.3089419167,8.40767650112,46.2105699575,0.0,19.260583323,23.4086260847,29.6194144757,0.0,18.025,11.5944144757
 07/04  16:00:00,102.363079623,8.51224589859,46.7088868532,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,111.107826016,8.76619942383,46.5774892974,0.0,18.1807569449,37.5792895564,5.75382081319,0.0,0.0,5.75382081319
 07/04  18:00:00,127.033724908,9.12463176039,48.2517011557,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,127.628775568,9.27012583698,48.4707593589,0.0,36.8143715336,33.066984531,5.76089874282,0.0,0.0,5.76089874282
 07/04  20:00:00,138.387670923,9.37405209924,48.1142338014,0.0,36.43363367,38.8072253906,5.76118619475,0.0,0.0,5.76118619475
 07/04  21:00:00,135.95027579,9.2454387844,46.2781720921,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/04  22:00:00,108.758894347,8.68951769028,40.9640323863,0.0,30.9507766546,20.6087787026,5.77089080681,0.0,0.0,5.77089080681
 07/04  23:00:00,80.8429639807,8.16486931299,36.0056879454,0.0,17.4250845679,11.7056064465,5.75810806267,0.0,0.0,5.75810806267
 07/04  24:00:00,72.4732104857,7.95398665128,33.9543860831,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,67.7078196431,7.77539366631,32.2472948671,0.0,10.0992000411,10.047477231,5.74870442273,0.0,0.0,5.74870442273
 07/05  02:00:00,63.9471377717,7.62413803245,30.4974369962,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,62.3037712374,7.51458775768,28.963623956,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,62.4653978886,7.42250725116,27.611008033,0.0,8.25718729233,11.6354268332,5.75118354686,0.0,0.0,5.75118354686
 07/05  05:00:00,70.6147434823,7.44692448007,28.1571799561,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/05  06:00:00,104.907937495,8.09142072754,34.1630777426,0.0,19.7275818095,37.2640762949,5.77178413782,0.0,0.0,5.77178413782
 07/05  07:00:00,123.908804489,8.60895181813,39.6954685286,0.0,24.3117294858,51.2795993405,11.5436169284,0.0,0.0,11.5436169284
 07/05  08:00:00,112.773319613,8.1418082931,40.3006548126,0.0,23.6694662846,40.6342015617,11.6330051625,0.0,0.0,11.6330051625
 07/05  09:00:00,110.974905615,8.17507664312,43.4754013055,0.0,23.6694662846,35.6302164847,35.4381429273,0.0,18.025,17.4131429273
 07/05  10:00:00,92.3715092077,7.96542576458,42.6777479407,0.0,18.7433767983,22.9618409725,29.6310014787,0.0,18.025,11.6060014787
 07/05  11:00:00,93.4995782113,8.0385778651,43.7342961474,0.0,18.7433767983,22.9618409725,29.6207625344,0.0,18.025,11.5957625344
 07/05  12:00:00,94.7803283611,8.12089666416,44.8892782916,0.0,18.5889407304,23.1597249699,35.4070671099,0.0,18.025,17.3820671099
 07/05  13:00:00,95.8970959326,8.21297087477,45.6674728808,0.0,18.7433767983,23.2517909448,29.6182922916,0.0,18.025,11.5932922916
 07/05  14:00:00,96.8647825293,8.3046415761,46.5434877174,0.0,18.7433767983,23.2517909448,29.6199332159,0.0,18.025,11.5949332159
 07/05  15:00:00,97.3017714674,8.39055887257,47.1845066708,0.0,18.7433767983,22.9618409725,29.6215773924,0.0,18.025,11.5965773924
 07/05  16:00:00,101.76560241,8.49460422416,47.093044669,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/05  17:00:00,114.475017665,8.83142252193,47.2780031771,0.0,17.6635504202,40.6971502883,5.75623357941,0.0,0.0,5.75623357941
 07/05  18:00:00,121.071171715,9.01960060937,47.1826967553,0.0,27.5259009287,37.3340067412,5.7693861869,0.0,0.0,5.7693861869
 07/05  19:00:00,122.915531262,9.09310642108,46.6273247206,0.0,33.8341110165,33.3544677425,5.7612557617,0.0,0.0,5.7612557617
 07/05  20:00:00,135.975355632,9.19066445996,45.783441244,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/05  21:00:00,130.687112469,9.11429504603,44.2037591893,0.0,32.965339924,36.8579353714,5.77204116663,0.0,0.0,5.77204116663
 07/05  22:00:00,100.703067647,8.51665720587,38.3636334221,0.0,25.6355707503,20.6438685092,5.76366990256,0.0,0.0,5.76366990256
 07/05  23:00:00,76.0400002109,8.00931836792,33.7597024468,0.0,15.0252895274,11.7056064465,5.75386974575,0.0,0.0,5.75386974575
 07/05  24:00:00,69.4972985485,7.82486720066,32.4269134429,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,67.4566217177,7.72958318847,32.0419218897,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,64.5497446269,7.62465258802,31.099521375,0.0,8.25718729233,10.0299323277,5.74856010062,0.0,0.0,5.74856010062
 07/06  03:00:00,63.2882294913,7.53846127665,29.9242036684,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,63.7835774799,7.46552807369,28.8861837483,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,72.0530960203,7.50150709054,29.5409345605,0.0,12.1011305571,15.3678112995,5.75892975821,0.0,0.0,5.75892975821
 07/06  06:00:00,106.329211686,8.15380862969,35.5219668425,0.0,19.7275818095,37.2640762949,5.77207256898,0.0,0.0,5.77207256898
 07/06  07:00:00,124.80930896,8.64248815557,40.5624638749,0.0,24.3117294858,51.2795993405,5.78232737929,0.0,0.0,5.78232737929
 07/06  08:00:00,113.407798389,8.16749015339,40.9094505175,0.0,23.6694662846,40.6342015617,17.4399438128,0.0,0.0,17.4399438128
 07/06  09:00:00,112.075286166,8.22854109515,44.5223155453,0.0,23.6694662846,35.6302164847,29.6412637626,0.0,18.025,11.6162637626
 07/06  10:00:00,93.925678641,8.05233502099,44.1450132361,0.0,18.7433767983,22.9618409725,35.4247357435,0.0,18.025,17.3997357435
 07/06  11:00:00,94.1900526383,8.09802954929,44.3653219775,0.0,18.7433767983,22.9618409725,29.6209963971,0.0,18.025,11.5959963971
 07/06  12:00:00,93.8048238136,8.0878556988,43.9468178117,0.0,18.5889407304,23.1597249699,29.6191481864,0.0,18.025,11.5941481864
 07/06  13:00:00,93.03354123,8.09225036056,42.9246391164,0.0,18.7433767983,23.2517909448,29.6203347192,0.0,18.025,11.5953347192
 07/06  14:00:00,93.1046735985,8.12992267434,42.958097261,0.0,18.7433767983,23.2517909448,29.6206414,0.0,18.025,11.5956414
 07/06  15:00:00,93.2173415214,8.18538917088,43.3052512109,0.0,18.7433767983,22.9618409725,35.4063851898,0.0,18.025,17.3813851898
 07/06  16:00:00,97.1474509522,8.2254558334,42.7440428315,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/06  17:00:00,110.456452953,8.56723864629,43.5236168334,0.0,17.6635504202,40.6971502883,5.75638634701,0.0,0.0,5.75638634701
 07/06  18:00:00,118.448942859,8.83236064293,44.7477125838,0.0,27.5259009287,37.3340067412,5.76891152522,0.0,0.0,5.76891152522
 07/06  19:00:00,122.233016713,9.00746088598,46.0304641755,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/06  20:00:00,136.825294034,9.18962464653,46.6344079982,0.0,36.5179666069,38.8247702939,5.76111850571,0.0,0.0,5.76111850571
 07/06  21:00:00,132.377600219,9.16506136535,45.8434854883,0.0,32.965339924,36.8579353714,5.77075529207,0.0,0.0,5.77075529207
 07/06  22:00:00,103.02420436,8.60190235199,40.5995245839,0.0,25.6355707503,20.6438685092,5.76399558153,0.0,0.0,5.76399558153
 07/06  23:00:00,77.9367683355,8.0813985408,35.5844099399,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/06  24:00:00,70.1597970404,7.85209223481,33.0621771808,0.0,11.6412384099,10.0650221343,5.75119469561,0.0,0.0,5.75119469561
 07/07  01:00:00,66.7108572673,7.70216325256,31.3235743295,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,63.0670256839,7.56436221809,29.6771066819,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  03:00:00,61.7072558278,7.4714178427,28.4102726051,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,62.1675937749,7.39593257112,27.3397849347,0.0,8.25718729233,11.6354268332,5.75124450891,0.0,0.0,5.75124450891
 07/07  05:00:00,70.5784625702,7.43604331879,28.1317817235,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/07  06:00:00,104.891381072,8.08600279769,34.1519458015,0.0,19.7275818095,37.2640762949,5.77198561483,0.0,0.0,5.77198561483
 07/07  07:00:00,123.501783474,8.5761023368,39.3213185315,0.0,24.3117294858,51.2795993405,11.544839147,0.0,0.0,11.544839147
 07/07  08:00:00,112.28507033,8.10791561231,39.8463041006,0.0,23.6694662846,40.6342015617,17.4398934923,0.0,0.0,17.4398934923
 07/07  09:00:00,110.892888601,8.16032644899,43.4081402028,0.0,23.6694662846,35.6302164847,29.6413650559,0.0,18.025,11.6163650559
 07/07  10:00:00,92.7815384142,7.98754823273,43.0656606571,0.0,18.7433767983,22.9618409725,29.6325327944,0.0,18.025,11.6075327944
 07/07  11:00:00,93.741769348,8.05367080339,43.961396986,0.0,18.7433767983,22.9618409725,35.4091738648,0.0,18.025,17.3841738648
 07/07  12:00:00,94.8591702104,8.12468859938,44.9643341012,0.0,18.5889407304,23.1597249699,29.6200490239,0.0,18.025,11.5950490239
 07/07  13:00:00,95.5362796298,8.19404957078,45.3255793574,0.0,18.7433767983,23.2517909448,29.6203688114,0.0,18.025,11.5953688114
 07/07  14:00:00,96.3518857755,8.28408113856,46.0511522542,0.0,18.7433767983,23.2517909448,29.6194111002,0.0,18.025,11.5944111002
 07/07  15:00:00,96.3936334983,8.34547764614,46.3214563745,0.0,18.7433767983,22.9618409725,29.6201923674,0.0,18.025,11.5951923674
 07/07  16:00:00,100.327334131,8.41176763038,45.7376023185,0.0,18.7433767983,27.431320555,23.7761373648,0.0,18.025,5.75113736477
 07/07  17:00:00,112.994877468,8.72983205364,45.8994689308,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/07  18:00:00,120.308710897,8.95421305463,46.4856308275,0.0,27.5259009287,37.3340067412,5.76928051655,0.0,0.0,5.76928051655
 07/07  19:00:00,123.222696997,9.08321572846,46.9443795067,0.0,33.8341110165,33.3544677425,5.76148051567,0.0,0.0,5.76148051567
 07/07  20:00:00,137.332933697,9.23654695766,47.0951366226,0.0,36.5179666069,38.8247702939,5.7609181944,0.0,0.0,5.7609181944
 07/07  21:00:00,132.770781052,9.20204935482,46.1996834345,0.0,32.965339924,36.8579353714,5.77168918723,0.0,0.0,5.77168918723
 07/07  22:00:00,103.329722433,8.63115497222,40.8758063076,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/07  23:00:00,77.9995475569,8.0970340141,35.6315365894,0.0,15.0252895274,11.7056064465,5.75379833296,0.0,0.0,5.75379833296
 07/07  24:00:00,69.8878861949,7.85089713049,32.7914789695,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,69.307554215,7.73234405478,31.1306065398,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,62.6652904828,7.55956174598,29.280162278,0.0,8.25718729233,10.0299323277,5.74855811045,0.0,0.0,5.74855811045
 07/08  03:00:00,61.5319582692,7.46958381426,28.236818749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  04:00:00,62.3362989136,7.40777883386,27.4966494363,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,66.4042463588,7.37046648849,27.4439044635,0.0,8.71707943955,15.3327214929,5.75384756648,0.0,0.0,5.75384756648
 07/08  06:00:00,87.1837482149,7.59325829346,29.7892089344,0.0,18.5082010057,25.6353820695,5.75890804686,0.0,0.0,5.75890804686
 07/08  07:00:00,102.788238584,8.04399833451,34.2611319422,0.0,19.4083231844,41.0650158608,5.77191230494,0.0,0.0,5.77191230494
 07/08  08:00:00,136.788849916,8.68154412302,43.7485638586,0.0,26.3286599382,57.9988325916,17.4792346586,0.0,0.0,17.4792346586
 07/08  09:00:00,123.368073974,8.52590829738,45.6358799207,0.0,26.3286599382,42.8504436482,29.6577503668,0.0,18.025,11.6327503668
 07/08  10:00:00,96.8392156788,8.15990575838,43.4661472416,0.0,21.7447113004,23.4437158914,35.4411638007,0.0,18.025,17.4161638007
 07/08  11:00:00,94.6768928008,8.16705838041,43.7578055966,0.0,19.3027497915,23.426170988,29.6311100509,0.0,18.025,11.6061100509
 07/08  12:00:00,95.1473737845,8.20787540154,44.044689605,0.0,19.1483137236,23.7250123474,29.6199703537,0.0,18.025,11.5949703537
 07/08  13:00:00,95.4812653307,8.23827096613,44.2026411753,0.0,19.3027497915,23.7161209604,35.4051290111,0.0,18.025,17.3801290111
 07/08  14:00:00,95.708588575,8.26796280945,44.4002753992,0.0,19.3027497915,23.7161209604,29.6187577733,0.0,18.025,11.5937577733
 07/08  15:00:00,95.592740918,8.29134688952,44.5509914096,0.0,19.3027497915,23.426170988,29.6203828521,0.0,18.025,11.5953828521
 07/08  16:00:00,99.0715442906,8.28575956783,43.5841329957,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,106.988319646,8.47790569144,42.6865751991,0.0,18.2229234133,37.5968344597,5.7537113556,0.0,0.0,5.7537113556
 07/08  18:00:00,122.290891686,8.79374582172,43.7203426573,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/08  19:00:00,122.652957934,8.9255489745,43.839535947,0.0,36.8143715336,33.066984531,5.76137757361,0.0,0.0,5.76137757361
 07/08  20:00:00,134.24839764,9.08842129113,44.3800205051,0.0,36.3493007332,38.7721355839,5.76085484224,0.0,0.0,5.76085484224
 07/08  21:00:00,133.574303234,9.05395239831,43.9742766251,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/08  22:00:00,107.814209929,8.58361756458,40.005844735,0.0,31.0351095914,20.6438685092,5.77189446556,0.0,0.0,5.77189446556
 07/08  23:00:00,80.2356678344,8.09588567008,35.4673922849,0.0,17.4250845679,11.7056064465,5.75902487236,0.0,0.0,5.75902487236
 07/08  24:00:00,71.1967098351,7.87455395268,32.8767421474,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,69.2545933282,7.72354629123,30.9670181481,0.0,12.925468867,10.100111941,5.74867760916,0.0,0.0,5.74867760916
 07/09  02:00:00,62.5923886795,7.54507588619,29.1023346255,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,61.6029962163,7.459271504,28.1987444292,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,62.5632987673,7.40271305806,27.6092842829,0.0,8.34152022915,11.6705166398,5.75121603827,0.0,0.0,5.75121603827
 07/09  05:00:00,67.0394472351,7.38051928147,27.9496448332,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/09  06:00:00,88.117583821,7.6227857118,30.6935093758,0.0,18.5082010057,25.6353820695,5.75898158833,0.0,0.0,5.75898158833
 07/09  07:00:00,104.19688932,8.09110735531,35.5032554611,0.0,19.4926561212,41.1001056674,5.77194151362,0.0,0.0,5.77194151362
 07/09  08:00:00,137.71627882,8.71913562336,44.6384080036,0.0,26.3286599382,57.9988325916,17.4792813852,0.0,0.0,17.4792813852
 07/09  09:00:00,122.836856331,8.49522651265,45.2547727829,0.0,26.2443270014,42.8153538416,35.4626340692,0.0,18.025,17.4376340692
 07/09  10:00:00,95.2047001462,8.06728829184,41.9242506219,0.0,21.7447113004,23.4437158914,29.6423391431,0.0,18.025,11.6173391431
 07/09  11:00:00,92.8139328678,8.06579825751,41.9363933129,0.0,19.3449162599,23.4437158914,29.6313178851,0.0,18.025,11.6063178851
 07/09  12:00:00,92.569824369,8.07075741435,41.5445495198,0.0,19.190480192,23.7425572507,35.4074628086,0.0,18.025,17.3824628086
 07/09  13:00:00,92.195799584,8.04963959992,41.1655214886,0.0,19.260583323,23.698576057,29.6193350973,0.0,18.025,11.5943350973
 07/09  14:00:00,92.6645519824,8.08767159724,41.5962390048,0.0,19.260583323,23.698576057,29.6209309285,0.0,18.025,11.5959309285
 07/09  15:00:00,93.2081547156,8.14197100363,42.375494193,0.0,19.260583323,23.4086260847,29.6187095194,0.0,18.025,11.5937095194
 07/09  16:00:00,97.4778281069,8.17949426423,42.1563853871,0.0,19.260583323,27.8781056672,23.7760378538,0.0,18.025,5.75103785382
 07/09  17:00:00,106.398682997,8.42805131943,42.2065216146,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/09  18:00:00,122.544583537,8.80351417441,44.0836799703,0.0,32.6059821062,37.0465235296,5.75629218565,0.0,0.0,5.75629218565
 07/09  19:00:00,123.835887465,8.98462794345,44.9634020321,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/09  20:00:00,135.197217181,9.13297523753,45.164868192,0.0,36.43363367,38.8072253906,5.76109846014,0.0,0.0,5.76109846014
 07/09  21:00:00,133.154246153,9.04151078748,43.6860736457,0.0,36.0963922311,36.7877557581,5.76139224305,0.0,0.0,5.76139224305
 07/09  22:00:00,106.246850101,8.51324611497,38.6282833868,0.0,30.9507766546,20.6087787026,5.77193476099,0.0,0.0,5.77193476099
 07/09  23:00:00,78.1060503104,7.99228662336,33.4413874936,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/09  24:00:00,68.8608576142,7.75226334291,30.5437486502,0.0,12.925468867,10.100111941,5.75121785006,0.0,0.0,5.75121785006
 07/10  01:00:00,63.1521118302,7.53694090213,27.9300574272,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,59.6675451826,7.3946473673,26.4473428061,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,59.1292710863,7.32934770626,25.9743571934,0.0,8.25718729233,10.0299323277,5.74849428791,0.0,0.0,5.74849428791
 07/10  04:00:00,60.5797457391,7.29486039381,25.8530185432,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,69.3546516354,7.35492159878,26.9890935061,0.0,12.1011305571,15.3678112995,5.75878250347,0.0,0.0,5.75878250347
 07/10  06:00:00,103.64044587,8.00563365328,32.9813914666,0.0,19.7275818095,37.2640762949,5.7719490049,0.0,0.0,5.7719490049
 07/10  07:00:00,122.09574487,8.4831190509,38.0082851871,0.0,24.3117294858,51.2795993405,5.78223609455,0.0,0.0,5.78223609455
 07/10  08:00:00,110.926169681,8.01615496617,38.579173141,0.0,23.6694662846,40.6342015617,17.4395748658,0.0,0.0,17.4395748658
 07/10  09:00:00,109.32568213,8.0671584874,41.9341084972,0.0,23.6694662846,35.6302164847,29.6412127042,0.0,18.025,11.6162127042
 07/10  10:00:00,90.9455083667,7.88597896618,41.3312061379,0.0,18.7433767983,22.9618409725,29.6322333813,0.0,18.025,11.6072333813
 07/10  11:00:00,92.2429697021,7.97453270425,42.5417398034,0.0,18.7433767983,22.9618409725,35.4090657761,0.0,18.025,17.3840657761
 07/10  12:00:00,93.6727027016,8.0654882504,43.8370712145,0.0,18.5889407304,23.1597249699,29.619211332,0.0,18.025,11.594211332
 07/10  13:00:00,94.8228919433,8.16601641709,44.640227316,0.0,18.7433767983,23.2517909448,29.6208101684,0.0,18.025,11.5958101684
 07/10  14:00:00,95.8623856714,8.26016929746,45.5855691916,0.0,18.7433767983,23.2517909448,29.6172664216,0.0,18.025,11.5922664216
 07/10  15:00:00,96.4129784782,8.33977254223,46.3465096182,0.0,18.7433767983,22.9618409725,29.6197510697,0.0,18.025,11.5947510697
 07/10  16:00:00,100.875976303,8.42717379239,46.2708420384,0.0,18.7433767983,27.431320555,23.7760473875,0.0,18.025,5.75104738753
 07/10  17:00:00,113.321572328,8.73187195134,46.2241299849,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/10  18:00:00,119.606680826,8.89890919569,45.8389157096,0.0,27.5259009287,37.3340067412,5.76910692503,0.0,0.0,5.76910692503
 07/10  19:00:00,121.377824801,8.962342428,45.2203891112,0.0,33.8341110165,33.3544677425,5.760850631,0.0,0.0,5.760850631
 07/10  20:00:00,135.177006572,9.09549515481,45.0802667965,0.0,36.5179666069,38.8247702939,5.76110743653,0.0,0.0,5.76110743653
 07/10  21:00:00,131.314940658,9.10036897158,44.845534011,0.0,32.965339924,36.8579353714,5.7718446494,0.0,0.0,5.7718446494
 07/10  22:00:00,102.706631982,8.58060010884,40.3032800736,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/10  23:00:00,77.7091157332,8.07003408488,35.3681115408,0.0,15.0252895274,11.7056064465,5.75381000781,0.0,0.0,5.75381000781
 07/10  24:00:00,69.6975360354,7.83245054978,32.6195787941,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,65.9411656633,7.6687761801,30.5872669715,0.0,10.0992000411,10.047477231,5.7485841828,0.0,0.0,5.7485841828
 07/11  02:00:00,62.3770624529,7.53115756617,29.0203436965,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,61.2903444789,7.44690799382,28.0178836757,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,62.0739204629,7.38368691242,27.2583638445,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,70.4552296349,7.42466450224,28.0199350046,0.0,12.1011305571,15.3678112995,5.75899064783,0.0,0.0,5.75899064783
 07/11  06:00:00,104.782860977,8.07542080697,34.0540275353,0.0,19.7275818095,37.2640762949,5.77118125728,0.0,0.0,5.77118125728
 07/11  07:00:00,123.400355328,8.56509865493,39.2309113681,0.0,24.3117294858,51.2795993405,5.78218429176,0.0,0.0,5.78218429176
 07/11  08:00:00,112.190647872,8.09524315748,39.7645689517,0.0,23.6694662846,40.6342015617,17.4400941345,0.0,0.0,17.4400941345
 07/11  09:00:00,110.446740566,8.13334524378,42.9889818582,0.0,23.6694662846,35.6302164847,35.4394730433,0.0,18.025,17.4144730433
 07/11  10:00:00,91.7439003767,7.9231634951,42.0924143799,0.0,18.7433767983,22.9618409725,29.6316621389,0.0,18.025,11.6066621389
 07/11  11:00:00,92.6177719645,7.97848865046,42.9125879083,0.0,18.7433767983,22.9618409725,29.6210038121,0.0,18.025,11.5960038121
 07/11  12:00:00,93.647099202,8.03379682487,43.8431580749,0.0,18.5889407304,23.1597249699,29.6205739202,0.0,18.025,11.5955739202
 07/11  13:00:00,94.4315266807,8.10379657332,44.3110824399,0.0,18.7433767983,23.2517909448,35.4073722825,0.0,18.025,17.3823722825
 07/11  14:00:00,94.0848950594,8.1299573937,43.9382935306,0.0,18.7433767983,23.2517909448,29.6181033234,0.0,18.025,11.5931033234
 07/11  15:00:00,92.2476751327,8.10644974441,42.4145301283,0.0,18.7433767983,22.9618409725,29.6197078305,0.0,18.025,11.5947078305
 07/11  16:00:00,94.2656010916,8.08897789891,39.9986781052,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,107.05781095,8.40991069133,40.2823082376,0.0,17.6635504202,40.6971502883,5.75614903424,0.0,0.0,5.75614903424
