Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  18:00:00,115.708826832,8.70702908489,42.1329422557,0.0,27.5259009287,37.3340067412,5.76920164131,0.0,0.0,5.76920164131
 07/11  19:00:00,120.259889839,8.91022975162,44.1545832002,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/11  20:00:00,134.423027266,9.07193577562,44.3498511835,0.0,36.5179666069,38.8247702939,5.76117158135,0.0,0.0,5.76117158135
 07/11  21:00:00,128.501367568,8.97496994299,42.1573641611,0.0,32.965339924,36.8579353714,5.77137767585,0.0,0.0,5.77137767585
 07/11  22:00:00,97.9192957483,8.3610211141,35.7355116773,0.0,25.6355707503,20.6438685092,5.76407368525,0.0,0.0,5.76407368525
 07/11  23:00:00,72.4455242175,7.83029698557,30.3442702313,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,64.7437470819,7.6028831465,27.8953431942,0.0,11.6412384099,10.0650221343,5.75118612875,0.0,0.0,5.75118612875
 07/12  01:00:00,61.3971369756,7.45550084139,26.2565264453,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/12  02:00:00,58.3570798902,7.34007239023,25.1914511034,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,57.766016291,7.2763902025,24.6640595311,0.0,8.25718729233,10.0299323277,5.74864697155,0.0,0.0,5.74864697155
 07/12  04:00:00,59.0923374784,7.23539475682,24.4250831108,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,68.2946591328,7.30763202391,25.9763879455,0.0,12.1011305571,15.3678112995,5.75889608515,0.0,0.0,5.75889608515
 07/12  06:00:00,103.407254178,7.98929351738,32.7645466288,0.0,19.7275818095,37.2640762949,5.77181361409,0.0,0.0,5.77181361409
 07/12  07:00:00,122.963875544,8.522510268,38.8370375082,0.0,24.3117294858,51.2795993405,5.78215413416,0.0,0.0,5.78215413416
 07/12  08:00:00,111.857847099,8.05889021426,39.4681194413,0.0,23.6694662846,40.6342015617,17.4390791087,0.0,0.0,17.4390791087
 07/12  09:00:00,110.049064472,8.09390469778,42.630748794,0.0,23.6694662846,35.6302164847,29.6420380622,0.0,18.025,11.6170380622
 07/12  10:00:00,91.2277966552,7.8790694978,41.6204062987,0.0,18.7433767983,22.9618409725,35.4254442426,0.0,18.025,17.4004442426
 07/12  11:00:00,91.5699888863,7.91566886992,41.927624734,0.0,18.7433767983,22.9618409725,29.6215066138,0.0,18.025,11.5965066138
 07/12  12:00:00,91.796548153,7.93991836359,42.0864881032,0.0,18.5889407304,23.1597249699,29.6200538226,0.0,18.025,11.5950538226
 07/12  13:00:00,91.8491936558,7.98637350235,41.8461740837,0.0,18.7433767983,23.2517909448,29.6190516333,0.0,18.025,11.5940516333
 07/12  14:00:00,92.3544284977,8.03582538575,42.3019595856,0.0,18.7433767983,23.2517909448,29.6180540369,0.0,18.025,11.5930540369
 07/12  15:00:00,92.6506390058,8.08972703453,42.8342162125,0.0,18.7433767983,22.9618409725,29.6196763656,0.0,18.025,11.5946763656
 07/12  16:00:00,97.4768036593,8.20718582204,43.0916621147,0.0,18.7433767983,27.431320555,23.7761038375,0.0,18.025,5.75110383747
 07/12  17:00:00,110.178816493,8.53248947472,43.2807581537,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/12  18:00:00,117.31291897,8.76553226384,43.6785372903,0.0,27.5259009287,37.3340067412,5.76921505788,0.0,0.0,5.76921505788
 07/12  19:00:00,119.871128065,8.88156128437,43.7944803501,0.0,33.8341110165,33.3544677425,5.76122959891,0.0,0.0,5.76122959891
 07/12  20:00:00,133.536852069,9.01288382364,43.5227215365,0.0,36.5179666069,38.8247702939,5.76148467313,0.0,0.0,5.76148467313
 07/12  21:00:00,128.880098155,8.97546503903,42.5356036233,0.0,32.965339924,36.8579353714,5.77161893043,0.0,0.0,5.77161893043
 07/12  22:00:00,99.50169737,8.41591729215,37.2630302062,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/12  23:00:00,74.4660009338,7.90540306669,32.2896354482,0.0,15.0252895274,11.7056064465,5.7538159345,0.0,0.0,5.7538159345
 07/12  24:00:00,66.9276970522,7.68749732111,29.9946928069,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/13  01:00:00,63.7251852541,7.55060665967,28.4894547854,0.0,10.0992000411,10.047477231,5.74863111549,0.0,0.0,5.74863111549
 07/13  02:00:00,60.3541883267,7.42730146093,27.1013311446,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  03:00:00,59.5033053581,7.35650058125,26.32125276,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,60.5082378556,7.30593192886,25.7704337166,0.0,8.25718729233,11.6354268332,5.75107425343,0.0,0.0,5.75107425343
 07/13  05:00:00,68.4140855998,7.33062576625,26.0728377939,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/13  06:00:00,101.720841148,7.93184769237,31.1355850035,0.0,19.7275818095,37.2640762949,5.77153319389,0.0,0.0,5.77153319389
 07/13  07:00:00,119.284816193,8.36372852452,35.3167449669,0.0,24.3117294858,51.2795993405,11.5445156994,0.0,0.0,11.5445156994
 07/13  08:00:00,107.850096759,7.87931653442,35.6399509463,0.0,23.6694662846,40.6342015617,11.6332413512,0.0,0.0,11.6332413512
 07/13  09:00:00,106.019604904,7.90142425738,38.7937719197,0.0,23.6694662846,35.6302164847,35.4371707905,0.0,18.025,17.4121707905
 07/13  10:00:00,87.1259047093,7.69100806057,37.7065761274,0.0,18.7433767983,22.9618409725,29.6320027037,0.0,18.025,11.6070027037
 07/13  11:00:00,88.4363318085,7.76380578736,38.9458317939,0.0,18.7433767983,22.9618409725,29.6210927198,0.0,18.025,11.5960927198
 07/13  12:00:00,90.406421922,7.87147977372,40.7647989875,0.0,18.5889407304,23.1597249699,29.6200213205,0.0,18.025,11.5950213205
 07/13  13:00:00,92.1038391037,7.97817353392,42.1090213236,0.0,18.7433767983,23.2517909448,35.4053480958,0.0,18.025,17.3803480958
 07/13  14:00:00,93.4875707107,8.08509994064,43.3858282138,0.0,18.7433767983,23.2517909448,29.6188009425,0.0,18.025,11.5938009425
 07/13  15:00:00,94.0709513093,8.16754362259,44.1767128593,0.0,18.7433767983,22.9618409725,29.6203905051,0.0,18.025,11.5953905051
 07/13  16:00:00,98.5624262013,8.2555975867,44.1288853964,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,110.87815395,8.54828238176,43.964286684,0.0,17.6635504202,40.6971502883,5.75627689983,0.0,0.0,5.75627689983
 07/13  18:00:00,116.915099297,8.70213905544,43.344110871,0.0,27.5259009287,37.3340067412,5.7691782401,0.0,0.0,5.7691782401
 07/13  19:00:00,118.951994171,8.78788986845,42.9690270996,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/13  20:00:00,134.192547268,8.91361962728,42.3936948118,0.0,36.5179666069,38.8247702939,5.76149986998,0.0,0.0,5.76149986998
 07/13  21:00:00,127.509382816,8.87953442242,41.2608218571,0.0,32.965339924,36.8579353714,5.77167782637,0.0,0.0,5.77167782637
 07/13  22:00:00,97.880931216,8.31418099961,35.7439926119,0.0,25.6355707503,20.6438685092,5.76409208589,0.0,0.0,5.76409208589
 07/13  23:00:00,72.5941204228,7.79650806707,30.5266530044,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/13  24:00:00,65.0219776971,7.57928604535,28.1971763064,0.0,11.6412384099,10.0650221343,5.7512154486,0.0,0.0,5.7512154486
 07/14  01:00:00,61.7358646913,7.44000802451,26.6107483574,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,58.4266020679,7.31905487248,25.28198902,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,57.4689532344,7.24449733509,24.3988920614,0.0,8.25718729233,10.0299323277,5.74864093595,0.0,0.0,5.74864093595
 07/14  04:00:00,58.3527792294,7.18841778458,23.7325050286,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,66.9886888664,7.2375997152,24.7404504292,0.0,12.1011305571,15.3678112995,5.75894341346,0.0,0.0,5.75894341346
 07/14  06:00:00,101.4111389,7.88456584923,30.8731641078,0.0,19.7275818095,37.2640762949,5.77181726057,0.0,0.0,5.77181726057
 07/14  07:00:00,120.12243209,8.36471584478,36.1533964237,0.0,24.3117294858,51.2795993405,5.78217765579,0.0,0.0,5.78217765579
 07/14  08:00:00,108.795215192,7.89045454163,36.5739279114,0.0,23.6694662846,40.6342015617,17.4398635541,0.0,0.0,17.4398635541
 07/14  09:00:00,106.823981322,7.92070168439,39.5788704107,0.0,23.6694662846,35.6302164847,29.6418683212,0.0,18.025,11.6168683212
 07/14  10:00:00,87.9788192032,7.73228731813,38.5182131631,0.0,18.7433767983,22.9618409725,35.4256170739,0.0,18.025,17.4006170739
 07/14  11:00:00,89.4384411693,7.82810504676,39.8836429919,0.0,18.7433767983,22.9618409725,29.6199522281,0.0,18.025,11.5949522281
 07/14  12:00:00,91.6067674664,7.9556360765,41.8809907935,0.0,18.5889407304,23.1597249699,29.6205648059,0.0,18.025,11.5955648059
 07/14  13:00:00,93.450715733,8.09429548474,43.3397765711,0.0,18.7433767983,23.2517909448,29.6189793827,0.0,18.025,11.5939793827
 07/14  14:00:00,94.6571063331,8.19369181446,44.4467721239,0.0,18.7433767983,23.2517909448,29.6185801093,0.0,18.025,11.5935801093
 07/14  15:00:00,95.3025053636,8.28407580131,45.2917344338,0.0,18.7433767983,22.9618409725,29.6201876952,0.0,18.025,11.5951876952
 07/14  16:00:00,99.8655040694,8.37933001109,45.3082236547,0.0,18.7433767983,27.431320555,23.7760609013,0.0,18.025,5.75106090133
 07/14  17:00:00,112.257446027,8.67984616133,45.2120311383,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/14  18:00:00,118.578307417,8.85771340234,44.8517501432,0.0,27.5259009287,37.3340067412,5.76918324943,0.0,0.0,5.76918324943
 07/14  19:00:00,120.242277164,8.91317043715,44.1340241608,0.0,33.8341110165,33.3544677425,5.76147978431,0.0,0.0,5.76147978431
 07/14  20:00:00,135.985598184,9.04621022011,44.0541448594,0.0,36.5179666069,38.8247702939,5.7609303998,0.0,0.0,5.7609303998
 07/14  21:00:00,130.17206951,9.04372343341,43.7593201904,0.0,32.965339924,36.8579353714,5.7718488007,0.0,0.0,5.7718488007
 07/14  22:00:00,101.567506705,8.52009211707,39.224665702,0.0,25.6355707503,20.6438685092,5.76399947233,0.0,0.0,5.76399947233
 07/14  23:00:00,76.9435600824,8.02556774028,34.6470362608,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/14  24:00:00,69.4230635283,7.80848058715,32.3690755818,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,69.409846761,7.71617500483,31.2490681631,0.0,12.8411359301,10.0650221343,5.74853823055,0.0,0.0,5.74853823055
 07/15  02:00:00,62.8530843562,7.55015775351,29.4773737568,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,61.5149018794,7.45437135461,28.2349786313,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,62.04138769,7.38197753827,27.2275372217,0.0,8.25718729233,11.6354268332,5.75110452448,0.0,0.0,5.75110452448
 07/15  05:00:00,66.1662306871,7.34452963837,27.2318456182,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,87.2156382632,7.57773477937,29.8366251184,0.0,18.5082010057,25.6353820695,5.75892301521,0.0,0.0,5.75892301521
 07/15  07:00:00,103.274806315,8.05573920323,34.7359797064,0.0,19.4083231844,41.0650158608,5.77171160659,0.0,0.0,5.77171160659
 07/15  08:00:00,137.262527201,8.69055773319,44.21325519,0.0,26.3286599382,57.9988325916,17.4767937169,0.0,0.0,17.4767937169
 07/15  09:00:00,123.322241838,8.49971585774,45.6162592482,0.0,26.3286599382,42.8504436482,35.4614827003,0.0,18.025,17.4364827003
 07/15  10:00:00,96.4355793343,8.10887986184,43.1135508656,0.0,21.7447113004,23.4437158914,29.6422121524,0.0,18.025,11.6172121524
 07/15  11:00:00,94.7155804434,8.14513488343,43.8184244518,0.0,19.3027497915,23.426170988,29.6293626212,0.0,18.025,11.6043626212
 07/15  12:00:00,96.1578512931,8.23353987173,45.0295090682,0.0,19.1483137236,23.7250123474,35.4070763129,0.0,18.025,17.3820763129
 07/15  13:00:00,97.5477283708,8.34053311216,46.1668514492,0.0,19.3027497915,23.7161209604,29.618203196,0.0,18.025,11.593203196
 07/15  14:00:00,98.2893672013,8.4164393853,46.832581992,0.0,19.3027497915,23.7161209604,29.6197729774,0.0,18.025,11.5947729774
 07/15  15:00:00,97.7156875312,8.42241134348,46.5428783591,0.0,19.3027497915,23.426170988,29.6187931718,0.0,18.025,11.5937931718
 07/15  16:00:00,100.789298621,8.4100221937,45.1776304052,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,108.705460514,8.60929960121,44.2723399172,0.0,18.2229234133,37.5968344597,5.75366122705,0.0,0.0,5.75366122705
 07/15  18:00:00,124.237545918,8.94666120416,45.5140896324,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/15  19:00:00,124.524336281,9.07309476898,45.5633889054,0.0,36.8143715336,33.066984531,5.76144793308,0.0,0.0,5.76144793308
 07/15  20:00:00,137.450415767,9.20188269683,45.5845915404,0.0,36.3493007332,38.7721355839,5.76132013854,0.0,0.0,5.76132013854
 07/15  21:00:00,134.325022773,9.13058402654,44.6483720299,0.0,36.1807251679,36.8228455648,5.76120085723,0.0,0.0,5.76120085723
 07/15  22:00:00,107.972072511,8.62608058069,40.1212653205,0.0,31.0351095914,20.6438685092,5.77168910471,0.0,0.0,5.77168910471
 07/15  23:00:00,80.3109226024,8.12732996126,35.5112222375,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/15  24:00:00,71.7025256993,7.91875076293,33.3383609546,0.0,12.8411359301,10.0650221343,5.75110918384,0.0,0.0,5.75110918384
 07/16  01:00:00,70.2981278442,7.78824837276,31.9458605998,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,63.4972801707,7.60699756647,29.9453096635,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,61.9580360665,7.50026282559,28.5127934437,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,62.2903122442,7.41765667104,27.3213628653,0.0,8.34152022915,11.6705166398,5.75009930412,0.0,0.0,5.75009930412
 07/16  05:00:00,66.4854669908,7.37924526881,27.3969464083,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/16  06:00:00,87.6571580972,7.618685618,30.2371964165,0.0,18.5082010057,25.6353820695,5.75843940574,0.0,0.0,5.75843940574
 07/16  07:00:00,104.172552127,8.10724027339,35.4628027187,0.0,19.4926561212,41.1001056674,5.77189996617,0.0,0.0,5.77189996617
 07/16  08:00:00,138.369868109,8.76622505979,45.2449297946,0.0,26.3286599382,57.9988325916,17.4790170752,0.0,0.0,17.4790170752
 07/16  09:00:00,124.047822951,8.56655515093,46.3944295527,0.0,26.2443270014,42.8153538416,35.4611096718,0.0,18.025,17.4361096718
 07/16  10:00:00,96.9002762325,8.15199891913,43.5351264594,0.0,21.7447113004,23.4437158914,29.6423736116,0.0,18.025,11.6173736116
 07/16  11:00:00,94.7717161174,8.15628360987,43.8036997886,0.0,19.3449162599,23.4437158914,35.4235545863,0.0,18.025,17.3985545863
 07/16  12:00:00,95.4506844094,8.19482172178,44.3013515592,0.0,19.190480192,23.7425572507,29.6194986022,0.0,18.025,11.5944986022
 07/16  13:00:00,95.8903354736,8.25216480992,44.6575370597,0.0,19.260583323,23.698576057,29.6197430597,0.0,18.025,11.5947430597
 07/16  14:00:00,96.4210764837,8.31021642422,45.1302237692,0.0,19.260583323,23.698576057,29.6187446405,0.0,18.025,11.5937446405
 07/16  15:00:00,96.5675472185,8.3597598897,45.5171048591,0.0,19.260583323,23.4086260847,29.6194730597,0.0,18.025,11.5944730597
 07/16  16:00:00,100.307495949,8.38400022785,44.7815498966,0.0,19.260583323,27.8781056672,23.7757278859,0.0,18.025,5.75072788593
 07/16  17:00:00,108.643019003,8.60353756869,44.2753813922,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,124.388875906,8.95407432176,45.7774168658,0.0,32.6059821062,37.0465235296,5.75629153252,0.0,0.0,5.75629153252
 07/16  19:00:00,125.08456923,9.10065259138,46.096072759,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/16  20:00:00,138.00765775,9.22407223718,46.0002245431,0.0,36.43363367,38.8072253906,5.76127218892,0.0,0.0,5.76127218892
 07/16  21:00:00,133.922087717,9.11645642228,44.3789792484,0.0,36.0963922311,36.7877557581,5.76136894824,0.0,0.0,5.76136894824
 07/16  22:00:00,106.892021335,8.57556238204,39.2111572001,0.0,30.9507766546,20.6087787026,5.77165635307,0.0,0.0,5.77165635307
 07/16  23:00:00,79.1484318631,8.06377178486,34.412294075,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/16  24:00:00,70.6272665767,7.85065015654,32.2117770382,0.0,12.925468867,10.100111941,5.75107968177,0.0,0.0,5.75107968177
 07/17  01:00:00,65.7216734311,7.66831782932,30.3682470599,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,62.257472976,7.53059256347,28.9013282859,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,61.1389420289,7.44417342227,27.8692046552,0.0,8.25718729233,10.0299323277,5.74732473465,0.0,0.0,5.74732473465
 07/17  04:00:00,61.8744316343,7.37851844548,27.0640539138,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,70.3452498739,7.42137381737,27.9132456957,0.0,12.1011305571,15.3678112995,5.75890320159,0.0,0.0,5.75890320159
 07/17  06:00:00,104.748024117,8.07604493523,34.0185744949,0.0,19.7275818095,37.2640762949,5.77173135773,0.0,0.0,5.77173135773
 07/17  07:00:00,123.45888221,8.57055603503,39.2840079516,0.0,24.3117294858,51.2795993405,5.78225866343,0.0,0.0,5.78225866343
 07/17  08:00:00,112.173482915,8.08918208933,39.7534727254,0.0,23.6694662846,40.6342015617,17.4394835685,0.0,0.0,17.4394835685
 07/17  09:00:00,110.555583294,8.12798824755,43.1031903609,0.0,23.6694662846,35.6302164847,29.64116279,0.0,18.025,11.61616279
 07/17  10:00:00,92.0504452733,7.92202215364,42.4001070449,0.0,18.7433767983,22.9618409725,29.6299838653,0.0,18.025,11.6049838653
 07/17  11:00:00,92.8277794672,7.975997171,43.1250902151,0.0,18.7433767983,22.9618409725,35.4089804467,0.0,18.025,17.3839804467
 07/17  12:00:00,94.0124435718,8.04781301583,44.1944917538,0.0,18.5889407304,23.1597249699,29.6204167698,0.0,18.025,11.5954167698
 07/17  13:00:00,95.0702052143,8.14661174471,44.9069506013,0.0,18.7433767983,23.2517909448,29.6206886934,0.0,18.025,11.5956886934
 07/17  14:00:00,94.9681517599,8.18205279304,44.7694570335,0.0,18.7433767983,23.2517909448,29.6171226817,0.0,18.025,11.5921226817
 07/17  15:00:00,93.7532332469,8.17802640139,43.8485154294,0.0,18.7433767983,22.9618409725,29.6195766632,0.0,18.025,11.5945766632
 07/17  16:00:00,96.4035925215,8.17474153818,42.0508956547,0.0,18.7433767983,27.431320555,23.7760237752,0.0,18.025,5.75102377524
 07/17  17:00:00,108.123905745,8.43518950507,41.3231536174,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/17  18:00:00,114.821161224,8.626415911,41.3259035692,0.0,27.5259009287,37.3340067412,5.7690184658,0.0,0.0,5.7690184658
 07/17  19:00:00,117.3195382,8.72537960736,41.3990754454,0.0,33.8341110165,33.3544677425,5.7607738469,0.0,0.0,5.7607738469
 07/17  20:00:00,133.556774598,8.89021839292,41.7813223009,0.0,36.5179666069,38.8247702939,5.7610174199,0.0,0.0,5.7610174199
 07/17  21:00:00,128.096692235,8.91163000152,41.8160404667,0.0,32.965339924,36.8579353714,5.77171093609,0.0,0.0,5.77171093609
 07/17  22:00:00,99.8159875182,8.40631606075,37.5869313312,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/17  23:00:00,75.1550120152,7.91493175558,32.9691160043,0.0,15.0252895274,11.7056064465,5.75378821589,0.0,0.0,5.75378821589
 07/17  24:00:00,67.4328544535,7.69176090208,30.4955922531,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,63.9740149955,7.54324838397,28.7456480393,0.0,10.0992000411,10.047477231,1.99226210796,0.0,0.0,1.99226210796
 07/18  02:00:00,60.790915608,7.42379512172,27.5415616665,0.0,8.25718729233,10.0299323277,3.77527467447,0.0,0.0,3.77527467447
 07/18  03:00:00,60.2285344519,7.36342774735,27.039557155,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,61.6071656472,7.32582210731,26.8494792475,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/18  05:00:00,70.5852984363,7.39371928096,28.1809553444,0.0,12.1011305571,15.3678112995,5.75788023835,0.0,0.0,5.75788023835
 07/18  06:00:00,105.479792069,8.07740367711,34.7489885493,0.0,19.7275818095,37.2640762949,5.7710196675,0.0,0.0,5.7710196675
 07/18  07:00:00,124.655905463,8.60309689964,40.4484824582,0.0,24.3117294858,51.2795993405,5.78198779886,0.0,0.0,5.78198779886
 07/18  08:00:00,113.279743198,8.12995564971,40.8189628357,0.0,23.6694662846,40.6342015617,17.4386572481,0.0,0.0,17.4386572481
 07/18  09:00:00,111.770363142,8.18738062618,44.2585773365,0.0,23.6694662846,35.6302164847,35.4387166025,0.0,18.025,17.4137166025
 07/18  10:00:00,93.2948500122,7.99147027734,43.5750637823,0.0,18.7433767983,22.9618409725,29.631679327,0.0,18.025,11.606679327
 07/18  11:00:00,94.6704753208,8.07704142994,44.8667427671,0.0,18.7433767983,22.9618409725,29.6204928491,0.0,18.025,11.5954928491
 07/18  12:00:00,96.4133626726,8.18866711222,46.4545554629,0.0,18.5889407304,23.1597249699,29.619630217,0.0,18.025,11.594630217
 07/18  13:00:00,98.3820622722,8.30647299778,48.0589457205,0.0,18.7433767983,23.2517909448,29.6208508611,0.0,18.025,11.5958508611
 07/18  14:00:00,99.5275339115,8.40808882594,49.102804698,0.0,18.7433767983,23.2517909448,35.4057350109,0.0,18.025,17.3807350109
 07/18  15:00:00,100.209739679,8.51065609238,49.972393211,0.0,18.7433767983,22.9618409725,29.6190825892,0.0,18.025,11.5940825892
 07/18  16:00:00,104.748478536,8.617464169,49.953073572,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,117.500029599,8.95636412559,50.1780787239,0.0,17.6635504202,40.6971502883,5.75627624864,0.0,0.0,5.75627624864
 07/18  18:00:00,124.496293044,9.17190829576,50.4555409949,0.0,27.5259009287,37.3340067412,5.7689207851,0.0,0.0,5.7689207851
 07/18  19:00:00,126.33920425,9.25048442415,49.893653291,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/18  20:00:00,141.185985772,9.3412814794,48.9594693999,0.0,36.5179666069,38.8247702939,5.76087587447,0.0,0.0,5.76087587447
 07/18  21:00:00,133.937047418,9.26376816845,47.3042597303,0.0,32.965339924,36.8579353714,5.77162066884,0.0,0.0,5.77162066884
 07/18  22:00:00,103.810504224,8.65893502445,41.3288150886,0.0,25.6355707503,20.6438685092,5.7640573316,0.0,0.0,5.7640573316
 07/18  23:00:00,78.1068265438,8.10593586598,35.7299419112,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,69.9590224604,7.85495589483,32.8585485274,0.0,11.6412384099,10.0650221343,5.75109338457,0.0,0.0,5.75109338457
 07/19  01:00:00,66.135861043,7.68409157654,30.7666615043,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,62.3617787615,7.53562485582,29.0006021294,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,61.0795638853,7.44305276207,27.8109475729,0.0,8.25718729233,10.0299323277,5.74834179952,0.0,0.0,5.74834179952
 07/19  04:00:00,61.7189448962,7.37393759599,26.9131487057,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,70.2495203462,7.42021802714,27.8186724816,0.0,12.1011305571,15.3678112995,5.75891455841,0.0,0.0,5.75891455841
 07/19  06:00:00,104.791649045,8.07707289012,34.0611728526,0.0,19.7275818095,37.2640762949,5.77173828843,0.0,0.0,5.77173828843
 07/19  07:00:00,123.53976036,8.56760317366,39.3678408174,0.0,24.3117294858,51.2795993405,5.78154354929,0.0,0.0,5.78154354929
 07/19  08:00:00,112.213965194,8.09616116315,39.7869770287,0.0,23.6694662846,40.6342015617,17.4394810326,0.0,0.0,17.4394810326
 07/19  09:00:00,110.250371203,8.1223063722,42.8036610088,0.0,23.6694662846,35.6302164847,29.641162048,0.0,18.025,11.616162048
 07/19  10:00:00,91.6276189629,7.92408482282,41.9752186513,0.0,18.7433767983,22.9618409725,30.2147576288,0.0,18.025,12.1897576288
 07/19  11:00:00,92.8348157122,7.99797529025,43.1101487556,0.0,18.7433767983,22.9618409725,34.823769035,0.0,18.025,16.798769035
 07/19  12:00:00,94.6175642725,8.10994439492,44.7374820558,0.0,18.5889407304,23.1597249699,29.6191207088,0.0,18.025,11.5941207088
 07/19  13:00:00,96.2806219289,8.23822011316,46.0257588143,0.0,18.7433767983,23.2517909448,29.6206853787,0.0,18.025,11.5956853787
 07/19  14:00:00,96.9774064635,8.31196553947,46.6487993879,0.0,18.7433767983,23.2517909448,29.6171152619,0.0,18.025,11.5921152619
 07/19  15:00:00,96.69427349,8.34317677657,46.6244056896,0.0,18.7433767983,22.9618409725,29.6195663618,0.0,18.025,11.5945663618
 07/19  16:00:00,99.9366264032,8.34797279824,45.4106987011,0.0,18.7433767983,27.431320555,23.7760237517,0.0,18.025,5.75102375172
 07/19  17:00:00,111.528841317,8.58623202812,44.5770472975,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/19  18:00:00,118.015697116,8.75981383592,44.3870426976,0.0,27.5259009287,37.3340067412,5.76901310073,0.0,0.0,5.76901310073
 07/19  19:00:00,120.451514261,8.87011087369,44.3863210854,0.0,33.8341110165,33.3544677425,5.76076944436,0.0,0.0,5.76076944436
 07/19  20:00:00,136.570733027,9.04252121869,44.6429787541,0.0,36.5179666069,38.8247702939,5.76101195955,0.0,0.0,5.76101195955
 07/19  21:00:00,130.824195599,9.0613194851,44.3938556338,0.0,32.965339924,36.8579353714,5.77170189429,0.0,0.0,5.77170189429
 07/19  22:00:00,102.095363712,8.54311170832,39.7295128346,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/19  23:00:00,76.8482675193,8.02763682708,34.549666938,0.0,15.0252895274,11.7056064465,5.75378244492,0.0,0.0,5.75378244492
 07/19  24:00:00,68.3294947526,7.76974443507,31.3142494533,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/20  01:00:00,64.0935853818,7.58477003857,28.8236969526,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,59.9693845301,7.4229562042,26.7208696019,0.0,8.25718729233,10.0299323277,5.7486573541,0.0,0.0,5.7486573541
 07/20  03:00:00,58.4138194305,7.3170364785,25.2712335399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,58.7215983653,7.23261758414,24.0571167301,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,66.9833177375,7.26316868771,24.7095255005,0.0,12.1011305571,15.3678112995,5.75868432264,0.0,0.0,5.75868432264
 07/20  06:00:00,101.116668744,7.89367145304,30.5695979907,0.0,19.7275818095,37.2640762949,5.77101172752,0.0,0.0,5.77101172752
 07/20  07:00:00,119.53698137,8.35470143058,35.5779546728,0.0,24.3117294858,51.2795993405,5.78197844083,0.0,0.0,5.78197844083
 07/20  08:00:00,108.836647446,7.89735140537,36.6084718173,0.0,23.6694662846,40.6342015617,17.4387661734,0.0,0.0,17.4387661734
 07/20  09:00:00,108.143483294,7.98577608746,40.8333023685,0.0,23.6694662846,35.6302164847,35.4386812652,0.0,18.025,17.4136812652
 07/20  10:00:00,90.7759616322,7.86368750059,41.1839584642,0.0,18.7433767983,22.9618409725,29.6316553852,0.0,18.025,11.6066553852
 07/20  11:00:00,92.8810582029,7.99446810876,43.1598991535,0.0,18.7433767983,22.9618409725,29.6204689692,0.0,18.025,11.5954689692
 07/20  12:00:00,94.7431907917,8.09977185732,44.8732791021,0.0,18.5889407304,23.1597249699,29.6200073527,0.0,18.025,11.5950073527
 07/20  13:00:00,96.7530566143,8.23637937127,46.5000338464,0.0,18.7433767983,23.2517909448,29.6208239106,0.0,18.025,11.5958239106
 07/20  14:00:00,97.6893157323,8.31858925327,47.3540862045,0.0,18.7433767983,23.2517909448,35.4056922685,0.0,18.025,17.3806922685
 07/20  15:00:00,97.7725268228,8.38467868422,47.6611579682,0.0,18.7433767983,22.9618409725,29.6190523728,0.0,18.025,11.5940523728
 07/20  16:00:00,101.541175145,8.43743966518,46.9257948689,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,113.714491669,8.72210296712,46.6268022114,0.0,17.6635504202,40.6971502883,5.75626341211,0.0,0.0,5.75626341211
 07/20  18:00:00,120.451160201,8.915382931,46.6669347792,0.0,27.5259009287,37.3340067412,5.76888437769,0.0,0.0,5.76888437769
 07/20  19:00:00,122.564601024,9.00378816116,46.3657463637,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/20  20:00:00,138.061055404,9.1378663448,46.0379541771,0.0,36.5179666069,38.8247702939,5.76086208151,0.0,0.0,5.76086208151
 07/20  21:00:00,131.404425966,9.10323587075,44.9321710804,0.0,32.965339924,36.8579353714,5.77160500068,0.0,0.0,5.77160500068
 07/20  22:00:00,101.795127411,8.53667059435,39.4357030871,0.0,25.6355707503,20.6438685092,5.76404190768,0.0,0.0,5.76404190768
 07/20  23:00:00,76.7573480158,8.02512428346,34.461275305,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,69.2831203138,7.81147159867,32.2261308008,0.0,11.6412384099,10.0650221343,5.75107858119,0.0,0.0,5.75107858119
 07/21  01:00:00,66.1508360999,7.67712473238,30.7886033047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,63.0196114159,7.56335344452,29.6307062399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,62.2768463407,7.50018285524,28.9510999053,0.0,8.25718729233,10.0299323277,5.74795588648,0.0,0.0,5.74795588648
 07/21  04:00:00,63.4422138866,7.46028074275,28.55007437,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,71.8878249122,7.51045053799,29.3667447233,0.0,12.1011305571,15.3678112995,5.75890106452,0.0,0.0,5.75890106452
 07/21  06:00:00,105.877275822,8.14913158116,35.0747407634,0.0,19.7275818095,37.2640762949,5.77172568313,0.0,0.0,5.77172568313
 07/21  07:00:00,123.822570273,8.60020673771,39.6180468488,0.0,24.3117294858,51.2795993405,5.78224998958,0.0,0.0,5.78224998958
 07/21  08:00:00,112.278796627,8.10864088285,39.839328671,0.0,23.6694662846,40.6342015617,17.4394453092,0.0,0.0,17.4394453092
 07/21  09:00:00,110.387449902,8.13427977943,42.9287661689,0.0,23.6694662846,35.6302164847,29.6411379016,0.0,18.025,11.6161379016
 07/21  10:00:00,91.8987673332,7.93965857529,42.2307932489,0.0,18.7433767983,22.9618409725,29.6302782086,0.0,18.025,11.6052782086
 07/21  11:00:00,91.9790988657,7.9608406612,42.2915664785,0.0,18.7433767983,22.9618409725,35.4089422752,0.0,18.025,17.3839422752
 07/21  12:00:00,92.2001935826,7.98197546942,42.44807965,0.0,18.5889407304,23.1597249699,29.6203879137,0.0,18.025,11.5953879137
 07/21  13:00:00,91.9487411915,8.00234597771,41.9297527474,0.0,18.7433767983,23.2517909448,29.6206584892,0.0,18.025,11.5956584892
 07/21  14:00:00,92.1151650225,8.03699216563,42.0615312397,0.0,18.7433767983,23.2517909448,29.6170913423,0.0,18.025,11.5920913423
 07/21  15:00:00,92.1042501326,8.07549241607,42.3020667713,0.0,18.7433767983,22.9618409725,29.6199462874,0.0,18.025,11.5949462874
 07/21  16:00:00,96.0623736248,8.12619042087,41.7582280726,0.0,18.7433767983,27.431320555,23.7760115088,0.0,18.025,5.75101150876
 07/21  17:00:00,109.101857283,8.45314344162,42.2831516644,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/21  18:00:00,117.369178305,8.73475784939,43.7655796165,0.0,27.5259009287,37.3340067412,5.76900182426,0.0,0.0,5.76900182426
 07/21  19:00:00,121.420319018,8.92464838064,45.3005880925,0.0,33.8341110165,33.3544677425,5.76075769814,0.0,0.0,5.76075769814
 07/21  20:00:00,137.916876371,9.11064133832,45.9210020458,0.0,36.5179666069,38.8247702939,5.76100011194,0.0,0.0,5.76100011194
 07/21  21:00:00,131.733672257,9.10109217608,45.2635595464,0.0,32.965339924,36.8579353714,5.77169050818,0.0,0.0,5.77169050818
 07/21  22:00:00,102.510534179,8.55049500616,40.137299875,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/21  23:00:00,76.5936688157,8.00269058103,34.3200143028,0.0,15.0252895274,11.7056064465,5.75377067875,0.0,0.0,5.75377067875
 07/21  24:00:00,67.2192105114,7.71107980372,30.2626298288,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,65.3502606189,7.54096498436,27.3646963842,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,58.7902670057,7.36752376121,25.5971841632,0.0,8.25718729233,10.0299323277,5.74864623705,0.0,0.0,5.74864623705
 07/22  03:00:00,58.5961511557,7.31438294314,25.4562185721,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,60.5915287586,7.30521392594,25.8544506466,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/22  05:00:00,65.805431441,7.32102496169,26.8945424041,0.0,8.71707943955,15.3327214929,5.75332337676,0.0,0.0,5.75332337676
 07/22  06:00:00,87.3944000957,7.58380675477,30.0093246528,0.0,18.5082010057,25.6353820695,5.75891350852,0.0,0.0,5.75891350852
 07/22  07:00:00,103.746070036,8.07082396037,35.1921615047,0.0,19.4083231844,41.0650158608,5.77184063939,0.0,0.0,5.77184063939
 07/22  08:00:00,136.871861568,8.66913855397,43.8440124174,0.0,26.3286599382,57.9988325916,17.4784464633,0.0,0.0,17.4784464633
 07/22  09:00:00,121.262128563,8.40033612752,43.6555281471,0.0,26.3286599382,42.8504436482,29.6572796962,0.0,18.025,11.6322796962
 07/22  10:00:00,92.5882052322,7.9333435905,39.4417143166,0.0,21.7447113004,23.4437158914,35.4403048961,0.0,18.025,17.4153048961
 07/22  11:00:00,90.4996862931,7.92722534214,39.820443705,0.0,19.3027497915,23.426170988,29.6313772594,0.0,18.025,11.6063772594
 07/22  12:00:00,92.3695892884,8.01698967492,41.4577985559,0.0,19.1483137236,23.7250123474,29.6188411743,0.0,18.025,11.5938411743
 07/22  13:00:00,94.3467939004,8.12064856299,43.1857993921,0.0,19.3027497915,23.7161209604,35.40659377,0.0,18.025,17.38159377
 07/22  14:00:00,95.6951344673,8.22096121734,44.4338303748,0.0,19.3027497915,23.7161209604,29.618177715,0.0,18.025,11.593177715
 07/22  15:00:00,96.1021990998,8.27879810004,45.0730064617,0.0,19.3027497915,23.426170988,29.6197570265,0.0,18.025,11.5947570265
 07/22  16:00:00,100.230273084,8.32219120378,44.7064380354,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,108.733752672,8.55962617586,44.350296057,0.0,18.2229234133,37.5968344597,5.7536691575,0.0,0.0,5.7536691575
 07/22  18:00:00,124.618312272,8.92002218722,45.9214986549,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/22  19:00:00,125.145402392,9.06975116888,46.1877926988,0.0,36.8143715336,33.066984531,5.76110260927,0.0,0.0,5.76110260927
 07/22  20:00:00,138.17402975,9.20775174786,46.3023393082,0.0,36.3493007332,38.7721355839,5.76135890317,0.0,0.0,5.76135890317
 07/22  21:00:00,134.677854455,9.12332807302,45.0084685213,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/22  22:00:00,108.018415353,8.60896692931,40.184724488,0.0,31.0351095914,20.6438685092,5.77186664563,0.0,0.0,5.77186664563
 07/22  23:00:00,80.0662122386,8.10480015774,35.2890328978,0.0,17.4250845679,11.7056064465,5.75890324127,0.0,0.0,5.75890324127
 07/22  24:00:00,71.2437784535,7.89129489127,32.9070806487,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/23  01:00:00,69.533796002,7.75103659126,31.2187339409,0.0,12.925468867,10.100111941,5.74855118095,0.0,0.0,5.74855118095
 07/23  02:00:00,63.0019550372,7.57973441446,29.4772458863,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,62.091593937,7.49862304177,28.6479968759,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,63.1475394508,7.44758631663,28.1486582808,0.0,8.34152022915,11.6705166398,5.75111511899,0.0,0.0,5.75111511899
 07/23  05:00:00,66.9422726653,7.40228813165,27.8307075338,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/23  06:00:00,86.9312348635,7.60017552867,29.5297822882,0.0,18.5082010057,25.6353820695,5.75892854031,0.0,0.0,5.75892854031
 07/23  07:00:00,101.684434615,7.9989722049,33.082954593,0.0,19.4926561212,41.1001056674,5.77170990411,0.0,0.0,5.77170990411
 07/23  08:00:00,134.131227496,8.54350730741,41.2290089218,0.0,26.3286599382,57.9988325916,17.4768905603,0.0,0.0,17.4768905603
 07/23  09:00:00,119.5136465,8.32219017762,42.1046143805,0.0,26.2443270014,42.8153538416,35.4614308835,0.0,18.025,17.4364308835
 07/23  10:00:00,91.9182363214,7.905972117,38.7991170384,0.0,21.7447113004,23.4437158914,29.6421782927,0.0,18.025,11.6171782927
 07/23  11:00:00,89.8523789539,7.91071920642,39.1299283634,0.0,19.3449162599,23.4437158914,29.6293255374,0.0,18.025,11.6043255374
 07/23  12:00:00,90.8102396875,7.96636022733,39.8893664506,0.0,19.190480192,23.7425572507,35.4070247733,0.0,18.025,17.3820247733
 07/23  13:00:00,92.2649061051,8.03991247173,41.2443618999,0.0,19.260583323,23.698576057,29.6181635451,0.0,18.025,11.5931635451
 07/23  14:00:00,93.7453789585,8.14216909436,42.6225761641,0.0,19.260583323,23.698576057,29.6197293561,0.0,18.025,11.5947293561
 07/23  15:00:00,94.3149906153,8.19387943436,43.4304253868,0.0,19.260583323,23.4086260847,29.6187448956,0.0,18.025,11.5937448956
 07/23  16:00:00,98.752660143,8.24498368702,43.3657427727,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/23  17:00:00,107.407889152,8.47777604989,43.1660043501,0.0,18.1807569449,37.5792895564,5.75364554172,0.0,0.0,5.75364554172
 07/23  18:00:00,122.948878396,8.81165288067,44.4798545092,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/23  19:00:00,123.481627832,8.94487249769,44.6489041145,0.0,36.8143715336,33.066984531,5.76142742553,0.0,0.0,5.76142742553
 07/23  20:00:00,137.023236275,9.10604407914,45.1338295089,0.0,36.43363367,38.8072253906,5.76129772896,0.0,0.0,5.76129772896
 07/23  21:00:00,133.868130104,9.05753057113,44.3839572053,0.0,36.0963922311,36.7877557581,5.76117711423,0.0,0.0,5.76117711423
 07/23  22:00:00,107.732389473,8.57303695823,40.0540509275,0.0,30.9507766546,20.6087787026,5.77165914695,0.0,0.0,5.77165914695
 07/23  23:00:00,80.29583956,8.08932737959,35.534142867,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/23  24:00:00,71.7156664091,7.88582274293,33.2650079331,0.0,12.925468867,10.100111941,5.75122698913,0.0,0.0,5.75122698913
 07/24  01:00:00,66.6563750791,7.70519730779,31.2660620383,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,63.1868231517,7.57296267449,29.7883101312,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,62.1370026032,7.4949177703,28.8165278125,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,62.9958350037,7.44029476568,28.1236699612,0.0,8.25718729233,11.6354268332,5.75121056694,0.0,0.0,5.75121056694
 07/24  05:00:00,71.4035154904,7.48707480624,28.9058207529,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/24  06:00:00,105.551353953,8.13092513117,34.7670222867,0.0,19.7275818095,37.2640762949,5.77177444183,0.0,0.0,5.77177444183
 07/24  07:00:00,123.622905413,8.58571831619,39.4328547334,0.0,24.3117294858,51.2795993405,11.5441483269,0.0,0.0,11.5441483269
 07/24  08:00:00,111.919324864,8.08137963863,39.5071182966,0.0,23.6694662846,40.6342015617,17.43886524,0.0,0.0,17.43886524
 07/24  09:00:00,109.921572206,8.10695069702,42.4902180036,0.0,23.6694662846,35.6302164847,29.6402116506,0.0,18.025,11.6152116506
 07/24  10:00:00,91.1774399311,7.89942473674,41.5496973207,0.0,18.7433767983,22.9618409725,29.6317765085,0.0,18.025,11.6067765085
 07/24  11:00:00,92.1723421558,7.9674369299,42.4782116301,0.0,18.7433767983,22.9618409725,29.6210809852,0.0,18.025,11.5960809852
 07/24  12:00:00,93.5299743359,8.05280341216,43.7070308143,0.0,18.5889407304,23.1597249699,35.4058044367,0.0,18.025,17.3808044367
 07/24  13:00:00,94.664110057,8.15034097274,44.4971277529,0.0,18.7433767983,23.2517909448,29.6191120656,0.0,18.025,11.5941120656
 07/24  14:00:00,95.3693562412,8.21340472914,45.1393073723,0.0,18.7433767983,23.2517909448,29.6206747912,0.0,18.025,11.5956747912
 07/24  15:00:00,95.7836713039,8.27914044694,45.7778384351,0.0,18.7433767983,22.9618409725,29.6188626194,0.0,18.025,11.5938626194
 07/24  16:00:00,100.126417356,8.35429716378,45.594169782,0.0,18.7433767983,27.431320555,23.7761094255,0.0,18.025,5.75110942546
 07/24  17:00:00,112.370960382,8.64255544328,45.3628380377,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/24  18:00:00,119.07893449,8.83786403605,45.3722278202,0.0,27.5259009287,37.3340067412,5.76898296594,0.0,0.0,5.76898296594
 07/24  19:00:00,121.095899553,8.92104203963,44.9797744251,0.0,33.8341110165,33.3544677425,5.7612355223,0.0,0.0,5.7612355223
 07/24  20:00:00,136.614587862,9.05415709369,44.6752042947,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/24  21:00:00,130.320828259,9.03239695469,43.9194086268,0.0,32.965339924,36.8579353714,5.77178482628,0.0,0.0,5.77178482628
 07/24  22:00:00,101.130303917,8.4843837893,38.8231735338,0.0,25.6355707503,20.6438685092,5.76407282086,0.0,0.0,5.76407282086
 07/24  23:00:00,76.1089868516,7.97521413906,33.8628053022,0.0,15.0252895274,11.7056064465,5.75379724782,0.0,0.0,5.75379724782
 07/24  24:00:00,68.7972495499,7.7676291131,31.7841177451,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,65.7457310585,7.63571519507,30.4249040508,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,62.5050568565,7.51572940332,29.1637624483,0.0,8.25718729233,10.0299323277,5.74855941334,0.0,0.0,5.74855941334
 07/25  03:00:00,61.4885813706,7.43694582113,28.2260817987,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,62.2940789725,7.37587976505,27.4863413426,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,70.1437806707,7.3975421106,27.7356028914,0.0,12.1011305571,15.3678112995,5.75894561693,0.0,0.0,5.75894561693
 07/25  06:00:00,103.61452345,8.01476781231,32.9463482828,0.0,19.7275818095,37.2640762949,5.77189710057,0.0,0.0,5.77189710057
 07/25  07:00:00,121.060426253,8.44295168166,37.0131538008,0.0,24.3117294858,51.2795993405,5.782026067,0.0,0.0,5.782026067
 07/25  08:00:00,109.481166172,7.93261759903,37.2177179735,0.0,23.6694662846,40.6342015617,17.439849295,0.0,0.0,17.439849295
 07/25  09:00:00,107.721050265,7.96638519534,40.4302531577,0.0,23.6694662846,35.6302164847,35.4381053802,0.0,18.025,17.4131053802
 07/25  10:00:00,89.4441459873,7.79422626166,39.921603908,0.0,18.7433767983,22.9618409725,29.6314434775,0.0,18.025,11.6064434775
 07/25  11:00:00,90.4926753164,7.84976802228,40.9162150214,0.0,18.7433767983,22.9618409725,29.6209261595,0.0,18.025,11.5959261595
 07/25  12:00:00,91.8849887317,7.92428108663,42.19056655,0.0,18.5889407304,23.1597249699,29.6185904553,0.0,18.025,11.5935904553
 07/25  13:00:00,93.1544918461,8.02472185774,43.113127254,0.0,18.7433767983,23.2517909448,29.6204173224,0.0,18.025,11.5954173224
 07/25  14:00:00,94.1570804774,8.10740108992,44.0330347067,0.0,18.7433767983,23.2517909448,32.0143690584,0.0,18.025,13.9893690584
 07/25  15:00:00,94.9175871783,8.19992718292,44.9909683866,0.0,18.7433767983,22.9618409725,33.0097813822,0.0,18.025,14.9847813822
 07/25  16:00:00,99.588375989,8.30120411481,45.1092291504,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,112.212693288,8.62487731725,45.2222323143,0.0,17.6635504202,40.6971502883,5.75579698285,0.0,0.0,5.75579698285
 07/25  18:00:00,119.227816215,8.85087628364,45.5080965678,0.0,27.5259009287,37.3340067412,5.76875398259,0.0,0.0,5.76875398259
 07/25  19:00:00,121.462777885,8.95444342779,45.3132618034,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/25  20:00:00,136.831637236,9.07837702473,44.868017594,0.0,36.5179666069,38.8247702939,5.76098000822,0.0,0.0,5.76098000822
 07/25  21:00:00,130.269895572,9.04080198489,43.8600688909,0.0,32.965339924,36.8579353714,5.7718531365,0.0,0.0,5.7718531365
 07/25  22:00:00,100.803964885,8.47448875224,38.5067204325,0.0,25.6355707503,20.6438685092,5.7640843359,0.0,0.0,5.7640843359
 07/25  23:00:00,75.3940161503,7.94424321343,33.1788249379,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/25  24:00:00,67.3054755812,7.70125334587,30.3587050102,0.0,11.6412384099,10.0650221343,5.75118237386,0.0,0.0,5.75118237386
 07/26  01:00:00,63.5194022827,7.53628497455,28.2980019166,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,60.1065780672,7.40509265568,26.8759342153,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,59.3861734821,7.33604274304,26.2245719811,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,60.6567920682,7.29293362598,25.9319879649,0.0,8.25718729233,11.6354268332,5.75120508156,0.0,0.0,5.75120508156
 07/26  05:00:00,69.4338579412,7.35077214013,27.0724627703,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/26  06:00:00,103.791408411,8.0075281342,33.1304700806,0.0,19.7275818095,37.2640762949,5.77188837372,0.0,0.0,5.77188837372
 07/26  07:00:00,122.103920424,8.47770556242,38.0218792163,0.0,24.3117294858,51.2795993405,11.5443974053,0.0,0.0,11.5443974053
 07/26  08:00:00,110.67518514,7.98357429716,38.3607804371,0.0,23.6694662846,40.6342015617,17.439293595,0.0,0.0,17.439293595
 07/26  09:00:00,109.11215893,8.03008306828,41.757669464,0.0,23.6694662846,35.6302164847,29.6405088915,0.0,18.025,11.6155088915
 07/26  10:00:00,90.8764525865,7.84957465843,41.2985585231,0.0,18.7433767983,22.9618409725,29.6317086322,0.0,18.025,11.6067086322
 07/26  11:00:00,91.5387880023,7.91182927652,41.9002639331,0.0,18.7433767983,22.9618409725,35.4085233684,0.0,18.025,17.3835233684
 07/26  12:00:00,92.0785020153,7.95243634332,42.3559248299,0.0,18.5889407304,23.1597249699,29.6178443844,0.0,18.025,11.5928443844
 07/26  13:00:00,92.1881907359,7.99421010906,42.1773377262,0.0,18.7433767983,23.2517909448,29.619424807,0.0,18.025,11.594424807
 07/26  14:00:00,91.8543024486,7.99711866624,41.84053798,0.0,18.7433767983,23.2517909448,29.6209923148,0.0,18.025,11.5959923148
 07/26  15:00:00,90.78983784,7.98563569022,41.0775093537,0.0,18.7433767983,22.9618409725,29.6187429467,0.0,18.025,11.5937429467
 07/26  16:00:00,93.7444798529,7.98855814832,39.577968006,0.0,18.7433767983,27.431320555,23.7761105193,0.0,18.025,5.75111051931
 07/26  17:00:00,105.907778091,8.26656445852,39.2756461452,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/26  18:00:00,113.466041249,8.50790384033,40.0892909532,0.0,27.5259009287,37.3340067412,5.76914031095,0.0,0.0,5.76914031095
 07/26  19:00:00,116.867119158,8.6677991084,41.0042338032,0.0,33.8341110165,33.3544677425,5.76139055631,0.0,0.0,5.76139055631
 07/26  20:00:00,133.131588698,8.84557924418,41.4007790698,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/26  21:00:00,127.234936783,8.84869747862,41.0172127173,0.0,32.965339924,36.8579353714,5.77178405448,0.0,0.0,5.77178405448
 07/26  22:00:00,98.4002443343,8.32021465698,36.2572818749,0.0,25.6355707503,20.6438685092,5.76410938063,0.0,0.0,5.76410938063
 07/26  23:00:00,73.3848624135,7.81749965705,31.2963935741,0.0,15.0252895274,11.7056064465,5.75378512874,0.0,0.0,5.75378512874
 07/26  24:00:00,65.5466317869,7.59298176543,28.7081468583,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,61.992307543,7.44340971113,26.8637836853,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,58.7430132116,7.32360649012,25.593840798,0.0,8.25718729233,10.0299323277,5.74855391281,0.0,0.0,5.74855391281
 07/27  03:00:00,58.0270095362,7.25911559261,24.9423401896,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,59.2253035754,7.21718657355,24.5762565155,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/27  05:00:00,68.4005272933,7.29134840306,26.0985421928,0.0,12.1011305571,15.3678112995,5.7588828226,0.0,0.0,5.7588828226
 07/27  06:00:00,103.630864573,7.98313849639,32.9943144406,0.0,19.7275818095,37.2640762949,5.77191583666,0.0,0.0,5.77191583666
 07/27  07:00:00,123.140903843,8.51294268603,39.0236330676,0.0,24.3117294858,51.2795993405,5.78221735992,0.0,0.0,5.78221735992
 07/27  08:00:00,111.826203841,8.03616819144,39.459201682,0.0,23.6694662846,40.6342015617,17.4404884414,0.0,0.0,17.4404884414
 07/27  09:00:00,109.604558277,8.05262461301,42.2275198312,0.0,23.6694662846,35.6302164847,35.4373305007,0.0,18.025,17.4123305007
 07/27  10:00:00,90.5893052484,7.83411105864,41.0268756115,0.0,18.7433767983,22.9618409725,29.6318783795,0.0,18.025,11.6068783795
 07/27  11:00:00,91.3322634663,7.89142392869,41.7141454946,0.0,18.7433767983,22.9618409725,29.6195810663,0.0,18.025,11.5945810663
 07/27  12:00:00,92.2363244622,7.95235555506,42.5138268662,0.0,18.5889407304,23.1597249699,29.6190323467,0.0,18.025,11.5940323467
 07/27  13:00:00,92.7314234988,8.01306160537,42.7017171862,0.0,18.7433767983,23.2517909448,29.6206151268,0.0,18.025,11.5956151268
 07/27  14:00:00,93.5206997087,8.08637351679,43.417680514,0.0,18.7433767983,23.2517909448,35.406851243,0.0,18.025,17.381851243
 07/27  15:00:00,94.1828593062,8.17826932172,44.2778973242,0.0,18.7433767983,22.9618409725,29.6181221677,0.0,18.025,11.5931221677
 07/27  16:00:00,98.8738223848,8.2836007805,44.4122777031,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,111.702300195,8.61204469078,44.7246668517,0.0,17.6635504202,40.6971502883,5.75623049314,0.0,0.0,5.75623049314
 07/27  18:00:00,119.361056127,8.86880648725,45.6234011904,0.0,27.5259009287,37.3340067412,5.76898337142,0.0,0.0,5.76898337142
 07/27  19:00:00,122.365556375,9.01117340635,46.159309146,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/27  20:00:00,137.696458472,9.13500065379,45.6762132849,0.0,36.5179666069,38.8247702939,5.76120950891,0.0,0.0,5.76120950891
 07/27  21:00:00,130.490409345,9.06183650894,44.0595436958,0.0,32.965339924,36.8579353714,5.77180469668,0.0,0.0,5.77180469668
