Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  22:00:00,100.382316513,8.45936230997,38.1001942654,0.0,25.6355707503,20.6438685092,5.76414484997,0.0,0.0,5.76414484997
 07/27  23:00:00,74.64550015,7.91143203018,32.463118272,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/27  24:00:00,66.6209840952,7.66784119682,29.7076224132,0.0,11.6412384099,10.0650221343,5.75119063484,0.0,0.0,5.75119063484
 07/28  01:00:00,62.9143142515,7.50431207687,27.724887962,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/28  02:00:00,59.5913838215,7.37642775937,26.3894033036,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,59.1809003337,7.32069268791,26.0346452813,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,60.7987616432,7.29540568833,26.0714869152,0.0,8.25718729233,11.6354268332,5.75005949188,0.0,0.0,5.75005949188
 07/28  05:00:00,69.7316444662,7.36358382136,27.3574315564,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/28  06:00:00,104.256140957,8.02778632793,33.5749391861,0.0,19.7275818095,37.2640762949,5.77181525111,0.0,0.0,5.77181525111
 07/28  07:00:00,122.807465654,8.51008822627,38.6930388907,0.0,24.3117294858,51.2795993405,11.5444951523,0.0,0.0,11.5444951523
 07/28  08:00:00,111.237925722,8.01709753346,38.8899926776,0.0,23.6694662846,40.6342015617,17.4395160815,0.0,0.0,17.4395160815
 07/28  09:00:00,108.973702025,8.03544622106,41.6138448086,0.0,23.6694662846,35.6302164847,29.6411259262,0.0,18.025,11.6161259262
 07/28  10:00:00,89.9511585828,7.82550619173,40.3973312087,0.0,18.7433767983,22.9618409725,29.6322876398,0.0,18.025,11.6072876398
 07/28  11:00:00,91.0378186295,7.90603984466,41.4050826464,0.0,18.7433767983,22.9618409725,35.4088014981,0.0,18.025,17.3838014981
 07/28  12:00:00,92.090554746,7.98311386703,42.3372990268,0.0,18.5889407304,23.1597249699,29.6184629889,0.0,18.025,11.5934629889
 07/28  13:00:00,92.9133499434,8.06129422772,42.8354102772,0.0,18.7433767983,23.2517909448,29.6200533935,0.0,18.025,11.5950533935
 07/28  14:00:00,93.941508045,8.15155950581,43.7733013233,0.0,18.7433767983,23.2517909448,29.6190682335,0.0,18.025,11.5940682335
 07/28  15:00:00,95.05425861,8.27114987101,45.0564148346,0.0,18.7433767983,22.9618409725,29.6193825213,0.0,18.025,11.5943825213
 07/28  16:00:00,99.953840776,8.38023858363,45.3956439151,0.0,18.7433767983,27.431320555,23.7761437414,0.0,18.025,5.75114374137
 07/28  17:00:00,112.622370463,8.68097478985,45.5758272756,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/28  18:00:00,119.795138716,8.88631762633,46.0399695714,0.0,27.5259009287,37.3340067412,5.76909449616,0.0,0.0,5.76909449616
 07/28  19:00:00,122.522696021,8.99707218762,46.330533272,0.0,33.8341110165,33.3544677425,5.76130543992,0.0,0.0,5.76130543992
 07/28  20:00:00,138.579252289,9.15987727727,46.5341368802,0.0,36.5179666069,38.8247702939,0.387333237979,0.0,0.0,0.387333237979
 07/28  21:00:00,132.209897571,9.13684698154,45.7040196582,0.0,32.965339924,36.8579353714,11.155073141,0.0,0.0,11.155073141
 07/28  22:00:00,102.713276389,8.56785319151,40.3226743695,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/28  23:00:00,77.3066971832,8.03364647431,35.0020799773,0.0,15.0252895274,11.7056064465,5.75380436273,0.0,0.0,5.75380436273
 07/28  24:00:00,69.2684412022,7.7942632163,32.2286737179,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,68.7669780703,7.68268538254,30.6396933607,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,62.1058347549,7.51185198901,28.768417022,0.0,8.25718729233,10.0299323277,5.74853531877,0.0,0.0,5.74853531877
 07/29  03:00:00,60.9670418594,7.42382206829,27.7176660475,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,61.7182086159,7.36072813629,26.9256151133,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,66.068716435,7.33283630269,27.1460064438,0.0,8.71707943955,15.3327214929,5.75379151267,0.0,0.0,5.75379151267
 07/29  06:00:00,87.3680671427,7.57643692263,29.9903579318,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/29  07:00:00,103.563621004,8.05615756744,35.0243643612,0.0,19.4083231844,41.0650158608,5.77119737665,0.0,0.0,5.77119737665
 07/29  08:00:00,137.534686804,8.6952032315,44.4807540512,0.0,26.3286599382,57.9988325916,23.2989065272,0.0,0.0,23.2989065272
 07/29  09:00:00,123.418577663,8.5022888389,45.7100121334,0.0,26.3286599382,42.8504436482,29.6561293308,0.0,18.025,11.6311293308
 07/29  10:00:00,96.241016683,8.10666840518,42.9211905562,0.0,21.7447113004,23.4437158914,35.4409931667,0.0,18.025,17.4159931667
 07/29  11:00:00,94.3984518172,8.13871643675,43.5077116141,0.0,19.3027497915,23.426170988,29.6310795564,0.0,18.025,11.6060795564
 07/29  12:00:00,95.2668629865,8.20482796823,44.1672300296,0.0,19.1483137236,23.7250123474,29.6204373849,0.0,18.025,11.5954373849
 07/29  13:00:00,96.3397440793,8.2790658821,45.0203270652,0.0,19.3027497915,23.7161209604,35.4072320493,0.0,18.025,17.3822320493
 07/29  14:00:00,97.0881054828,8.35269244969,45.6950653854,0.0,19.3027497915,23.7161209604,29.6179263535,0.0,18.025,11.5929263535
 07/29  15:00:00,97.2235846216,8.40817102179,46.065015248,0.0,19.3027497915,23.426170988,29.6195336841,0.0,18.025,11.5945336841
 07/29  16:00:00,100.806454564,8.42542615329,45.1793798805,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,108.524295001,8.61070912548,44.0897488766,0.0,18.2229234133,37.5968344597,5.75374362523,0.0,0.0,5.75374362523
 07/29  18:00:00,123.625754838,8.91913942913,44.9298163101,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/29  19:00:00,123.574732733,9.02492581906,44.6619375927,0.0,36.8143715336,33.066984531,5.76098343265,0.0,0.0,5.76098343265
 07/29  20:00:00,136.437338297,9.14829533911,44.6250973072,0.0,36.3493007332,38.7721355839,5.7612496171,0.0,0.0,5.7612496171
 07/29  21:00:00,133.193157244,9.07157829544,43.5755111191,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/29  22:00:00,106.812017171,8.56981751719,39.0174613446,0.0,31.0351095914,20.6438685092,5.77196578517,0.0,0.0,5.77196578517
 07/29  23:00:00,78.7562762533,8.05999085463,34.0238965135,0.0,17.4250845679,11.7056064465,5.75900754081,0.0,0.0,5.75900754081
 07/29  24:00:00,69.4601300735,7.82146956289,31.1932541649,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,67.333852037,7.65789908338,29.1119232159,0.0,12.925468867,10.100111941,5.74860954335,0.0,0.0,5.74860954335
 07/30  02:00:00,60.6699741689,7.47811417943,27.2468802753,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,60.0286694945,7.40596138416,26.6777304959,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,61.4510666577,7.37044437959,26.5293225441,0.0,8.34152022915,11.6705166398,5.75123187363,0.0,0.0,5.75123187363
 07/30  05:00:00,65.930875132,7.3518475678,26.8697426132,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/30  06:00:00,86.4745482814,7.57059285478,29.1026694153,0.0,18.5082010057,25.6353820695,5.75897902496,0.0,0.0,5.75897902496
 07/30  07:00:00,102.032110486,8.00754719288,33.4220386872,0.0,19.4926561212,41.1001056674,5.77150519107,0.0,0.0,5.77150519107
 07/30  08:00:00,134.935600182,8.58386056932,41.9930063826,0.0,26.3286599382,57.9988325916,17.4787629718,0.0,0.0,17.4787629718
 07/30  09:00:00,120.675209792,8.38457526817,43.2037775546,0.0,26.2443270014,42.8153538416,35.4618003039,0.0,18.025,17.4368003039
 07/30  10:00:00,93.445564218,7.98671722619,40.2456892952,0.0,21.7447113004,23.4437158914,29.6424193462,0.0,18.025,11.6174193462
 07/30  11:00:00,91.8105109931,8.01932582975,40.9794457569,0.0,19.3449162599,23.4437158914,29.6297906661,0.0,18.025,11.6047906661
 07/30  12:00:00,92.8386985087,8.0978853363,41.786294918,0.0,19.190480192,23.7425572507,35.4073917981,0.0,18.025,17.3823917981
 07/30  13:00:00,94.0446900133,8.17313603423,42.8909169879,0.0,19.260583323,23.698576057,29.6184440391,0.0,18.025,11.5934440391
 07/30  14:00:00,94.7579418456,8.22473250388,43.5525702263,0.0,19.260583323,23.698576057,29.6200428775,0.0,18.025,11.5950428775
 07/30  15:00:00,95.0665250628,8.27644498528,44.0993892487,0.0,19.260583323,23.4086260847,29.6190845665,0.0,18.025,11.5940845665
 07/30  16:00:00,99.0752228162,8.30537486069,43.6279076037,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,106.969387888,8.48629942112,42.7189736447,0.0,18.1807569449,37.5792895564,5.75368209901,0.0,0.0,5.75368209901
 07/30  18:00:00,122.319351605,8.81130441459,43.8506666598,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/30  19:00:00,122.866037592,8.94939195857,44.0287843835,0.0,36.8143715336,33.066984531,5.76146119058,0.0,0.0,5.76146119058
 07/30  20:00:00,136.08038887,9.09025793594,44.2067566641,0.0,36.43363367,38.8072253906,5.76145969029,0.0,0.0,5.76145969029
 07/30  21:00:00,133.085809871,9.04514180282,43.6140136996,0.0,36.0963922311,36.7877557581,5.76134899589,0.0,0.0,5.76134899589
 07/30  22:00:00,107.1737785,8.57046529774,39.4979948884,0.0,30.9507766546,20.6087787026,5.7718766975,0.0,0.0,5.7718766975
 07/30  23:00:00,79.718489848,8.08393673753,34.9621757551,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/30  24:00:00,71.0868174494,7.87496684859,32.647007922,0.0,12.925468867,10.100111941,5.75125461955,0.0,0.0,5.75125461955
 07/31  01:00:00,66.0296339282,7.69325870722,30.6512564646,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/31  02:00:00,62.8292023379,7.56960100327,29.4340461975,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,62.2357678055,7.50782732229,28.9023773067,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,63.581963507,7.47111094409,28.6789776465,0.0,8.25718729233,11.6354268332,5.75122967087,0.0,0.0,5.75122967087
 07/31  05:00:00,72.2095970278,7.52585593184,29.6731082676,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/31  06:00:00,106.464733041,8.17756532485,35.6337419737,0.0,19.7275818095,37.2640762949,5.77188042124,0.0,0.0,5.77188042124
 07/31  07:00:00,124.674609001,8.64442404965,40.4258301899,0.0,24.3117294858,51.2795993405,11.5445905669,0.0,0.0,11.5445905669
 07/31  08:00:00,112.941051875,8.14154357737,40.4686638686,0.0,23.6694662846,40.6342015617,17.4390706728,0.0,0.0,17.4390706728
 07/31  09:00:00,111.238672219,8.18549318051,43.7287619896,0.0,23.6694662846,35.6302164847,29.6410515543,0.0,18.025,11.6160515543
 07/31  10:00:00,92.7133410264,7.98777010451,42.9972444234,0.0,18.7433767983,22.9618409725,29.6322330257,0.0,18.025,11.6072330257
 07/31  11:00:00,93.6727719188,8.0516381785,43.8944342106,0.0,18.7433767983,22.9618409725,35.4087132481,0.0,18.025,17.3837132481
 07/31  12:00:00,94.8572292726,8.1274107146,44.9596732658,0.0,18.5889407304,23.1597249699,29.6184216033,0.0,18.025,11.5934216033
 07/31  13:00:00,96.0806742428,8.22119744011,45.8428283606,0.0,18.7433767983,23.2517909448,29.6200319274,0.0,18.025,11.5950319274
 07/31  14:00:00,96.6379555944,8.29158292583,46.3297218805,0.0,18.7433767983,23.2517909448,29.619067713,0.0,18.025,11.594067713
 07/31  15:00:00,96.5768904786,8.34814392882,46.5020494165,0.0,18.7433767983,22.9618409725,29.6198337602,0.0,18.025,11.5948337602
 07/31  16:00:00,100.361615948,8.40819496625,45.7754598087,0.0,18.7433767983,27.431320555,23.7751162426,0.0,18.025,5.75011624259
 07/31  17:00:00,112.676007148,8.70510368217,45.6053298841,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/31  18:00:00,119.690153331,8.92036148423,45.9009311675,0.0,27.5259009287,37.3340067412,5.76910533555,0.0,0.0,5.76910533555
 07/31  19:00:00,122.130376101,9.02866208062,45.9066167259,0.0,33.8341110165,33.3544677425,5.76130948941,0.0,0.0,5.76130948941
 07/31  20:00:00,137.828245369,9.16524467118,45.7777562832,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/31  21:00:00,131.467936596,9.131673983,44.9672212036,0.0,32.965339924,36.8579353714,11.5234597147,0.0,0.0,11.5234597147
 07/31  22:00:00,102.306138179,8.57164484572,39.9117366788,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/31  23:00:00,77.4238576801,8.05677198023,35.0961106964,0.0,15.0252895274,11.7056064465,5.75381784408,0.0,0.0,5.75381784408
 07/31  24:00:00,69.886119977,7.83621225078,32.8044000445,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/01  01:00:00,66.6020037478,7.69500344562,31.2218790063,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,63.2329688127,7.57074425103,29.8366559829,0.0,8.25718729233,10.0299323277,5.74854748979,0.0,0.0,5.74854748979
 08/01  03:00:00,62.2026635432,7.4935779563,28.8835290237,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,63.0201005957,7.43532531134,28.1529061379,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,71.6985672866,7.49029813246,29.1976260702,0.0,12.1011305571,15.3678112995,5.75809008315,0.0,0.0,5.75809008315
 08/01  06:00:00,106.427745138,8.16107265817,35.6132453339,0.0,19.7275818095,37.2640762949,5.77089562725,0.0,0.0,5.77089562725
 08/01  07:00:00,125.175407965,8.65207796846,40.9189744407,0.0,24.3117294858,51.2795993405,5.78230834162,0.0,0.0,5.78230834162
 08/01  08:00:00,113.358434645,8.15323555656,40.8743507152,0.0,23.6694662846,40.6342015617,17.4404955681,0.0,0.0,17.4404955681
 08/01  09:00:00,110.956975845,8.15654689394,43.4760060839,0.0,23.6694662846,35.6302164847,35.4385640849,0.0,18.025,17.4135640849
 08/01  10:00:00,91.8231616574,7.92913600109,42.1656975698,0.0,18.7433767983,22.9618409725,29.6317787401,0.0,18.025,11.6067787401
 08/01  11:00:00,92.6230028936,7.99385579197,42.9024478731,0.0,18.7433767983,22.9618409725,29.6205866999,0.0,18.025,11.5955866999
 08/01  12:00:00,93.8619946695,8.07440978723,44.0174368681,0.0,18.5889407304,23.1597249699,29.620169483,0.0,18.025,11.595169483
 08/01  13:00:00,94.9199178242,8.17276632851,44.7304998837,0.0,18.7433767983,23.2517909448,29.6210374762,0.0,18.025,11.5960374762
 08/01  14:00:00,95.5547727664,8.24826725432,45.2898565917,0.0,18.7433767983,23.2517909448,35.4060949156,0.0,18.025,17.3810949156
 08/01  15:00:00,95.9098993387,8.33243271357,45.8507681432,0.0,18.7433767983,22.9618409725,29.6193800151,0.0,18.025,11.5943800151
 08/01  16:00:00,99.9509151715,8.40463117599,45.3683346317,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,111.424262818,8.65302366863,44.4056396419,0.0,17.6635504202,40.6971502883,5.75635049007,0.0,0.0,5.75635049007
 08/01  18:00:00,116.29593828,8.74829082714,42.6787809364,0.0,27.5259009287,37.3340067412,5.7690545402,0.0,0.0,5.7690545402
 08/01  19:00:00,116.948215132,8.75411473394,40.999016128,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/01  20:00:00,132.834737966,8.8954856788,41.0540007493,0.0,36.5179666069,38.8247702939,5.7610135843,0.0,0.0,5.7610135843
 08/01  21:00:00,128.037112938,8.94176098489,41.7263065743,0.0,32.965339924,36.8579353714,5.77183026211,0.0,0.0,5.77183026211
 08/01  22:00:00,100.575129083,8.47126141517,38.2810944922,0.0,25.6355707503,20.6438685092,5.76318389606,0.0,0.0,5.76318389606
 08/01  23:00:00,76.4585303575,7.99803518691,34.1895348716,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/01  24:00:00,68.8361880209,7.77705402579,31.8136078661,0.0,11.6412384099,10.0650221343,5.75124503433,0.0,0.0,5.75124503433
 08/02  01:00:00,65.5050520902,7.63153426279,30.1884026787,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,61.8041708862,7.49172948767,28.4868812614,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,60.4092104256,7.39765544057,27.1859837362,0.0,8.25718729233,10.0299323277,5.74850662139,0.0,0.0,5.74850662139
 08/02  04:00:00,60.8407400957,7.32184562616,26.0870268563,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,69.0570262061,7.3549085849,26.6914683823,0.0,12.1011305571,15.3678112995,5.75881117919,0.0,0.0,5.75881117919
 08/02  06:00:00,103.231748849,7.99337496434,32.5849395414,0.0,19.7275818095,37.2640762949,5.77179666735,0.0,0.0,5.77179666735
 08/02  07:00:00,121.821253063,8.47529168811,37.7416063919,0.0,24.3117294858,51.2795993405,5.78244036844,0.0,0.0,5.78244036844
 08/02  08:00:00,110.521064177,7.99614267748,38.194065884,0.0,23.6694662846,40.6342015617,17.4394123085,0.0,0.0,17.4394123085
 08/02  09:00:00,108.812937345,8.02100670221,41.4675071292,0.0,23.6694662846,35.6302164847,29.6422474934,0.0,18.025,11.6172474934
 08/02  10:00:00,90.1788915105,7.81658829013,40.6339726824,0.0,18.7433767983,22.9618409725,35.4259214408,0.0,18.025,17.4009214408
 08/02  11:00:00,91.0546323158,7.88187695979,41.446053701,0.0,18.7433767983,22.9618409725,29.6217353309,0.0,18.025,11.5967353309
 08/02  12:00:00,92.2486048305,7.97292411621,42.505533139,0.0,18.5889407304,23.1597249699,29.6202869034,0.0,18.025,11.5952869034
 08/02  13:00:00,93.1236731139,8.07373733823,43.0332829284,0.0,18.7433767983,23.2517909448,29.6193483237,0.0,18.025,11.5943483237
 08/02  14:00:00,93.8901828826,8.15905630204,43.714476636,0.0,18.7433767983,23.2517909448,29.6183834696,0.0,18.025,11.5933834696
 08/02  15:00:00,94.3552291369,8.24950357007,44.3790232846,0.0,18.7433767983,22.9618409725,29.620044824,0.0,18.025,11.595044824
 08/02  16:00:00,98.1150155843,8.29488832398,43.6421656348,0.0,18.7433767983,27.431320555,23.7761418936,0.0,18.025,5.75114189362
 08/02  17:00:00,110.406091038,8.587393623,43.4531180534,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/02  18:00:00,117.260443019,8.78381073743,43.6077649053,0.0,27.5259009287,37.3340067412,5.76912590576,0.0,0.0,5.76912590576
 08/02  19:00:00,119.868278559,8.8917039231,43.7814752857,0.0,33.8341110165,33.3544677425,5.76139976049,0.0,0.0,5.76139976049
 08/02  20:00:00,135.724511592,9.03959800442,43.7996532231,0.0,36.5179666069,38.8247702939,5.76087189734,0.0,0.0,5.76087189734
 08/02  21:00:00,129.85238565,9.03976959244,43.4435665231,0.0,32.965339924,36.8579353714,5.77185847037,0.0,0.0,5.77185847037
 08/02  22:00:00,101.102659009,8.51425463522,38.7656379571,0.0,25.6355707503,20.6438685092,5.76399488511,0.0,0.0,5.76399488511
 08/02  23:00:00,76.144990107,8.00575856441,33.8682631746,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/02  24:00:00,68.3825854061,7.77573475441,31.3613359028,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,64.8740451766,7.62032281065,29.5685915973,0.0,10.0992000411,10.047477231,5.74865038538,0.0,0.0,5.74865038538
 08/03  02:00:00,61.0706966045,7.47430458585,27.7708306814,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  03:00:00,59.555054771,7.37281325821,26.3566821029,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,59.8558468824,7.28955574272,25.1344080096,0.0,8.25718729233,11.6354268332,5.75021044204,0.0,0.0,5.75021044204
 08/03  05:00:00,68.2835677912,7.326073322,25.9468579505,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/03  06:00:00,103.085592092,7.98769474243,32.4444603347,0.0,19.7275818095,37.2640762949,5.77188090748,0.0,0.0,5.77188090748
 08/03  07:00:00,121.999398979,8.47734339289,37.9176758826,0.0,24.3117294858,51.2795993405,11.544777492,0.0,0.0,11.544777492
 08/03  08:00:00,110.789086124,8.00085752054,38.4573746749,0.0,23.6694662846,40.6342015617,11.6333572387,0.0,0.0,11.6333572387
 08/03  09:00:00,109.399320223,8.05591787189,42.0189769974,0.0,23.6694662846,35.6302164847,35.4383781257,0.0,18.025,17.4133781257
 08/03  10:00:00,91.1707153492,7.87858019584,41.5638010837,0.0,18.7433767983,22.9618409725,29.6321725237,0.0,18.025,11.6071725237
 08/03  11:00:00,92.0632405674,7.95395288567,42.3825843767,0.0,18.7433767983,22.9618409725,29.6209157573,0.0,18.025,11.5959157573
 08/03  12:00:00,92.9918064098,8.02833730453,43.1933166039,0.0,18.5889407304,23.1597249699,35.4072665636,0.0,18.025,17.3822665636
 08/03  13:00:00,93.696135098,8.11691629044,43.5625678567,0.0,18.7433767983,23.2517909448,29.618435854,0.0,18.025,11.593435854
 08/03  14:00:00,93.7696305592,8.16809244472,43.5848855415,0.0,18.7433767983,23.2517909448,29.6200712363,0.0,18.025,11.5950712363
 08/03  15:00:00,92.5865523627,8.1737378703,42.6861095038,0.0,18.7433767983,22.9618409725,29.6191476213,0.0,18.025,11.5941476213
 08/03  16:00:00,94.9250562253,8.14879024887,40.5983127922,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,107.002100986,8.39997740621,40.2365346325,0.0,17.6635504202,40.6971502883,5.75534527652,0.0,0.0,5.75534527652
 08/03  18:00:00,115.032287656,8.64221875165,41.5211977309,0.0,27.5259009287,37.3340067412,5.76908872869,0.0,0.0,5.76908872869
 08/03  19:00:00,119.262264463,8.83061025052,43.2365550847,0.0,33.8341110165,33.3544677425,5.76132263814,0.0,0.0,5.76132263814
 08/03  20:00:00,136.020124842,9.03118134899,44.1036958781,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/03  21:00:00,129.903215289,9.02903244118,43.5051275776,0.0,32.965339924,36.8579353714,5.7708367954,0.0,0.0,5.7708367954
 08/03  22:00:00,100.765647079,8.48570557493,38.4571673833,0.0,25.6355707503,20.6438685092,5.76424261497,0.0,0.0,5.76424261497
 08/03  23:00:00,75.7924675384,7.97676304834,33.5447256568,0.0,15.0252895274,11.7056064465,5.7538039995,0.0,0.0,5.7538039995
 08/03  24:00:00,67.9993986791,7.74741188571,31.0064706663,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,64.474933313,7.59241352584,29.1974010059,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/04  02:00:00,61.0194754562,7.45983670849,27.7340658477,0.0,8.25718729233,10.0299323277,5.74863816917,0.0,0.0,5.74863816917
 08/04  03:00:00,59.9549830914,7.37717445948,26.7522431123,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,60.7610037941,7.31528427575,26.0138512191,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,70.7683395687,7.41556859955,28.342112783,0.0,12.1011305571,15.3678112995,5.75902509289,0.0,0.0,5.75902509289
 08/04  06:00:00,109.301764621,8.16877401291,36.5955474266,0.0,19.7275818095,37.2640762949,5.77202737399,0.0,0.0,5.77202737399
 08/04  07:00:00,128.131076247,8.75524990989,43.7714594059,0.0,24.3117294858,51.2795993405,5.78246515482,0.0,0.0,5.78246515482
 08/04  08:00:00,115.861970957,8.26281179275,43.2682956055,0.0,23.6694662846,40.6342015617,17.440444035,0.0,0.0,17.440444035
 08/04  09:00:00,112.664016812,8.24569232109,45.0938896306,0.0,23.6694662846,35.6302164847,29.6426152631,0.0,18.025,11.6176152631
 08/04  10:00:00,92.3595700882,7.97569607917,42.6555407315,0.0,18.7433767983,22.9618409725,35.4257240657,0.0,18.025,17.4007240657
 08/04  11:00:00,91.0445019251,7.9453699002,41.3724284386,0.0,18.7433767983,22.9618409725,29.6213385806,0.0,18.025,11.5963385806
 08/04  12:00:00,89.8021264252,7.91020561775,40.1217685369,0.0,18.5889407304,23.1597249699,29.6190638744,0.0,18.025,11.5940638744
 08/04  13:00:00,87.9442485106,7.82193951393,38.1056545597,0.0,18.7433767983,23.2517909448,29.6202763237,0.0,18.025,11.5952763237
 08/04  14:00:00,88.8934969433,7.87977883548,38.9970621248,0.0,18.7433767983,23.2517909448,35.4070888658,0.0,18.025,17.3820888658
 08/04  15:00:00,91.6285112842,8.05922883512,41.8425794665,0.0,18.7433767983,22.9618409725,29.6183386807,0.0,18.025,11.5933386807
 08/04  16:00:00,98.8321517718,8.27099976499,44.3831979003,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/04  17:00:00,112.710940213,8.65918800723,45.6861491213,0.0,17.6635504202,40.6971502883,5.75640853294,0.0,0.0,5.75640853294
 08/04  18:00:00,119.526418241,8.86626244515,45.7912791887,0.0,27.5259009287,37.3340067412,5.76910823234,0.0,0.0,5.76910823234
 08/04  19:00:00,121.394366955,8.94560277381,45.253669204,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/04  20:00:00,136.801815761,9.07525346732,44.8412969618,0.0,36.5179666069,38.8247702939,5.7613133234,0.0,0.0,5.7613133234
 08/04  21:00:00,130.307324681,9.0448886411,43.8933757139,0.0,32.965339924,36.8579353714,5.7719964197,0.0,0.0,5.7719964197
 08/04  22:00:00,100.881786847,8.48190365989,38.5770997519,0.0,25.6355707503,20.6438685092,5.76407629343,0.0,0.0,5.76407629343
 08/04  23:00:00,75.7127225536,7.96127599877,33.4804835021,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/04  24:00:00,67.9554303685,7.73303947685,30.976859699,0.0,11.6412384099,10.0650221343,5.75131044798,0.0,0.0,5.75131044798
 08/05  01:00:00,67.6950512134,7.63010619649,29.6203420725,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,61.1094622296,7.46182908137,27.8220716623,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,59.9087668251,7.37083815511,26.7123568772,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,60.6380262616,7.30595156615,25.9001956783,0.0,8.25718729233,11.6354268332,5.7512850919,0.0,0.0,5.7512850919
 08/05  05:00:00,64.9923350298,7.27814016329,26.1243221675,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/05  06:00:00,88.004172869,7.51405089709,28.8048234606,0.0,18.5082010057,25.6353820695,5.75899868015,0.0,0.0,5.75899868015
 08/05  07:00:00,102.094298123,7.98100513607,33.6301642075,0.0,19.4083231844,41.0650158608,5.77201954871,0.0,0.0,5.77201954871
 08/05  08:00:00,136.186634214,8.61603076733,43.2118341796,0.0,26.3286599382,57.9988325916,17.4799320941,0.0,0.0,17.4799320941
 08/05  09:00:00,122.406631853,8.43604614056,44.7642847188,0.0,26.3286599382,42.8504436482,35.4613115751,0.0,18.025,17.4363115751
 08/05  10:00:00,95.6655427552,8.05043210918,42.401929999,0.0,21.7447113004,23.4437158914,29.642057019,0.0,18.025,11.617057019
 08/05  11:00:00,93.9880693481,8.08909008616,43.1469364963,0.0,19.3027497915,23.426170988,35.4251116311,0.0,18.025,17.4001116311
 08/05  12:00:00,95.032783091,8.16317159002,43.974798602,0.0,19.1483137236,23.7250123474,29.6203038786,0.0,18.025,11.5953038786
 08/05  13:00:00,95.8532883393,8.24009180449,44.5728353555,0.0,19.3027497915,23.7161209604,29.6193687084,0.0,18.025,11.5943687084
 08/05  14:00:00,96.781866411,8.3318720745,45.4096365734,0.0,19.3027497915,23.7161209604,29.6184233187,0.0,18.025,11.5934233187
 08/05  15:00:00,97.0918480655,8.39880294,45.9426352244,0.0,19.3027497915,23.426170988,29.6209737714,0.0,18.025,11.5959737714
 08/05  16:00:00,100.82711173,8.426308783,45.199132474,0.0,19.3027497915,27.8956505705,23.7761779542,0.0,18.025,5.75117795422
 08/05  17:00:00,108.768784417,8.6249822441,44.3199743427,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,123.846095961,8.93329862063,45.1359640325,0.0,32.690315043,37.0816133363,5.75630592776,0.0,0.0,5.75630592776
 08/05  19:00:00,123.728926567,9.03756832833,44.8034788652,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 08/05  20:00:00,136.442634555,9.15228839839,44.626388126,0.0,36.3493007332,38.7721355839,5.76159156016,0.0,0.0,5.76159156016
 08/05  21:00:00,132.845182319,9.05719446555,43.2418839806,0.0,36.1807251679,36.8228455648,5.76150317511,0.0,0.0,5.76150317511
 08/05  22:00:00,106.210544138,8.54153293998,38.4442434465,0.0,31.0351095914,20.6438685092,5.77201263677,0.0,0.0,5.77201263677
 08/05  23:00:00,78.2179250808,8.03559152139,33.5099293697,0.0,17.4250845679,11.7056064465,5.7590254936,0.0,0.0,5.7590254936
 08/05  24:00:00,69.116105346,7.80782500731,30.8628608573,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,67.128131584,7.65293442348,28.9111726224,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,60.4271721788,7.47185053115,27.0103244044,0.0,8.34152022915,10.0650221343,5.74865801172,0.0,0.0,5.74865801172
 08/06  03:00:00,59.3556727763,7.38007385526,26.0306058109,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,60.2261680141,7.31723572665,25.3576378673,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,64.265058586,7.2742308169,25.281512382,0.0,8.80141237637,15.3678112995,5.75388544778,0.0,0.0,5.75388544778
 08/06  06:00:00,86.6107997557,7.47929553518,27.4462173188,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/06  07:00:00,100.141740011,7.89637460418,31.6428074017,0.0,19.4926561212,41.1001056674,5.77217998822,0.0,0.0,5.77217998822
 08/06  08:00:00,132.110577079,8.4207859916,39.3310107122,0.0,26.3286599382,57.9988325916,17.4799127084,0.0,0.0,17.4799127084
 08/06  09:00:00,116.101961123,8.14268991369,38.8723838574,0.0,26.2443270014,42.8153538416,35.4642056899,0.0,18.025,17.4392056899
 08/06  10:00:00,86.7252420892,7.63681933707,33.8752397862,0.0,21.7447113004,23.4437158914,35.442010134,0.0,18.025,17.417010134
 08/06  11:00:00,83.7803928834,7.61034356172,33.3582958587,0.0,19.3449162599,23.4437158914,29.6325965257,0.0,18.025,11.6075965257
 08/06  12:00:00,83.5920388361,7.6175791017,33.0199322425,0.0,19.190480192,23.7425572507,29.6196824974,0.0,18.025,11.5946824974
 08/06  13:00:00,84.0838319324,7.61589556936,33.4872865631,0.0,19.260583323,23.698576057,29.6199857796,0.0,18.025,11.5949857796
 08/06  14:00:00,85.2846792271,7.69916041937,34.6048678277,0.0,19.260583323,23.698576057,35.4080177948,0.0,18.025,17.3830177948
 08/06  15:00:00,85.6760320427,7.74838184611,35.2369523012,0.0,19.260583323,23.4086260847,29.6189871937,0.0,18.025,11.5939871937
 08/06  16:00:00,90.1050607794,7.76899877919,35.1941127135,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/06  17:00:00,99.0123893206,7.99434884431,35.2539021693,0.0,18.1807569449,37.5792895564,5.753796705,0.0,0.0,5.753796705
 08/06  18:00:00,114.871695482,8.33839675204,36.8759008526,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/06  19:00:00,116.511493475,8.52684370094,38.0967537366,0.0,36.8143715336,33.066984531,5.76152307899,0.0,0.0,5.76152307899
 08/06  20:00:00,130.744890285,8.73363228477,39.2278697246,0.0,36.43363367,38.8072253906,5.76098369485,0.0,0.0,5.76098369485
 08/06  21:00:00,128.02425395,8.71426966777,38.8833127183,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/06  22:00:00,102.276593917,8.25737538001,34.9138670541,0.0,30.9507766546,20.6087787026,5.77210858273,0.0,0.0,5.77210858273
 08/06  23:00:00,75.1181386064,7.79631833057,30.6494074213,0.0,17.4250845679,11.7056064465,5.75906757434,0.0,0.0,5.75906757434
 08/06  24:00:00,66.7648782344,7.6089824306,28.5910568515,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,61.9300729399,7.44259791218,26.8023400274,0.0,10.0992000411,10.047477231,5.74867774377,0.0,0.0,5.74867774377
 08/07  02:00:00,58.2855009461,7.30864772738,25.1512835841,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,56.8389235919,7.21901903616,23.7943406575,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,57.2298360091,7.15016895429,22.6477800623,0.0,8.25718729233,11.6354268332,5.75101446076,0.0,0.0,5.75101446076
 08/07  05:00:00,66.0327989794,7.20748961328,23.8146569975,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/07  06:00:00,103.281025603,7.89091864582,30.852649745,0.0,19.7275818095,37.2640762949,5.77170391642,0.0,0.0,5.77170391642
 08/07  07:00:00,121.022038571,8.40963339335,37.0079965341,0.0,24.3117294858,51.2795993405,11.5451938859,0.0,0.0,11.5451938859
 08/07  08:00:00,109.500240329,7.91237532376,37.256990637,0.0,23.6694662846,40.6342015617,11.6342894356,0.0,0.0,11.6342894356
 08/07  09:00:00,106.9837617,7.91065895955,39.7486618735,0.0,23.6694662846,35.6302164847,35.438694602,0.0,18.025,17.413694602
 08/07  10:00:00,87.5299449023,7.68514196385,38.1164581461,0.0,18.7433767983,22.9618409725,29.632522233,0.0,18.025,11.607522233
 08/07  11:00:00,87.6886717047,7.72293704106,38.2390242463,0.0,18.7433767983,22.9618409725,29.6208768731,0.0,18.025,11.5958768731
 08/07  12:00:00,87.5963848795,7.7532011711,38.0730238706,0.0,18.5889407304,23.1597249699,34.9834505361,0.0,18.025,16.9584505361
 08/07  13:00:00,87.4846952868,7.77099838883,37.6970386329,0.0,18.7433767983,23.2517909448,30.0421736145,0.0,18.025,12.0171736145
 08/07  14:00:00,88.7637611374,7.85884987638,38.8882519518,0.0,18.7433767983,23.2517909448,29.6201684756,0.0,18.025,11.5951684756
 08/07  15:00:00,91.0553061658,8.02340383539,41.3051900005,0.0,18.7433767983,22.9618409725,29.6218461446,0.0,18.025,11.5968461446
 08/07  16:00:00,97.7432082515,8.21472601026,43.3505224657,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,110.82749638,8.54534022754,43.9165551844,0.0,17.6635504202,40.6971502883,5.756354439,0.0,0.0,5.756354439
 08/07  18:00:00,117.354569928,8.7243875412,43.7612905951,0.0,27.5259009287,37.3340067412,5.76916371713,0.0,0.0,5.76916371713
 08/07  19:00:00,119.497689945,8.81338513503,43.4891912252,0.0,33.8341110165,33.3544677425,5.76138119391,0.0,0.0,5.76138119391
 08/07  20:00:00,134.951133318,8.94805761902,43.1178129574,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/07  21:00:00,128.439153572,8.9196703725,42.15040539,0.0,32.965339924,36.8579353714,5.77139772706,0.0,0.0,5.77139772706
 08/07  22:00:00,99.0836313615,8.36702134107,36.8938191464,0.0,25.6355707503,20.6438685092,5.76434961709,0.0,0.0,5.76434961709
 08/07  23:00:00,73.8429924236,7.8535083503,31.7184957187,0.0,15.0252895274,11.7056064465,5.75388469439,0.0,0.0,5.75388469439
 08/07  24:00:00,66.1117677314,7.63179392173,29.2344504939,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,62.6574955142,7.48596794586,27.4864026286,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,59.3411974046,7.36420301955,26.1514152725,0.0,8.25718729233,10.0299323277,5.74871558557,0.0,0.0,5.74871558557
 08/08  03:00:00,58.5470044493,7.29657293775,25.424860546,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,59.6420552518,7.25042663542,24.9597521616,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,68.1183800933,7.29761633344,25.8100919955,0.0,12.1011305571,15.3678112995,5.75916584332,0.0,0.0,5.75916584332
 08/08  06:00:00,103.919642767,7.92327457473,31.4589014506,0.0,19.7275818095,37.2640762949,5.772243599,0.0,0.0,5.772243599
 08/08  07:00:00,120.157920863,8.37440274799,36.1791186947,0.0,24.3117294858,51.2795993405,5.78147200764,0.0,0.0,5.78147200764
 08/08  08:00:00,108.771786954,7.89686932421,36.5440333148,0.0,23.6694662846,40.6342015617,17.4415680216,0.0,0.0,17.4415680216
 08/08  09:00:00,107.547515986,7.94789087964,40.2751748911,0.0,23.6694662846,35.6302164847,35.4398120097,0.0,18.025,17.4148120097
 08/08  10:00:00,89.3449545303,7.77687805329,39.83973155,0.0,18.7433767983,22.9618409725,29.6326202109,0.0,18.025,11.6076202109
 08/08  11:00:00,90.4673384661,7.85902107096,40.8816057925,0.0,18.7433767983,22.9618409725,29.6202524589,0.0,18.025,11.5952524589
 08/08  12:00:00,91.5568704667,7.94539992473,41.8413109214,0.0,18.5889407304,23.1597249699,29.6198559648,0.0,18.025,11.5948559648
 08/08  13:00:00,92.3676091501,8.02700851724,42.3239380483,0.0,18.7433767983,23.2517909448,29.6211213038,0.0,18.025,11.5961213038
 08/08  14:00:00,93.1887193571,8.10093060442,43.0711257726,0.0,18.7433767983,23.2517909448,35.4084300324,0.0,18.025,17.3834300324
 08/08  15:00:00,94.0208250251,8.19074356217,44.1033714237,0.0,18.7433767983,22.9618409725,29.6192981835,0.0,18.025,11.5942981835
 08/08  16:00:00,98.8757338283,8.29417641007,44.4035953495,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,111.486260844,8.60179841791,44.5188443764,0.0,17.6635504202,40.6971502883,5.75647767276,0.0,0.0,5.75647767276
 08/08  18:00:00,118.446307054,8.80796300855,44.7694423424,0.0,27.5259009287,37.3340067412,5.76904068607,0.0,0.0,5.76904068607
 08/08  19:00:00,120.925088226,8.91389651731,44.8160827763,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/08  20:00:00,136.454415544,9.04834039974,44.5207956652,0.0,36.5179666069,38.8247702939,5.76096892695,0.0,0.0,5.76096892695
 08/08  21:00:00,130.01194139,9.01774242662,43.6251165541,0.0,32.965339924,36.8579353714,5.7718933623,0.0,0.0,5.7718933623
 08/08  22:00:00,100.653323986,8.46014874708,38.3703736856,0.0,25.6355707503,20.6438685092,5.76429056005,0.0,0.0,5.76429056005
 08/08  23:00:00,75.4283383786,7.94223613719,33.2151269914,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/08  24:00:00,67.8210572571,7.72313411586,30.8523839948,0.0,11.6412384099,10.0650221343,5.75121982163,0.0,0.0,5.75121982163
 08/09  01:00:00,64.5471638931,7.58352916666,29.2785090787,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,61.2767847048,7.46392071411,27.9872942276,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,60.4692326748,7.39628695478,27.247364458,0.0,8.25718729233,10.0299323277,5.74849319563,0.0,0.0,5.74849319563
 08/09  04:00:00,61.529129832,7.34951829972,26.7477298501,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/09  05:00:00,70.3822650565,7.41281218535,27.9587805572,0.0,12.1011305571,15.3678112995,5.75890774754,0.0,0.0,5.75890774754
 08/09  06:00:00,106.98288822,8.08174655668,34.3636668236,0.0,19.7275818095,37.2640762949,5.77202514625,0.0,0.0,5.77202514625
 08/09  07:00:00,123.942526725,8.5773757843,39.7607422714,0.0,24.3117294858,51.2795993405,5.78278284814,0.0,0.0,5.78278284814
 08/09  08:00:00,112.42904658,8.08777825524,40.0103766511,0.0,23.6694662846,40.6342015617,17.4408896996,0.0,0.0,17.4408896996
 08/09  09:00:00,110.632708632,8.12365161287,43.1846063962,0.0,23.6694662846,35.6302164847,29.6432243836,0.0,18.025,11.6182243836
 08/09  10:00:00,92.1121579508,7.92749814995,42.4563094577,0.0,18.7433767983,22.9618409725,35.4266456077,0.0,18.025,17.4016456077
 08/09  11:00:00,93.3832405237,8.01397983302,43.6425462485,0.0,18.7433767983,22.9618409725,29.6206439086,0.0,18.025,11.5956439086
 08/09  12:00:00,95.0360294261,8.12770633143,45.1381620186,0.0,18.5889407304,23.1597249699,29.6213772848,0.0,18.025,11.5963772848
 08/09  13:00:00,96.7290019018,8.24741371901,46.464923677,0.0,18.7433767983,23.2517909448,29.6200328471,0.0,18.025,11.5950328471
 08/09  14:00:00,97.7764725175,8.34443100616,47.415378142,0.0,18.7433767983,23.2517909448,29.6196198039,0.0,18.025,11.5946198039
 08/09  15:00:00,98.1334430213,8.41670257011,47.9900241336,0.0,18.7433767983,22.9618409725,35.4076035539,0.0,18.025,17.3826035539
 08/09  16:00:00,102.23420803,8.4827353717,47.5735031075,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,114.176537673,8.76060097258,47.0503335533,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/09  18:00:00,120.487886199,8.92445910892,46.6945242511,0.0,27.5259009287,37.3340067412,5.76943803314,0.0,0.0,5.76943803314
 08/09  19:00:00,122.121665008,8.99579369139,45.9307476503,0.0,33.8341110165,33.3544677425,5.76085543326,0.0,0.0,5.76085543326
 08/09  20:00:00,137.492876547,9.11820722369,45.4893826086,0.0,36.5179666069,38.8247702939,5.76146726113,0.0,0.0,5.76146726113
 08/09  21:00:00,131.478573037,9.10655564806,45.0029264997,0.0,32.965339924,36.8579353714,5.77202691629,0.0,0.0,5.77202691629
 08/09  22:00:00,102.563005486,8.56596316997,40.1742403132,0.0,25.6355707503,20.6438685092,5.76437947378,0.0,0.0,5.76437947378
 08/09  23:00:00,77.6587683823,8.05514577469,35.3326445778,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/09  24:00:00,69.8901445237,7.82858726891,32.8160233482,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/10  01:00:00,66.4514592292,7.68040199324,31.0859189009,0.0,10.0992000411,10.047477231,5.74869920407,0.0,0.0,5.74869920407
 08/10  02:00:00,62.5473357196,7.53429405548,29.1874722337,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,60.4470657022,7.4141687276,27.2073235614,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,60.1992717496,7.31003033537,25.4573446341,0.0,8.25718729233,11.6354268332,5.75109090848,0.0,0.0,5.75109090848
 08/10  05:00:00,68.8166452294,7.35145289691,26.4545301122,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/10  06:00:00,106.233264476,8.04322075191,33.6525617481,0.0,19.7275818095,37.2640762949,5.7723421671,0.0,0.0,5.7723421671
 08/10  07:00:00,124.226231479,8.58354568505,40.0382516713,0.0,24.3117294858,51.2795993405,11.5444857398,0.0,0.0,11.5444857398
 08/10  08:00:00,112.957650203,8.10612572852,40.5206300069,0.0,23.6694662846,40.6342015617,17.4412062378,0.0,0.0,17.4412062378
 08/10  09:00:00,111.202659387,8.14631397256,43.7318923412,0.0,23.6694662846,35.6302164847,29.6417400018,0.0,18.025,11.6167400018
 08/10  10:00:00,92.5341230177,7.93923060792,42.8665382351,0.0,18.7433767983,22.9618409725,29.6329494607,0.0,18.025,11.6079494607
 08/10  11:00:00,93.7740502944,8.03102563757,44.0163071631,0.0,18.7433767983,22.9618409725,35.409799683,0.0,18.025,17.384799683
 08/10  12:00:00,95.3075268834,8.15234481212,45.3850189242,0.0,18.5889407304,23.1597249699,29.6192605414,0.0,18.025,11.5942605414
 08/10  13:00:00,96.9454711692,8.27649278997,46.6523117622,0.0,18.7433767983,23.2517909448,29.6209841391,0.0,18.025,11.5959841391
 08/10  14:00:00,97.4010782458,8.34617438426,47.0382357256,0.0,18.7433767983,23.2517909448,29.6201119652,0.0,18.025,11.5951119652
 08/10  15:00:00,96.7519402358,8.3721493866,46.6530755113,0.0,18.7433767983,22.9618409725,29.6209872424,0.0,18.025,11.5959872424
 08/10  16:00:00,99.7772366182,8.38600397904,45.2132518482,0.0,18.7433767983,27.431320555,23.7762670193,0.0,18.025,5.75126701926
 08/10  17:00:00,111.762748552,8.65064888753,44.7464986472,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/10  18:00:00,119.081398727,8.86182386797,45.3506628546,0.0,27.5259009287,37.3340067412,5.76931474605,0.0,0.0,5.76931474605
 08/10  19:00:00,121.959491299,8.9828301248,45.781526779,0.0,33.8341110165,33.3544677425,5.76101077641,0.0,0.0,5.76101077641
 08/10  20:00:00,137.76402947,9.13277969092,45.7459650662,0.0,36.5179666069,38.8247702939,5.76131820401,0.0,0.0,5.76131820401
 08/10  21:00:00,130.973855561,9.08548297009,44.5192734371,0.0,32.965339924,36.8579353714,5.77222969651,0.0,0.0,5.77222969651
 08/10  22:00:00,101.247618306,8.50540444818,38.9194158292,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/10  23:00:00,75.7309948614,7.96848912051,33.4915111414,0.0,15.0252895274,11.7056064465,5.75396102407,0.0,0.0,5.75396102407
 08/10  24:00:00,67.6257409407,7.72510653563,30.655106833,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,63.8057785182,7.55751461801,28.5631222601,0.0,10.0992000411,10.047477231,5.74863964133,0.0,0.0,5.74863964133
 08/11  02:00:00,60.2144267559,7.41782145982,26.9710277224,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,59.1273164689,7.33253880302,25.9692067796,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,59.924981017,7.26936956462,25.2237156778,0.0,8.25718729233,11.6354268332,5.75100918617,0.0,0.0,5.75100918617
 08/11  05:00:00,68.4641753597,7.31421688499,26.1392892056,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/11  06:00:00,104.832917053,7.96715434531,32.3282780408,0.0,19.7275818095,37.2640762949,5.77182826857,0.0,0.0,5.77182826857
 08/11  07:00:00,121.698995519,8.45337653856,37.6411733368,0.0,24.3117294858,51.2795993405,11.5456261462,0.0,0.0,11.5456261462
 08/11  08:00:00,110.880119611,7.98826495425,38.5609552194,0.0,23.6694662846,40.6342015617,11.6349313088,0.0,0.0,11.6349313088
 08/11  09:00:00,109.646164908,8.05218447768,42.2695217476,0.0,23.6694662846,35.6302164847,35.4384353465,0.0,18.025,17.4134353465
 08/11  10:00:00,91.6900623912,7.87469684615,42.0870072124,0.0,18.7433767983,22.9618409725,29.6322217444,0.0,18.025,11.6072217444
 08/11  11:00:00,92.8195353918,7.96288959249,43.1299265227,0.0,18.7433767983,22.9618409725,29.6215133896,0.0,18.025,11.5965133896
 08/11  12:00:00,94.0762779113,8.07087403207,44.2352354079,0.0,18.5889407304,23.1597249699,35.4083412384,0.0,18.025,17.3833412384
 08/11  13:00:00,95.0242473271,8.17553598312,44.8320444892,0.0,18.7433767983,23.2517909448,29.6192518177,0.0,18.025,11.5942518177
 08/11  14:00:00,95.8285644204,8.26600405059,45.5458914332,0.0,18.7433767983,23.2517909448,29.6209885042,0.0,18.025,11.5959885042
 08/11  15:00:00,96.2640015685,8.33747781513,46.1998034044,0.0,18.7433767983,22.9618409725,29.6201471372,0.0,18.025,11.5951471372
 08/11  16:00:00,100.753726023,8.42688176127,46.1488710717,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,113.214627447,8.72294348833,46.12607247,0.0,17.6635504202,40.6971502883,5.75642797395,0.0,0.0,5.75642797395
 08/11  18:00:00,120.672053459,8.94679301414,46.8563431239,0.0,27.5259009287,37.3340067412,5.76959116631,0.0,0.0,5.76959116631
 08/11  19:00:00,123.42388195,9.06637458131,47.1623703511,0.0,33.8341110165,33.3544677425,5.76179719189,0.0,0.0,5.76179719189
 08/11  20:00:00,139.341252185,9.2197708283,47.2362005198,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/11  21:00:00,133.117136653,9.19955882051,46.5484723648,0.0,32.965339924,36.8579353714,5.7723688595,0.0,0.0,5.7723688595
 08/11  22:00:00,103.832996705,8.63823312973,41.3719552031,0.0,25.6355707503,20.6438685092,5.76443672308,0.0,0.0,5.76443672308
 08/11  23:00:00,78.8624223653,8.11835020922,36.4730704611,0.0,15.0252895274,11.7056064465,5.75397952278,0.0,0.0,5.75397952278
 08/11  24:00:00,71.5783093519,7.90813437665,34.4246452346,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,71.8675517981,7.83042049936,33.5925156527,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,65.3244201092,7.66569257431,31.8331405791,0.0,8.25718729233,10.0299323277,5.74864860655,0.0,0.0,5.74864860655
 08/12  03:00:00,63.8888397573,7.56519582402,30.4980690801,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,64.3082663232,7.48530404333,29.3910735924,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,67.9009403515,7.42509899339,28.8859328029,0.0,8.71707943955,15.3327214929,5.75394964735,0.0,0.0,5.75394964735
 08/12  06:00:00,90.1581575827,7.62780737172,30.8450352395,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/12  07:00:00,103.322029008,8.05230876876,34.7865423141,0.0,19.4083231844,41.0650158608,5.77240901848,0.0,0.0,5.77240901848
 08/12  08:00:00,136.785481251,8.65377042654,43.7728769069,0.0,26.3286599382,57.9988325916,23.3026285679,0.0,0.0,23.3026285679
 08/12  09:00:00,122.814428426,8.46675034141,45.1413304549,0.0,26.3286599382,42.8504436482,29.6586964344,0.0,18.025,11.6336964344
 08/12  10:00:00,95.8395070293,8.07484030172,42.5514585065,0.0,21.7447113004,23.4437158914,35.4429574448,0.0,18.025,17.4179574448
 08/12  11:00:00,94.175846224,8.10950173914,43.3142823902,0.0,19.3027497915,23.426170988,29.6328045201,0.0,18.025,11.6078045201
 08/12  12:00:00,95.7107011308,8.20223219938,44.6136381294,0.0,19.1483137236,23.7250123474,29.621760213,0.0,18.025,11.596760213
 08/12  13:00:00,96.8854486559,8.29298863967,45.5520852763,0.0,19.3027497915,23.7161209604,35.4068722999,0.0,18.025,17.3818722999
 08/12  14:00:00,98.1764070156,8.39666551636,46.7393689244,0.0,19.3027497915,23.7161209604,29.620006333,0.0,18.025,11.595006333
 08/12  15:00:00,98.6518264065,8.46069465151,47.440706384,0.0,19.3027497915,23.426170988,29.6217694321,0.0,18.025,11.5967694321
 08/12  16:00:00,102.709310901,8.49720619805,47.0104296876,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,110.51637442,8.68702701663,46.0054834413,0.0,18.2229234133,37.5968344597,5.75379108145,0.0,0.0,5.75379108145
 08/12  18:00:00,125.497208329,8.9780792012,46.742290497,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/12  19:00:00,125.041700878,9.06902652984,46.084758305,0.0,36.8143715336,33.066984531,5.76178735087,0.0,0.0,5.76178735087
 08/12  20:00:00,137.292246372,9.17010027043,45.458145598,0.0,36.3493007332,38.7721355839,5.76149120944,0.0,0.0,5.76149120944
 08/12  21:00:00,133.284377471,9.05897899839,43.6792731261,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/12  22:00:00,106.141535449,8.51929563067,38.3974229135,0.0,31.0351095914,20.6438685092,11.5245619196,0.0,0.0,11.5245619196
 08/12  23:00:00,78.2792902547,8.01545792425,33.591409378,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/12  24:00:00,69.8542308735,7.81480493416,31.5939820466,0.0,12.8411359301,10.0650221343,5.75131271783,0.0,0.0,5.75131271783
 08/13  01:00:00,68.5885169675,7.68947120741,30.3350026917,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,62.5220362131,7.53531808838,29.0417204075,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
