Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  03:00:00,61.8893964218,7.46480533778,28.479585744,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  04:00:00,63.2416555274,7.42507971024,28.2652514564,0.0,8.34152022915,11.6705166398,5.75141273986,0.0,0.0,5.75141273986
 08/13  05:00:00,67.656286597,7.40260291725,28.5443665659,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/13  06:00:00,90.3071574268,7.63160057353,30.9902248042,0.0,18.5082010057,25.6353820695,5.75894134349,0.0,0.0,5.75894134349
 08/13  07:00:00,104.23025599,8.08771979336,35.5399288048,0.0,19.4926561212,41.1001056674,5.77234341894,0.0,0.0,5.77234341894
 08/13  08:00:00,138.039185693,8.71862781582,44.961715534,0.0,26.3286599382,57.9988325916,17.481695646,0.0,0.0,17.481695646
 08/13  09:00:00,124.605927406,8.56140052717,46.95759895,0.0,26.2443270014,42.8153538416,35.4642337945,0.0,18.025,17.4392337945
 08/13  10:00:00,98.546570515,8.2133798526,45.1199737784,0.0,21.7447113004,23.4437158914,29.6433566126,0.0,18.025,11.6183566126
 08/13  11:00:00,97.4347381101,8.29994480197,46.3230122143,0.0,19.3449162599,23.4437158914,35.4267263473,0.0,18.025,17.4017263473
 08/13  12:00:00,98.8796877773,8.40574204961,47.519403606,0.0,19.190480192,23.7425572507,29.6214011828,0.0,18.025,11.5964011828
 08/13  13:00:00,99.7243070037,8.49922455223,48.2444158077,0.0,19.260583323,23.698576057,29.6205534163,0.0,18.025,11.5955534163
 08/13  14:00:00,100.487307437,8.5760609862,48.9305820705,0.0,19.260583323,23.698576057,29.6197142471,0.0,18.025,11.5947142471
 08/13  15:00:00,100.694676009,8.62752236669,49.3764362015,0.0,19.260583323,23.4086260847,29.62237462,0.0,18.025,11.59737462
 08/13  16:00:00,104.455910136,8.65080096619,48.663136877,0.0,19.260583323,27.8781056672,23.7762568293,0.0,18.025,5.75125682933
 08/13  17:00:00,112.109092755,8.82353432836,47.5214170636,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/13  18:00:00,127.05044868,9.10886271764,48.2841505534,0.0,32.6059821062,37.0465235296,5.75643893631,0.0,0.0,5.75643893631
 08/13  19:00:00,128.838866707,9.20815899733,47.858787961,0.0,36.8143715336,33.066984531,5.76142777919,0.0,0.0,5.76142777919
 08/13  20:00:00,140.00236161,9.3356933526,47.8832532201,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 08/13  21:00:00,136.379918961,9.25134877733,46.7018546584,0.0,36.0963922311,36.7877557581,5.76179306604,0.0,0.0,5.76179306604
 08/13  22:00:00,109.849046422,8.73695359793,42.0066927959,0.0,30.9507766546,20.6087787026,5.77220804051,0.0,0.0,5.77220804051
 08/13  23:00:00,81.8965622166,8.21659362714,37.0075265852,0.0,17.4250845679,11.7056064465,5.75823996032,0.0,0.0,5.75823996032
 08/13  24:00:00,72.544547254,7.968644295,34.0110477496,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,66.7604335639,7.74769993905,31.327594674,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,63.0344732219,7.59349200489,29.615390237,0.0,8.25718729233,10.0299323277,5.7486792052,0.0,0.0,5.7486792052
 08/14  03:00:00,62.0501066167,7.50772113094,28.7168066171,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,63.0085657948,7.44811639097,28.1285551447,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/14  05:00:00,71.6624611035,7.49695181157,29.1548148038,0.0,12.1011305571,15.3678112995,5.75927861045,0.0,0.0,5.75927861045
 08/14  06:00:00,108.197191362,8.15985132681,35.4998285208,0.0,19.7275818095,37.2640762949,5.77247324232,0.0,0.0,5.77247324232
 08/14  07:00:00,125.083384255,8.65104407203,40.827875466,0.0,24.3117294858,51.2795993405,5.78283937643,0.0,0.0,5.78283937643
 08/14  08:00:00,113.188687882,8.14155180028,40.7162122689,0.0,23.6694662846,40.6342015617,17.4430605643,0.0,0.0,17.4430605643
 08/14  09:00:00,110.894961951,8.14973445759,43.4207509496,0.0,23.6694662846,35.6302164847,35.4414018043,0.0,18.025,17.4164018043
 08/14  10:00:00,91.9113353962,7.93485474891,42.2481118644,0.0,18.7433767983,22.9618409725,29.6335323935,0.0,18.025,11.6085323935
 08/14  11:00:00,93.1733629063,8.02605798262,43.4205789139,0.0,18.7433767983,22.9618409725,29.6223257789,0.0,18.025,11.5973257789
 08/14  12:00:00,95.2605109398,8.16114209596,45.3291933444,0.0,18.5889407304,23.1597249699,29.6220639956,0.0,18.025,11.5970639956
 08/14  13:00:00,97.2370380179,8.30673160954,46.913628865,0.0,18.7433767983,23.2517909448,35.4094229145,0.0,18.025,17.3844229145
 08/14  14:00:00,98.3084953239,8.40772311114,47.8840976801,0.0,18.7433767983,23.2517909448,29.6200215451,0.0,18.025,11.5950215451
 08/14  15:00:00,98.6142119012,8.48147127333,48.4060133985,0.0,18.7433767983,22.9618409725,29.6218202102,0.0,18.025,11.5968202102
 08/14  16:00:00,102.568124817,8.54013248781,47.85001484,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,114.56804009,8.8075280334,47.3948779996,0.0,17.6635504202,40.6971502883,5.75646612583,0.0,0.0,5.75646612583
 08/14  18:00:00,121.133791191,8.98409198099,47.2807573236,0.0,27.5259009287,37.3340067412,5.76954279296,0.0,0.0,5.76954279296
 08/14  19:00:00,124.983815099,9.06077619167,46.8438924305,0.0,33.8341110165,33.3544677425,5.76135115989,0.0,0.0,5.76135115989
 08/14  20:00:00,139.178474644,9.21421526169,47.0789604983,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/14  21:00:00,133.741326507,9.2301746372,47.1420221962,0.0,32.965339924,36.8579353714,5.77250678193,0.0,0.0,5.77250678193
 08/14  22:00:00,105.329185345,8.71642281821,42.7899317477,0.0,25.6355707503,20.6438685092,5.76455939507,0.0,0.0,5.76455939507
 08/14  23:00:00,80.0463448582,8.19049937866,37.5848366699,0.0,15.0252895274,11.7056064465,5.75403463902,0.0,0.0,5.75403463902
 08/14  24:00:00,71.6011912799,7.93388674532,34.4217628868,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,67.4305262887,7.75243635166,31.992951911,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,63.6902864942,7.60596775282,30.2587266376,0.0,8.25718729233,10.0299323277,5.74872464518,0.0,0.0,5.74872464518
 08/15  03:00:00,62.7248153708,7.52591787807,29.3733123462,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,63.7066918655,7.47112559926,28.8036719639,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/15  05:00:00,72.0588047426,7.51275476608,29.5353468107,0.0,12.1011305571,15.3678112995,5.75932220083,0.0,0.0,5.75932220083
 08/15  06:00:00,107.889812844,8.14920450733,35.2030878115,0.0,19.7275818095,37.2640762949,5.77257658473,0.0,0.0,5.77257658473
 08/15  07:00:00,123.869033466,8.59567013881,39.6688916568,0.0,24.3117294858,51.2795993405,5.78285227394,0.0,0.0,5.78285227394
 08/15  08:00:00,112.279844398,8.09059815663,39.8583137106,0.0,23.6694662846,40.6342015617,17.4436447949,0.0,0.0,17.4436447949
 08/15  09:00:00,110.908916197,8.136739956,43.4476919734,0.0,23.6694662846,35.6302164847,35.441475679,0.0,18.025,17.416475679
 08/15  10:00:00,92.8753817557,7.95837349844,43.1886361918,0.0,18.7433767983,22.9618409725,29.6335028703,0.0,18.025,11.6085028703
 08/15  11:00:00,94.1853061212,8.05575714356,44.4028205656,0.0,18.7433767983,22.9618409725,29.6222349991,0.0,18.025,11.5972349991
 08/15  12:00:00,95.226027848,8.1355095137,45.3203408829,0.0,18.5889407304,23.1597249699,29.6217993875,0.0,18.025,11.5967993875
 08/15  13:00:00,96.6142726319,8.25190209672,46.3456893409,0.0,18.7433767983,23.2517909448,33.6737668885,0.0,18.025,15.6487668885
 08/15  14:00:00,97.2278555224,8.32475215781,46.8864257741,0.0,18.7433767983,23.2517909448,31.3542654145,0.0,18.025,13.3292654145
 08/15  15:00:00,97.1389895097,8.36820479273,47.0440562041,0.0,18.7433767983,22.9618409725,29.6211681841,0.0,18.025,11.5961681841
 08/15  16:00:00,100.910220151,8.41487271842,46.3173672207,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,112.9526291,8.6874437103,45.8995420555,0.0,17.6635504202,40.6971502883,5.75655842464,0.0,0.0,5.75655842464
 08/15  18:00:00,119.94436667,8.88816379543,46.1872514661,0.0,27.5259009287,37.3340067412,5.76960965207,0.0,0.0,5.76960965207
 08/15  19:00:00,124.304031441,8.99388319319,46.2309984118,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/15  20:00:00,138.300042479,9.14737211216,46.2673631738,0.0,36.5179666069,38.8247702939,5.76185195984,0.0,0.0,5.76185195984
 08/15  21:00:00,132.030582502,9.12956901674,45.5318764251,0.0,32.965339924,36.8579353714,5.77233333235,0.0,0.0,5.77233333235
 08/15  22:00:00,102.782504935,8.57666225804,40.3830031962,0.0,25.6355707503,20.6438685092,5.76437805662,0.0,0.0,5.76437805662
 08/15  23:00:00,77.7527365805,8.06237360255,35.4193549177,0.0,15.0252895274,11.7056064465,5.7539915138,0.0,0.0,5.7539915138
 08/15  24:00:00,69.984928607,7.8343828551,32.9049966461,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,66.5056238591,7.68220204576,31.1382826911,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/16  02:00:00,62.9971053851,7.54789157958,29.6236225551,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,61.8432502777,7.46129216037,28.5563669121,0.0,8.25718729233,10.0299323277,5.74874834431,0.0,0.0,5.74874834431
 08/16  04:00:00,62.5492567893,7.39362469315,27.7237354209,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,71.0232836453,7.43768859098,28.5748855397,0.0,12.1011305571,15.3678112995,5.75928718509,0.0,0.0,5.75928718509
 08/16  06:00:00,107.365639638,8.09600844545,34.7321014226,0.0,19.7275818095,37.2640762949,5.77249736322,0.0,0.0,5.77249736322
 08/16  07:00:00,124.023098258,8.57822774824,39.8403889424,0.0,24.3117294858,51.2795993405,5.78301230707,0.0,0.0,5.78301230707
 08/16  08:00:00,112.458243302,8.08270512579,40.0445965179,0.0,23.6694662846,40.6342015617,17.4430706844,0.0,0.0,17.4430706844
 08/16  09:00:00,111.022252808,8.13293437635,43.5648272985,0.0,23.6694662846,35.6302164847,35.4412990277,0.0,18.025,17.4162990277
 08/16  10:00:00,93.0118734037,7.96761345356,43.3158846995,0.0,18.7433767983,22.9618409725,29.6336493254,0.0,18.025,11.6086493254
 08/16  11:00:00,94.5481866792,8.08260328373,44.7388518842,0.0,18.7433767983,22.9618409725,29.621845955,0.0,18.025,11.596845955
 08/16  12:00:00,96.1078878066,8.21147626227,46.1262316911,0.0,18.5889407304,23.1597249699,29.6214209417,0.0,18.025,11.5964209417
 08/16  13:00:00,97.7255259463,8.3378784412,47.3709641722,0.0,18.7433767983,23.2517909448,29.6225527709,0.0,18.025,11.5975527709
 08/16  14:00:00,98.8290971469,8.44293708378,48.3694783964,0.0,18.7433767983,23.2517909448,35.4079308848,0.0,18.025,17.3829308848
 08/16  15:00:00,99.3417521041,8.52355517791,49.0914662138,0.0,18.7433767983,22.9618409725,29.6208385181,0.0,18.025,11.5958385181
 08/16  16:00:00,103.586818598,8.59826515313,48.8105703176,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,115.517572103,8.86542565171,48.2864970895,0.0,17.6635504202,40.6971502883,5.75659612961,0.0,0.0,5.75659612961
 08/16  18:00:00,121.731391609,9.01605955375,47.8463723753,0.0,27.5259009287,37.3340067412,5.76980448383,0.0,0.0,5.76980448383
 08/16  19:00:00,125.209400959,9.0723216519,47.0579256833,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/16  20:00:00,138.877323875,9.20207658393,46.7899322142,0.0,36.5179666069,38.8247702939,5.76169157752,0.0,0.0,5.76169157752
 08/16  21:00:00,132.502782523,9.17455963221,45.9590765679,0.0,32.965339924,36.8579353714,5.77220413544,0.0,0.0,5.77220413544
 08/16  22:00:00,103.18583855,8.61481157559,40.7481799595,0.0,25.6355707503,20.6438685092,5.76453837395,0.0,0.0,5.76453837395
 08/16  23:00:00,77.9328187912,8.0880021898,35.5738075788,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/16  24:00:00,69.8543239276,7.84517844286,32.7635908222,0.0,11.6412384099,10.0650221343,5.75146329857,0.0,0.0,5.75146329857
 08/17  01:00:00,66.0715743905,7.67931922039,30.7071140626,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,62.7318127965,7.55042484459,29.3557962083,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,62.0865251312,7.48483377717,28.7760960501,0.0,8.25718729233,10.0299323277,5.74859607767,0.0,0.0,5.74859607767
 08/17  04:00:00,63.386855681,7.4449421943,28.5100136769,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/17  05:00:00,71.9636724782,7.49902301026,29.4539345524,0.0,12.1011305571,15.3678112995,5.75930545464,0.0,0.0,5.75930545464
 08/17  06:00:00,107.770449208,8.13771896396,35.0951911469,0.0,19.7275818095,37.2640762949,5.772572023,0.0,0.0,5.772572023
 08/17  07:00:00,123.568705781,8.57308242626,39.3911297479,0.0,24.3117294858,51.2795993405,5.7820966041,0.0,0.0,5.7820966041
 08/17  08:00:00,111.419414471,8.04380841777,39.0446555145,0.0,23.6694662846,40.6342015617,17.4429739453,0.0,0.0,17.4429739453
 08/17  09:00:00,109.64814388,8.06742894565,42.2562177101,0.0,23.6694662846,35.6302164847,30.1355297594,0.0,18.025,12.1105297594
 08/17  10:00:00,91.386288622,7.89217533587,41.7657338555,0.0,18.7433767983,22.9618409725,34.9367875347,0.0,18.025,16.9117875347
 08/17  11:00:00,92.8246682055,8.00519812407,43.092735553,0.0,18.7433767983,22.9618409725,29.6212394233,0.0,18.025,11.5962394233
 08/17  12:00:00,94.6136592996,8.13172398739,44.7117527008,0.0,18.5889407304,23.1597249699,29.620935946,0.0,18.025,11.595935946
 08/17  13:00:00,96.348083664,8.27383239551,46.0575652153,0.0,18.7433767983,23.2517909448,29.6225267725,0.0,18.025,11.5975267725
 08/17  14:00:00,97.7144376606,8.39532699859,47.3024256653,0.0,18.7433767983,23.2517909448,35.4079213801,0.0,18.025,17.3829213801
 08/17  15:00:00,98.1642217037,8.4672881469,47.9702000724,0.0,18.7433767983,22.9618409725,29.6208517635,0.0,18.025,11.5958517635
 08/17  16:00:00,102.375472444,8.5329297397,47.6645565142,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,114.349011361,8.79857399119,47.1847832471,0.0,17.6635504202,40.6971502883,5.75666767137,0.0,0.0,5.75666767137
 08/17  18:00:00,120.358904285,8.9436558104,46.5462805119,0.0,27.5259009287,37.3340067412,5.76981625455,0.0,0.0,5.76981625455
 08/17  19:00:00,123.819148224,9.00301562495,45.7369730027,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/17  20:00:00,137.391009901,9.13008102503,45.3756072684,0.0,36.5179666069,38.8247702939,5.76169633202,0.0,0.0,5.76169633202
 08/17  21:00:00,131.023516062,9.10024199408,44.5541184467,0.0,32.965339924,36.8579353714,5.77223528218,0.0,0.0,5.77223528218
 08/17  22:00:00,101.7420347,8.54290007679,39.3762806583,0.0,25.6355707503,20.6438685092,5.76456303158,0.0,0.0,5.76456303158
 08/17  23:00:00,76.8658784651,8.03440059456,34.5604651678,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/17  24:00:00,69.4706148019,7.82158696211,32.4034699935,0.0,11.6412384099,10.0650221343,5.75147229151,0.0,0.0,5.75147229151
 08/18  01:00:00,66.4490160288,7.68999029571,31.0738822495,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,63.2451973584,7.57245385616,29.8471494173,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,62.1827870401,7.49343187848,28.8637574627,0.0,8.25718729233,10.0299323277,5.74860732526,0.0,0.0,5.74860732526
 08/18  04:00:00,62.9566076564,7.43183158167,28.0928730861,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/18  05:00:00,71.4624819234,7.478961195,28.9728003014,0.0,12.1011305571,15.3678112995,5.75934289838,0.0,0.0,5.75934289838
 08/18  06:00:00,107.802002389,8.13704844209,35.1274053841,0.0,19.7275818095,37.2640762949,5.7726405895,0.0,0.0,5.7726405895
 08/18  07:00:00,124.373387201,8.61275576897,40.1561251301,0.0,24.3117294858,51.2795993405,5.78304392736,0.0,0.0,5.78304392736
 08/18  08:00:00,112.637253631,8.10740732665,40.1988873721,0.0,23.6694662846,40.6342015617,17.443369921,0.0,0.0,17.443369921
 08/18  09:00:00,110.938037397,8.14271369129,43.4708202187,0.0,23.6694662846,35.6302164847,34.8441950396,0.0,18.025,16.8191950396
 08/18  10:00:00,92.5617655854,7.95629493721,42.8770865926,0.0,18.7433767983,22.9618409725,30.2305547436,0.0,18.025,12.2055547436
 08/18  11:00:00,94.1001542992,8.06355427217,44.3098625305,0.0,18.7433767983,22.9618409725,29.6220487138,0.0,18.025,11.5970487138
 08/18  12:00:00,95.871739113,8.18904910307,45.9125042152,0.0,18.5889407304,23.1597249699,29.6216568224,0.0,18.025,11.5966568224
 08/18  13:00:00,97.8490042288,8.33614897777,47.4961658954,0.0,18.7433767983,23.2517909448,29.6228255457,0.0,18.025,11.5978255457
 08/18  14:00:00,98.7440577165,8.42717686147,48.3001933478,0.0,18.7433767983,23.2517909448,35.408398149,0.0,18.025,17.383398149
 08/18  15:00:00,98.5857449009,8.47656549748,48.3824425929,0.0,18.7433767983,22.9618409725,29.6211954565,0.0,18.025,11.5961954565
 08/18  16:00:00,102.023559178,8.50665326494,47.3389164939,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/18  17:00:00,114.048643522,8.77722617646,46.9057589686,0.0,17.6635504202,40.6971502883,5.75671455943,0.0,0.0,5.75671455943
 08/18  18:00:00,120.791770996,8.9680826286,46.9547110714,0.0,27.5259009287,37.3340067412,5.76941789301,0.0,0.0,5.76941789301
 08/18  19:00:00,124.984671292,9.06863477585,46.8368696404,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/18  20:00:00,138.645860954,9.20128436425,46.5592500764,0.0,36.5179666069,38.8247702939,5.7618587439,0.0,0.0,5.7618587439
 08/18  21:00:00,132.080557082,9.16043378807,45.5509584513,0.0,32.965339924,36.8579353714,5.7724201828,0.0,0.0,5.7724201828
 08/18  22:00:00,102.540029546,8.58858915062,40.1285797938,0.0,25.6355707503,20.6438685092,5.7647440809,0.0,0.0,5.7647440809
 08/18  23:00:00,77.1928936775,8.0546829492,34.8671917472,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/18  24:00:00,69.2963744404,7.81557173244,32.2352438929,0.0,11.6412384099,10.0650221343,5.75151545482,0.0,0.0,5.75151545482
 08/19  01:00:00,68.9503473441,7.70447873633,30.8012415898,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,62.1153558839,7.52380097298,28.7659566948,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  03:00:00,60.6033057854,7.41639731372,27.3613100275,0.0,8.25718729233,10.0299323277,5.74877749669,0.0,0.0,5.74877749669
 08/19  04:00:00,60.9683474994,7.33386622809,26.2025750451,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/19  05:00:00,65.1329424328,7.29552598144,26.2474812772,0.0,8.71707943955,15.3327214929,5.75412800235,0.0,0.0,5.75412800235
 08/19  06:00:00,88.2342113409,7.53118499294,29.0176783705,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/19  07:00:00,102.545057277,8.00294319409,34.0588747239,0.0,19.4083231844,41.0650158608,5.77276140239,0.0,0.0,5.77276140239
 08/19  08:00:00,136.84181627,8.64446039946,43.8384370766,0.0,26.3286599382,57.9988325916,21.9300155738,0.0,0.0,21.9300155738
 08/19  09:00:00,123.504263932,8.48725458218,45.8106064841,0.0,26.3286599382,42.8504436482,31.0317431578,0.0,18.025,13.0067431578
 08/19  10:00:00,97.1194917734,8.13136821333,43.7748727914,0.0,21.7447113004,23.4437158914,35.4448282515,0.0,18.025,17.4198282515
 08/19  11:00:00,96.043605296,8.21605226918,45.0754610443,0.0,19.3027497915,23.426170988,29.6331142961,0.0,18.025,11.6081142961
 08/19  12:00:00,98.1885747136,8.34811478611,46.9456098092,0.0,19.1483137236,23.7250123474,29.6220534523,0.0,18.025,11.5970534523
 08/19  13:00:00,100.1864724,8.4932493877,48.6528275378,0.0,19.3027497915,23.7161209604,35.4106086569,0.0,18.025,17.3856086569
 08/19  14:00:00,101.058664114,8.58560867384,49.4326631114,0.0,19.3027497915,23.7161209604,29.6205672345,0.0,18.025,11.5955672345
 08/19  15:00:00,100.311561543,8.59737969419,48.963736901,0.0,19.3027497915,23.426170988,29.62246063,0.0,18.025,11.59746063
 08/19  16:00:00,102.854555149,8.55555367175,47.0973054147,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,110.25634546,8.70158195475,45.7308728108,0.0,18.2229234133,37.5968344597,5.75336279905,0.0,0.0,5.75336279905
 08/19  18:00:00,125.736358,9.00629780446,46.9531898846,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/19  19:00:00,128.184440863,9.14608221231,47.2664010049,0.0,36.8143715336,33.066984531,5.76205150812,0.0,0.0,5.76205150812
 08/19  20:00:00,139.183859406,9.27850322975,47.2413139364,0.0,36.3493007332,38.7721355839,5.76180163053,0.0,0.0,5.76180163053
 08/19  21:00:00,135.072664996,9.162818435,45.363678219,0.0,36.1807251679,36.8228455648,5.76180065948,0.0,0.0,5.76180065948
 08/19  22:00:00,107.813496112,8.61824234398,39.9703737584,0.0,31.0351095914,20.6438685092,5.77271424658,0.0,0.0,5.77271424658
 08/19  23:00:00,79.5316013296,8.0956877609,34.7634562646,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/19  24:00:00,70.342828671,7.85957935817,32.0377827336,0.0,12.8411359301,10.0650221343,5.75151592868,0.0,0.0,5.75151592868
 08/20  01:00:00,68.2868859311,7.69669836528,30.0261309356,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/20  02:00:00,61.7140742776,7.51632556141,28.2527344933,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,60.801693558,7.42972168191,27.4269476362,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,61.9045071207,7.37624860038,26.9769165687,0.0,8.34152022915,11.6705166398,5.75122348133,0.0,0.0,5.75122348133
 08/20  05:00:00,66.110507767,7.34234964204,27.0588122048,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,88.5824406285,7.55832267383,29.3387499845,0.0,18.5082010057,25.6353820695,5.75948182274,0.0,0.0,5.75948182274
 08/20  07:00:00,102.313211644,7.99602633564,33.7145147727,0.0,19.4926561212,41.1001056674,5.77258336401,0.0,0.0,5.77258336401
 08/20  08:00:00,135.892041488,8.60162090219,42.9314929493,0.0,26.3286599382,57.9988325916,17.4855613316,0.0,0.0,17.4855613316
 08/20  09:00:00,121.860238374,8.41667416477,44.3565776042,0.0,26.2443270014,42.8153538416,35.4663100445,0.0,18.025,17.4413100445
 08/20  10:00:00,95.3612465546,8.05705860332,42.0909273198,0.0,21.7447113004,23.4437158914,35.4450605843,0.0,18.025,17.4200605843
 08/20  11:00:00,94.5252086773,8.16815990443,43.5452385103,0.0,19.3449162599,23.4437158914,29.6330576379,0.0,18.025,11.6080576379
 08/20  12:00:00,96.1698220345,8.29145828184,44.923799071,0.0,19.190480192,23.7425572507,29.6213419316,0.0,18.025,11.5963419316
 08/20  13:00:00,97.2762460072,8.39362405178,45.901936837,0.0,19.260583323,23.698576057,29.6221937446,0.0,18.025,11.5971937446
 08/20  14:00:00,98.1305192207,8.48344603255,46.6663855751,0.0,19.260583323,23.698576057,35.4093486136,0.0,18.025,17.3843486136
 08/20  15:00:00,97.7247365682,8.50521848214,46.5287836618,0.0,19.260583323,23.4086260847,29.6201233522,0.0,18.025,11.5951233522
 08/20  16:00:00,100.558900611,8.47030987733,44.9466031016,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,108.159928337,8.63292764562,43.7628163875,0.0,18.1807569449,37.5792895564,5.75411052326,0.0,0.0,5.75411052326
 08/20  18:00:00,123.323080915,8.92270731494,44.7429177814,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/20  19:00:00,125.829909228,9.04621325622,45.0117244737,0.0,36.8143715336,33.066984531,5.76196072537,0.0,0.0,5.76196072537
 08/20  20:00:00,136.705312932,9.16316452452,44.7586838175,0.0,36.43363367,38.8072253906,5.76150075419,0.0,0.0,5.76150075419
 08/20  21:00:00,132.334824855,9.04427031198,42.8638072708,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/20  22:00:00,105.092902193,8.50046006715,37.4869758629,0.0,30.9507766546,20.6087787026,5.77281989274,0.0,0.0,5.77281989274
 08/20  23:00:00,77.2409786697,7.99028429691,32.578217209,0.0,17.4250845679,11.7056064465,5.75943998447,0.0,0.0,5.75943998447
 08/20  24:00:00,68.7297305309,7.77768026423,30.3871708713,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/21  01:00:00,63.8029979084,7.59207273753,28.5257596611,0.0,10.0992000411,10.047477231,5.74886683749,0.0,0.0,5.74886683749
 08/21  02:00:00,60.4209447415,7.45277640117,27.1425722822,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,59.2902409692,7.36019182044,26.1044543556,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,60.0071676253,7.28757700065,25.2876606083,0.0,8.25718729233,11.6354268332,5.75147537005,0.0,0.0,5.75147537005
 08/21  05:00:00,68.2135378152,7.31458458159,25.8882348161,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/21  06:00:00,103.964369208,7.9352251827,31.4915647338,0.0,19.7275818095,37.2640762949,5.77287962954,0.0,0.0,5.77287962954
 08/21  07:00:00,120.135029458,8.38032553526,36.1501376654,0.0,24.3117294858,51.2795993405,11.546953637,0.0,0.0,11.546953637
 08/21  08:00:00,109.089454442,7.89780634841,36.8606650869,0.0,23.6694662846,40.6342015617,16.8321269832,0.0,0.0,16.8321269832
 08/21  09:00:00,108.034642003,7.96197024513,40.7481545124,0.0,23.6694662846,35.6302164847,30.2541141926,0.0,18.025,12.2291141926
 08/21  10:00:00,90.5589181772,7.8354205309,40.9950956945,0.0,18.7433767983,22.9618409725,29.6347300596,0.0,18.025,11.6097300596
 08/21  11:00:00,92.3449544516,7.9675869504,42.6506188517,0.0,18.7433767983,22.9618409725,35.4116823359,0.0,18.025,17.3866823359
 08/21  12:00:00,93.7870590066,8.07657797834,43.9402869019,0.0,18.5889407304,23.1597249699,29.6212863701,0.0,18.025,11.5962863701
 08/21  13:00:00,94.905324192,8.18382518145,44.7047994743,0.0,18.7433767983,23.2517909448,29.6232103182,0.0,18.025,11.5982103182
 08/21  14:00:00,95.5885323246,8.25904853296,45.3127867647,0.0,18.7433767983,23.2517909448,29.6198984286,0.0,18.025,11.5948984286
 08/21  15:00:00,95.7299551163,8.31122999099,45.6919767122,0.0,18.7433767983,22.9618409725,29.6227220661,0.0,18.025,11.5977220661
 08/21  16:00:00,99.7865132679,8.36783919669,45.240664197,0.0,18.7433767983,27.431320555,23.7764346672,0.0,18.025,5.75143466717
 08/21  17:00:00,112.103243523,8.64598353201,45.0916068801,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/21  18:00:00,119.076482888,8.83941590692,45.368066117,0.0,27.5259009287,37.3340067412,5.77003017682,0.0,0.0,5.77003017682
 08/21  19:00:00,123.448950186,8.93937192063,45.4303829314,0.0,33.8341110165,33.3544677425,5.76214940388,0.0,0.0,5.76214940388
 08/21  20:00:00,137.545302025,9.101688065,45.5582578403,0.0,36.5179666069,38.8247702939,5.76178227548,0.0,0.0,5.76178227548
 08/21  21:00:00,131.179834932,9.07953785124,44.7311012513,0.0,32.965339924,36.8579353714,5.77263873111,0.0,0.0,5.77263873111
 08/21  22:00:00,101.763144254,8.51690702977,39.4233559636,0.0,25.6355707503,20.6438685092,5.76462118182,0.0,0.0,5.76462118182
 08/21  23:00:00,76.5924528785,7.99655889779,34.3248728439,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/21  24:00:00,68.8241670997,7.76977091286,31.808825266,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,65.3965752518,7.62186986005,30.0895418414,0.0,10.0992000411,10.047477231,5.74890173602,0.0,0.0,5.74890173602
 08/22  02:00:00,62.0372398309,7.49535771539,28.716285702,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,61.155125868,7.42144416609,27.9080792789,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,62.1413222907,7.3680658598,27.3413250124,0.0,8.25718729233,11.6354268332,5.75153685657,0.0,0.0,5.75153685657
 08/22  05:00:00,70.6215603858,7.4151223836,28.1957097407,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/22  06:00:00,106.744847294,8.06699001755,34.1402652143,0.0,19.7275818095,37.2640762949,5.77296418618,0.0,0.0,5.77296418618
 08/22  07:00:00,122.984552687,8.52555695676,38.8544235451,0.0,24.3117294858,51.2795993405,11.5472466914,0.0,0.0,11.5472466914
 08/22  08:00:00,111.542401485,8.02443995722,39.1869668047,0.0,23.6694662846,40.6342015617,17.4446872182,0.0,0.0,17.4446872182
 08/22  09:00:00,110.298493006,8.0950468748,42.8789203305,0.0,23.6694662846,35.6302164847,29.6446049049,0.0,18.025,11.6196049049
 08/22  10:00:00,92.5090276564,7.94791153988,42.8327094732,0.0,18.7433767983,22.9618409725,35.4295874063,0.0,18.025,17.4045874063
 08/22  11:00:00,94.2099738906,8.07313671036,44.4100854223,0.0,18.7433767983,22.9618409725,29.621824057,0.0,18.025,11.596824057
 08/22  12:00:00,95.6661175272,8.19080935125,45.7051100714,0.0,18.5889407304,23.1597249699,29.6230573757,0.0,18.025,11.5980573757
 08/22  13:00:00,97.3122346525,8.31388109992,46.9816525863,0.0,18.7433767983,23.2517909448,29.6219063396,0.0,18.025,11.5969063396
 08/22  14:00:00,98.3751788323,8.40261429581,47.9558634884,0.0,18.7433767983,23.2517909448,29.6217119158,0.0,18.025,11.5967119158
 08/22  15:00:00,99.0251158502,8.4888854595,48.8094780919,0.0,18.7433767983,22.9618409725,35.4084356465,0.0,18.025,17.3834356465
 08/22  16:00:00,103.330803906,8.55772810539,48.5950721342,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,115.122557555,8.81016027116,47.9467272717,0.0,17.6635504202,40.6971502883,5.75684339857,0.0,0.0,5.75684339857
 08/22  18:00:00,120.74196119,8.92839311056,46.9445582002,0.0,27.5259009287,37.3340067412,5.76970301644,0.0,0.0,5.76970301644
 08/22  19:00:00,123.585483502,8.95655341136,45.549736259,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/22  20:00:00,137.179247256,9.08804204747,45.2058429485,0.0,36.5179666069,38.8247702939,5.76180599213,0.0,0.0,5.76180599213
 08/22  21:00:00,131.240356149,9.08176426518,44.7893861475,0.0,32.965339924,36.8579353714,5.77290553904,0.0,0.0,5.77290553904
 08/22  22:00:00,102.375699708,8.54351169272,40.0092953218,0.0,25.6355707503,20.6438685092,5.76437387123,0.0,0.0,5.76437387123
 08/22  23:00:00,77.4750756638,8.03314745459,35.1709031168,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,69.7026271563,7.80712381368,32.6499231567,0.0,11.6412384099,10.0650221343,5.75152913698,0.0,0.0,5.75152913698
 08/23  01:00:00,66.2681388088,7.65981917018,30.9231616878,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,62.3821647744,7.51538535395,29.0411785073,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  03:00:00,60.2871937853,7.3959756315,27.0656054068,0.0,8.25718729233,10.0299323277,5.74861151873,0.0,0.0,5.74861151873
 08/23  04:00:00,60.0386903114,7.29218290156,25.3145831085,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/23  05:00:00,68.4771766981,7.32704901514,26.139381715,0.0,12.1011305571,15.3678112995,5.7593734859,0.0,0.0,5.7593734859
 08/23  06:00:00,105.579842415,8.00529357107,33.0369474875,0.0,19.7275818095,37.2640762949,5.77290736871,0.0,0.0,5.77290736871
 08/23  07:00:00,123.156315413,8.52108442344,39.0306549563,0.0,24.3117294858,51.2795993405,5.78377014208,0.0,0.0,5.78377014208
 08/23  08:00:00,111.845132571,8.03332828792,39.480798979,0.0,23.6694662846,40.6342015617,17.4460660747,0.0,0.0,17.4460660747
 08/23  09:00:00,109.81293222,8.05946580678,42.428930504,0.0,23.6694662846,35.6302164847,29.6445547656,0.0,18.025,11.6195547656
 08/23  10:00:00,91.2665667335,7.87411928181,41.6640367434,0.0,18.7433767983,22.9618409725,35.4302144036,0.0,18.025,17.4052144036
 08/23  11:00:00,92.684563575,7.99262589116,42.9651840923,0.0,18.7433767983,22.9618409725,29.6233004233,0.0,18.025,11.5983004233
 08/23  12:00:00,94.2378558909,8.11578062949,44.3518726298,0.0,18.5889407304,23.1597249699,29.6212742141,0.0,18.025,11.5962742141
 08/23  13:00:00,95.1338131813,8.19560007404,44.9215081714,0.0,18.7433767983,23.2517909448,29.6229863533,0.0,18.025,11.5979863533
 08/23  14:00:00,95.9749164294,8.2838280341,45.674383143,0.0,18.7433767983,23.2517909448,35.4088059224,0.0,18.025,17.3838059224
 08/23  15:00:00,96.1380200762,8.33873798329,46.072529336,0.0,18.7433767983,22.9618409725,29.6215838551,0.0,18.025,11.5965838551
 08/23  16:00:00,100.09757564,8.39254174736,45.5270272533,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,112.050761451,8.65174695549,45.033329896,0.0,17.6635504202,40.6971502883,5.75684984478,0.0,0.0,5.75684984478
 08/23  18:00:00,118.358328133,8.80593568249,44.683368106,0.0,27.5259009287,37.3340067412,5.77020015341,0.0,0.0,5.77020015341
 08/23  19:00:00,122.232655139,8.88067097133,44.2727827749,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/23  20:00:00,136.29417996,9.03892543014,44.369893093,0.0,36.5179666069,38.8247702939,5.76203546136,0.0,0.0,5.76203546136
 08/23  21:00:00,130.303279987,9.03863585913,43.8954273581,0.0,32.965339924,36.8579353714,5.77274177556,0.0,0.0,5.77274177556
 08/23  22:00:00,101.451228534,8.51263260631,39.1156969179,0.0,25.6355707503,20.6438685092,5.76472930569,0.0,0.0,5.76472930569
 08/23  23:00:00,75.6122625664,7.97846496239,33.362755612,0.0,15.0252895274,11.7056064465,5.75424895299,0.0,0.0,5.75424895299
 08/23  24:00:00,66.5012256102,7.70247325998,29.5531778324,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,61.4855839523,7.49371675991,26.3067073269,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,57.7999785427,7.34955436043,24.6248112646,0.0,8.25718729233,10.0299323277,5.74882325708,0.0,0.0,5.74882325708
 08/24  03:00:00,57.352065554,7.28798475444,24.2384705823,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,58.9622880919,7.25843912243,24.271924842,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,67.3944862933,7.3042507186,25.0794792673,0.0,12.1011305571,15.3678112995,5.75950128502,0.0,0.0,5.75950128502
 08/24  06:00:00,102.69453348,7.90986707924,30.2470555358,0.0,19.7275818095,37.2640762949,5.77305761635,0.0,0.0,5.77305761635
 08/24  07:00:00,118.022147281,8.30601001785,34.1115445919,0.0,24.3117294858,51.2795993405,5.78358335726,0.0,0.0,5.78358335726
 08/24  08:00:00,106.089413625,7.76671033922,33.9916892558,0.0,23.6694662846,40.6342015617,17.446917828,0.0,0.0,17.446917828
 08/24  09:00:00,103.866841134,7.76553550149,36.7767637952,0.0,23.6694662846,35.6302164847,35.4439983834,0.0,18.025,17.4189983834
 08/24  10:00:00,85.1867135233,7.58442161775,35.8738753035,0.0,18.7433767983,22.9618409725,29.6350498254,0.0,18.025,11.6100498254
 08/24  11:00:00,87.1255660326,7.70567737083,37.6931309356,0.0,18.7433767983,22.9618409725,29.6238246398,0.0,18.025,11.5988246398
 08/24  12:00:00,90.0235419032,7.87693324454,40.3764009825,0.0,18.5889407304,23.1597249699,29.6224626113,0.0,18.025,11.5974626113
 08/24  13:00:00,92.4915559769,8.03677558287,42.43807265,0.0,18.7433767983,23.2517909448,35.4096588583,0.0,18.025,17.3846588583
 08/24  14:00:00,92.5617422064,8.07304803703,42.4719870337,0.0,18.7433767983,23.2517909448,29.6221584697,0.0,18.025,11.5971584697
 08/24  15:00:00,90.8112020137,8.04289667901,41.041545108,0.0,18.7433767983,22.9618409725,29.6215476125,0.0,18.025,11.5965476125
 08/24  16:00:00,92.4097741692,7.96477989228,38.2669812058,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,103.379194978,8.1477075954,36.8658139629,0.0,17.6635504202,40.6971502883,5.75683545214,0.0,0.0,5.75683545214
 08/24  18:00:00,109.817697503,8.30102916079,36.6476386012,0.0,27.5259009287,37.3340067412,5.77003788519,0.0,0.0,5.77003788519
 08/24  19:00:00,114.594406106,8.41610202455,37.0990849325,0.0,33.8341110165,33.3544677425,5.76205410227,0.0,0.0,5.76205410227
 08/24  20:00:00,129.246664746,8.61502189784,37.7462774705,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/24  21:00:00,123.709882563,8.64893311103,37.691718965,0.0,32.965339924,36.8579353714,11.5255041838,0.0,0.0,11.5255041838
 08/24  22:00:00,95.3121919191,8.16093572894,33.3283583648,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/24  23:00:00,70.9626736393,7.69833243478,28.9932891911,0.0,15.0252895274,11.7056064465,5.75423140411,0.0,0.0,5.75423140411
 08/24  24:00:00,63.4639225206,7.49379050837,26.7245619295,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,60.1972558016,7.35779973256,25.1542843252,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/25  02:00:00,57.2542876574,7.25329622704,24.1753765801,0.0,8.25718729233,10.0299323277,5.74885970869,0.0,0.0,5.74885970869
 08/25  03:00:00,56.9097019177,7.20799739466,23.8760999153,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  04:00:00,58.5533089825,7.18816325776,23.9332080987,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,67.276035766,7.24952883384,25.0157558688,0.0,12.1011305571,15.3678112995,5.75965928586,0.0,0.0,5.75965928586
 08/25  06:00:00,103.169271054,7.88524728137,30.7464049952,0.0,19.7275818095,37.2640762949,5.77250297737,0.0,0.0,5.77250297737
 08/25  07:00:00,119.298090103,8.33130602609,35.3621577008,0.0,24.3117294858,51.2795993405,11.5478740747,0.0,0.0,11.5478740747
 08/25  08:00:00,107.733323308,7.82005914887,35.5822425279,0.0,23.6694662846,40.6342015617,11.6372376692,0.0,0.0,11.6372376692
 08/25  09:00:00,105.784566913,7.83721472293,38.6228064152,0.0,23.6694662846,35.6302164847,35.4440435859,0.0,18.025,17.4190435859
 08/25  10:00:00,86.8483519596,7.62907090836,37.4908570824,0.0,18.7433767983,22.9618409725,29.6352964234,0.0,18.025,11.6102964234
 08/25  11:00:00,88.7735034544,7.75978724963,39.2869531731,0.0,18.7433767983,22.9618409725,35.4128167503,0.0,18.025,17.3878167503
 08/25  12:00:00,90.4542528269,7.86409038386,40.8199537582,0.0,18.5889407304,23.1597249699,29.6211408228,0.0,18.025,11.5961408228
 08/25  13:00:00,92.2856619617,8.00599239661,42.2629573268,0.0,18.7433767983,23.2517909448,29.6231579305,0.0,18.025,11.5981579305
 08/25  14:00:00,93.3256150847,8.10042443983,43.2084778783,0.0,18.7433767983,23.2517909448,29.6197745931,0.0,18.025,11.5947745931
 08/25  15:00:00,93.5903610455,8.17184613286,43.6917534219,0.0,18.7433767983,22.9618409725,29.6232505189,0.0,18.025,11.5982505189
 08/25  16:00:00,97.4904575972,8.22873354972,43.0836975043,0.0,18.7433767983,27.431320555,23.7764336848,0.0,18.025,5.75143368483
 08/25  17:00:00,108.931656323,8.45943344236,42.1065490449,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/25  18:00:00,114.936081183,8.5965766778,41.4704625978,0.0,27.5259009287,37.3340067412,5.76934443342,0.0,0.0,5.76934443342
 08/25  19:00:00,118.994899031,8.68239943482,41.2332745021,0.0,33.8341110165,33.3544677425,5.76224554652,0.0,0.0,5.76224554652
 08/25  20:00:00,132.707060125,8.82989950887,40.9917751381,0.0,36.5179666069,38.8247702939,5.76184830606,0.0,0.0,5.76184830606
 08/25  21:00:00,126.4090897,8.81867997828,40.2211698034,0.0,32.965339924,36.8579353714,5.77312755617,0.0,0.0,5.77312755617
 08/25  22:00:00,97.1775913399,8.27971951794,35.074957683,0.0,25.6355707503,20.6438685092,5.76480986244,0.0,0.0,5.76480986244
 08/25  23:00:00,72.5695259629,7.79238802859,30.5060981639,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,65.6612236165,7.60239133835,28.8132467672,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/26  01:00:00,66.2883276903,7.54010748502,28.3035645817,0.0,12.8411359301,10.0650221343,5.74896538836,0.0,0.0,5.74896538836
 08/26  02:00:00,60.2782215422,7.40222699009,27.0503868255,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,59.2913549224,7.32533300044,26.1404080019,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,60.1955692277,7.27079262978,25.4928303403,0.0,8.25718729233,11.6354268332,5.75165605943,0.0,0.0,5.75165605943
 08/26  05:00:00,64.6953672761,7.25156669231,25.8538517867,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/26  06:00:00,87.5432190117,7.4833029403,28.3745079694,0.0,18.5082010057,25.6353820695,5.75936312985,0.0,0.0,5.75936312985
 08/26  07:00:00,101.259703987,7.92600096868,32.8503882558,0.0,19.4083231844,41.0650158608,5.77320192425,0.0,0.0,5.77320192425
 08/26  08:00:00,135.129523262,8.54377331537,42.2267355358,0.0,26.3286599382,57.9988325916,17.4875721951,0.0,0.0,17.4875721951
 08/26  09:00:00,121.751141202,8.38174526026,44.1629268427,0.0,26.3286599382,42.8504436482,35.4673190045,0.0,18.025,17.4423190045
 08/26  10:00:00,95.6456364985,8.05185975736,42.3804728534,0.0,21.7447113004,23.4437158914,35.4468854748,0.0,18.025,17.4218854748
 08/26  11:00:00,94.3692783762,8.12695821653,43.4901894023,0.0,19.3027497915,23.426170988,29.6342933269,0.0,18.025,11.6092933269
 08/26  12:00:00,95.6965001512,8.22646067564,44.5751651619,0.0,19.1483137236,23.7250123474,29.6225637017,0.0,18.025,11.5975637017
 08/26  13:00:00,96.7362574569,8.31220116755,45.3836381944,0.0,19.3027497915,23.7161209604,29.6232827139,0.0,18.025,11.5982827139
 08/26  14:00:00,97.1263840134,8.36175086725,45.7242135999,0.0,19.3027497915,23.7161209604,35.4115911006,0.0,18.025,17.3865911006
 08/26  15:00:00,96.4844013799,8.35300779042,45.3809268863,0.0,19.3027497915,23.426170988,29.6217737884,0.0,18.025,11.5967737884
 08/26  16:00:00,99.497660169,8.32153336135,43.9744057462,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,106.910585394,8.46746296775,42.6191955586,0.0,18.2229234133,37.5968344597,5.75426937457,0.0,0.0,5.75426937457
 08/26  18:00:00,121.814882964,8.74788315614,43.2900911407,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/26  19:00:00,123.827399841,8.86217974828,43.1932067639,0.0,36.8143715336,33.066984531,5.76182896075,0.0,0.0,5.76182896075
 08/26  20:00:00,135.134025742,9.01573550973,43.454197746,0.0,36.3493007332,38.7721355839,5.76228191429,0.0,0.0,5.76228191429
 08/26  21:00:00,132.074411784,8.96080012758,42.5673983214,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/26  22:00:00,105.831566315,8.47112995769,38.1354793268,0.0,31.0351095914,20.6438685092,5.77199061046,0.0,0.0,5.77199061046
 08/26  23:00:00,78.0957514082,7.98004769634,33.4431949214,0.0,17.4250845679,11.7056064465,5.75967829161,0.0,0.0,5.75967829161
 08/26  24:00:00,69.2591595991,7.76845467975,31.0452182804,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,67.5152579999,7.62772091877,29.3234555146,0.0,12.925468867,10.100111941,5.7489641657,0.0,0.0,5.7489641657
 08/27  02:00:00,60.9972151667,7.45856633453,27.5936153651,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,60.1015301135,7.3795841376,26.7769064404,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,61.1740688273,7.33035403064,26.2923417845,0.0,8.34152022915,11.6705166398,5.75166961327,0.0,0.0,5.75166961327
 08/27  05:00:00,65.7685392196,7.31555593983,26.7436067486,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/27  06:00:00,88.8781943874,7.56344223862,29.6293370983,0.0,18.5082010057,25.6353820695,5.75940324144,0.0,0.0,5.75940324144
 08/27  07:00:00,103.208214418,8.03192134523,34.573543667,0.0,19.4926561212,41.1001056674,5.77328238132,0.0,0.0,5.77328238132
 08/27  08:00:00,136.831392166,8.65236171135,43.8200002779,0.0,26.3286599382,57.9988325916,17.4881191697,0.0,0.0,17.4881191697
 08/27  09:00:00,122.26784726,8.43717549982,44.7436145172,0.0,26.2443270014,42.8153538416,35.468090162,0.0,18.025,17.443090162
 08/27  10:00:00,95.452127252,8.05692642771,42.1818891403,0.0,21.7447113004,23.4437158914,35.4473978039,0.0,18.025,17.4223978039
 08/27  11:00:00,94.4820603456,8.14062548525,43.5295871835,0.0,19.3449162599,23.4437158914,29.6346414002,0.0,18.025,11.6096414002
 08/27  12:00:00,96.7635176811,8.28646307705,45.5224651332,0.0,19.190480192,23.7425572507,29.6211266948,0.0,18.025,11.5961266948
 08/27  13:00:00,98.135591254,8.39087677488,46.7640036307,0.0,19.260583323,23.698576057,29.6224554909,0.0,18.025,11.5974554909
 08/27  14:00:00,99.5033643923,8.50029401193,48.0223585862,0.0,19.260583323,23.698576057,35.4121900717,0.0,18.025,17.3871900717
 08/27  15:00:00,99.6826025684,8.54198801761,48.4498554594,0.0,19.260583323,23.4086260847,29.6222029426,0.0,18.025,11.5972029426
 08/27  16:00:00,103.394843417,8.55312176185,47.6997079406,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,110.752824016,8.71105353654,46.2775497567,0.0,18.1807569449,37.5792895564,5.75428057355,0.0,0.0,5.75428057355
 08/27  18:00:00,124.620051304,8.94290561613,46.0196542162,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,125.354447187,8.98604861235,44.5963782551,0.0,36.8143715336,33.066984531,5.76202175623,0.0,0.0,5.76202175623
 08/27  20:00:00,135.92716854,9.08540182028,44.058241778,0.0,36.43363367,38.8072253906,5.76165571098,0.0,0.0,5.76165571098
 08/27  21:00:00,132.179715331,9.00042307903,42.7524930062,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/27  22:00:00,105.629395193,8.49674972636,38.0270987841,0.0,30.9507766546,20.6087787026,5.77249059305,0.0,0.0,5.77249059305
 08/27  23:00:00,78.0814291669,8.00903865257,33.3998773159,0.0,17.4250845679,11.7056064465,5.75979082549,0.0,0.0,5.75979082549
 08/27  24:00:00,69.5514727616,7.80355294755,31.1830038861,0.0,12.925468867,10.100111941,5.75170022911,0.0,0.0,5.75170022911
 08/28  01:00:00,64.5850097825,7.62348064302,29.2763504376,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/28  02:00:00,60.9835357667,7.48307796552,27.674844046,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,59.6549370091,7.38950452337,26.4398108409,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,60.1275360191,7.31389355414,25.3816901466,0.0,8.25718729233,11.6354268332,5.75171204668,0.0,0.0,5.75171204668
 08/28  05:00:00,68.1538039276,7.33828198577,25.8047499909,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/28  06:00:00,103.718112161,7.94580137358,31.2346489762,0.0,19.7275818095,37.2640762949,11.5266134561,0.0,0.0,11.5266134561
 08/28  07:00:00,119.735527321,8.37968208578,35.7511864775,0.0,24.3117294858,51.2795993405,5.78427232112,0.0,0.0,5.78427232112
 08/28  08:00:00,108.184765618,7.8906770385,35.9630307074,0.0,23.6694662846,40.6342015617,17.4466488825,0.0,0.0,17.4466488825
 08/28  09:00:00,106.722096322,7.92668192976,39.470842214,0.0,23.6694662846,35.6302164847,29.6462719191,0.0,18.025,11.6212719191
 08/28  10:00:00,88.6202211528,7.76963997754,39.1221413351,0.0,18.7433767983,22.9618409725,35.4307962649,0.0,18.025,17.4057962649
 08/28  11:00:00,90.5654978019,7.90879341144,40.9299321328,0.0,18.7433767983,22.9618409725,29.6245415541,0.0,18.025,11.5995415541
 08/28  12:00:00,92.6726290305,8.05695705193,42.8454503558,0.0,18.5889407304,23.1597249699,29.6211178148,0.0,18.025,11.5961178148
 08/28  13:00:00,94.4037275009,8.18981856867,44.1971858446,0.0,18.7433767983,23.2517909448,29.6233976401,0.0,18.025,11.5983976401
 08/28  14:00:00,95.6981776239,8.29691877952,45.384534827,0.0,18.7433767983,23.2517909448,35.4106491675,0.0,18.025,17.3856491675
 08/28  15:00:00,96.587783527,8.38936236055,46.4716497813,0.0,18.7433767983,22.9618409725,29.6224420708,0.0,18.025,11.5974420708
 08/28  16:00:00,101.244942354,8.47279689627,46.5941193452,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,112.870526506,8.70670734836,45.7981058379,0.0,17.6635504202,40.6971502883,5.75700631349,0.0,0.0,5.75700631349
 08/28  18:00:00,118.211206739,8.80866082636,44.5334678911,0.0,27.5259009287,37.3340067412,5.77029022526,0.0,0.0,5.77029022526
 08/28  19:00:00,121.113755341,8.82878986512,43.2057232371,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/28  20:00:00,134.417460205,8.94103411866,42.5910271503,0.0,36.5179666069,38.8247702939,5.76243722519,0.0,0.0,5.76243722519
 08/28  21:00:00,128.211023182,8.92361381146,41.9181338781,0.0,32.965339924,36.8579353714,5.7733029412,0.0,0.0,5.7733029412
 08/28  22:00:00,99.2043537347,8.388287082,36.9931257346,0.0,25.6355707503,20.6438685092,5.76450882571,0.0,0.0,5.76450882571
 08/28  23:00:00,74.6073825466,7.89952366249,32.4367890113,0.0,15.0252895274,11.7056064465,5.75443416885,0.0,0.0,5.75443416885
 08/28  24:00:00,67.5519016522,7.70503304505,30.6012787337,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,64.8394033931,7.5898704505,29.5643567412,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,61.8893734174,7.48615988877,28.577583213,0.0,8.25718729233,10.0299323277,5.74891851078,0.0,0.0,5.74891851078
 08/29  03:00:00,60.9795133103,7.41633250272,27.7375597458,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,61.8657581341,7.36211205312,27.0717005744,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,70.3603176426,7.41057009817,27.9389587881,0.0,12.1011305571,15.3678112995,5.75985828954,0.0,0.0,5.75985828954
 08/29  06:00:00,106.721478887,8.06767909073,34.1161299179,0.0,19.7275818095,37.2640762949,5.77333930015,0.0,0.0,5.77333930015
