Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  07:00:00,123.391510985,8.54581685518,39.2410163998,0.0,24.3117294858,51.2795993405,5.78414823287,0.0,0.0,5.78414823287
 08/29  08:00:00,111.879668677,8.05003223641,39.4985698696,0.0,23.6694662846,40.6342015617,17.4478419335,0.0,0.0,17.4478419335
 08/29  09:00:00,110.410664858,8.10370722155,42.9823789485,0.0,23.6694662846,35.6302164847,35.4437624552,0.0,18.025,17.4187624552
 08/29  10:00:00,92.4093780757,7.94730332616,42.7336280311,0.0,18.7433767983,22.9618409725,29.635661653,0.0,18.025,11.610661653
 08/29  11:00:00,94.1119441506,8.07898999399,44.3061763293,0.0,18.7433767983,22.9618409725,29.6243589796,0.0,18.025,11.5993589796
 08/29  12:00:00,95.9661380863,8.22668816281,45.9692241193,0.0,18.5889407304,23.1597249699,35.4105905691,0.0,18.025,17.3855905691
 08/29  13:00:00,97.767325212,8.36629149847,47.3843079596,0.0,18.7433767983,23.2517909448,29.6229282527,0.0,18.025,11.5979282527
 08/29  14:00:00,98.330858469,8.44139253537,47.8727365274,0.0,18.7433767983,23.2517909448,29.6224116553,0.0,18.025,11.5974116553
 08/29  15:00:00,98.0554001168,8.47810459327,47.8505194994,0.0,18.7433767983,22.9618409725,29.6236553023,0.0,18.025,11.5986553023
 08/29  16:00:00,101.377014434,8.49686273741,46.7021079031,0.0,18.7433767983,27.431320555,23.7765123823,0.0,18.025,5.75151238231
 08/29  17:00:00,112.925855711,8.73353251562,45.8266266236,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/29  18:00:00,119.327370573,8.89402891236,45.5642555251,0.0,27.5259009287,37.3340067412,5.77000535157,0.0,0.0,5.77000535157
 08/29  19:00:00,123.261697338,8.968397414,45.2140424038,0.0,33.8341110165,33.3544677425,5.76219831246,0.0,0.0,5.76219831246
 08/29  20:00:00,137.224754086,9.11164022305,45.2276957815,0.0,36.5179666069,38.8247702939,5.76184052358,0.0,0.0,5.76184052358
 08/29  21:00:00,131.477679579,9.1159438079,44.9924478469,0.0,32.965339924,36.8579353714,5.77326182759,0.0,0.0,5.77326182759
 08/29  22:00:00,102.843403821,8.592919505,40.4275354144,0.0,25.6355707503,20.6438685092,5.76518344589,0.0,0.0,5.76518344589
 08/29  23:00:00,77.6426406291,8.07128435897,35.3002953102,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,69.2878007106,7.81748505121,32.2247152611,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,65.2498643781,7.64101283143,29.9236633985,0.0,10.0992000411,10.047477231,5.74847009504,0.0,0.0,5.74847009504
 08/30  02:00:00,61.5798734716,7.498066807,28.2561865509,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,60.5678164644,7.41498116872,27.327209585,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,61.4438854488,7.35490615693,26.6570164547,0.0,8.25718729233,11.6354268332,5.75170530195,0.0,0.0,5.75170530195
 08/30  05:00:00,69.8974027442,7.3976350156,27.4889838341,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/30  06:00:00,105.918052466,8.03665625308,33.343708718,0.0,19.7275818095,37.2640762949,11.5266982012,0.0,0.0,11.5266982012
 08/30  07:00:00,122.277721811,8.49569854388,38.1773282297,0.0,24.3117294858,51.2795993405,5.78431229169,0.0,0.0,5.78431229169
 08/30  08:00:00,110.833112156,8.00144571224,38.5005857406,0.0,23.6694662846,40.6342015617,17.4477490566,0.0,0.0,17.4477490566
 08/30  09:00:00,109.475378453,8.06279566994,42.0879948382,0.0,23.6694662846,35.6302164847,29.6465151765,0.0,18.025,11.6215151765
 08/30  10:00:00,91.6858223898,7.92476580635,42.0326044284,0.0,18.7433767983,22.9618409725,35.4315703818,0.0,18.025,17.4065703818
 08/30  11:00:00,93.3631691831,8.0611449301,43.5752440326,0.0,18.7433767983,22.9618409725,29.6248041975,0.0,18.025,11.5998041975
 08/30  12:00:00,95.0681950229,8.19230125128,45.1056641415,0.0,18.5889407304,23.1597249699,29.6224967521,0.0,18.025,11.5974967521
 08/30  13:00:00,96.2147080734,8.28893054809,45.9090464307,0.0,18.7433767983,23.2517909448,29.6230742237,0.0,18.025,11.5980742237
 08/30  14:00:00,96.8896858133,8.37107372572,46.5018802023,0.0,18.7433767983,23.2517909448,35.4102433776,0.0,18.025,17.3852433776
 08/30  15:00:00,96.6752920204,8.41020395459,46.5383086289,0.0,18.7433767983,22.9618409725,29.6229100464,0.0,18.025,11.5979100464
 08/30  16:00:00,99.764467216,8.40760301606,45.1788296011,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,111.184354592,8.62909194967,44.1895372221,0.0,17.6635504202,40.6971502883,5.75693560887,0.0,0.0,5.75693560887
 08/30  18:00:00,117.819925111,8.79235909015,44.1584653388,0.0,27.5259009287,37.3340067412,5.77052361139,0.0,0.0,5.77052361139
 08/30  19:00:00,124.202742746,8.89362650808,44.3458561876,0.0,33.8341110165,33.3544677425,5.76181939669,0.0,0.0,5.76181939669
 08/30  20:00:00,135.874246205,9.03129698782,43.9575341933,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/30  21:00:00,128.554581168,8.97117220188,42.2141077689,0.0,32.965339924,36.8579353714,5.77347640147,0.0,0.0,5.77347640147
 08/30  22:00:00,98.2495278017,8.37702264769,36.0495465056,0.0,25.6355707503,20.6438685092,5.76527586286,0.0,0.0,5.76527586286
 08/30  23:00:00,73.3123445207,7.86824280213,31.1730200859,0.0,15.0252895274,11.7056064465,5.7544541497,0.0,0.0,5.7544541497
 08/30  24:00:00,66.3584542345,7.67021187076,29.4426457911,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,63.7851319552,7.55566907169,28.5442790879,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,60.8677171844,7.44954301205,27.5925371181,0.0,8.25718729233,10.0299323277,5.74898150813,0.0,0.0,5.74898150813
 08/31  03:00:00,60.0551997364,7.38009793073,26.8494760192,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,61.1032484492,7.32971013568,26.3415828549,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,69.7147045256,7.37983560763,27.324067233,0.0,12.1011305571,15.3678112995,5.75991842793,0.0,0.0,5.75991842793
 08/31  06:00:00,105.998432491,8.03231354006,33.428424402,0.0,19.7275818095,37.2640762949,5.77238791575,0.0,0.0,5.77238791575
 08/31  07:00:00,122.632821792,8.50609107878,38.5220139708,0.0,24.3117294858,51.2795993405,5.78371797133,0.0,0.0,5.78371797133
 08/31  08:00:00,110.876065052,7.98547297464,38.5595037149,0.0,23.6694662846,40.6342015617,17.4495398031,0.0,0.0,17.4495398031
 08/31  09:00:00,108.747115677,8.00066685832,41.4218541901,0.0,23.6694662846,35.6302164847,35.4454762381,0.0,18.025,17.4204762381
 08/31  10:00:00,89.9240310406,7.80449339312,40.3910779581,0.0,18.7433767983,22.9618409725,29.635550656,0.0,18.025,11.610550656
 08/31  11:00:00,91.5980994613,7.93174452937,41.9395683208,0.0,18.7433767983,22.9618409725,34.0691139913,0.0,18.025,16.0441139913
 08/31  12:00:00,93.8986285514,8.09076871628,44.0376275666,0.0,18.5889407304,23.1597249699,30.9663099891,0.0,18.025,12.9413099891
 08/31  13:00:00,95.8939813971,8.24135325329,45.6358924724,0.0,18.7433767983,23.2517909448,29.6242123437,0.0,18.025,11.5992123437
 08/31  14:00:00,97.2878299388,8.35738036894,46.9137135481,0.0,18.7433767983,23.2517909448,29.6210936287,0.0,18.025,11.5960936287
 08/31  15:00:00,97.9795223108,8.44840393722,47.8043328073,0.0,18.7433767983,22.9618409725,29.6241653451,0.0,18.025,11.5991653451
 08/31  16:00:00,102.338316516,8.52542185862,47.634845485,0.0,18.7433767983,27.431320555,23.7766456346,0.0,18.025,5.75164563457
 08/31  17:00:00,114.465784379,8.80545078051,47.294621109,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/31  18:00:00,120.435373997,8.9473000781,46.6189646316,0.0,27.5259009287,37.3340067412,5.77074906543,0.0,0.0,5.77074906543
 08/31  19:00:00,125.598011248,8.99277747093,45.6419615416,0.0,33.8341110165,33.3544677425,5.76266758631,0.0,0.0,5.76266758631
 08/31  20:00:00,137.378867758,9.1226145538,45.3708178811,0.0,36.5179666069,38.8247702939,5.76250902702,0.0,0.0,5.76250902702
 08/31  21:00:00,131.153477316,9.09994012911,44.6842250875,0.0,32.965339924,36.8579353714,5.77339206456,0.0,0.0,5.77339206456
 08/31  22:00:00,102.322348181,8.5619480007,39.9374285879,0.0,25.6355707503,20.6438685092,5.7654233994,0.0,0.0,5.7654233994
 08/31  23:00:00,77.5224062418,8.05596485251,35.195372515,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,69.9134435291,7.83355727528,32.8342710704,0.0,11.6412384099,10.0650221343,5.75179714008,0.0,0.0,5.75179714008
 09/01  01:00:00,66.4366255942,7.67969563736,31.0717426436,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,63.0017971317,7.54830072478,29.6278691824,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,62.0182057999,7.47119926221,28.7213682884,0.0,8.25718729233,10.0299323277,5.74889560017,0.0,0.0,5.74889560017
 09/01  04:00:00,63.1863253614,7.42488675015,28.3294752751,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/01  05:00:00,72.2225611846,7.49536079153,29.7163921695,0.0,12.1011305571,15.3678112995,5.75998552341,0.0,0.0,5.75998552341
 09/01  06:00:00,108.392620067,8.15272915998,35.7021797398,0.0,19.7275818095,37.2640762949,5.77352064753,0.0,0.0,5.77352064753
 09/01  07:00:00,124.627963319,8.60338519683,40.4198564162,0.0,24.3117294858,51.2795993405,5.78469804833,0.0,0.0,5.78469804833
 09/01  08:00:00,113.022264027,8.10142189537,40.5897380274,0.0,23.6694662846,40.6342015617,17.4490010397,0.0,0.0,17.4490010397
 09/01  09:00:00,111.344333403,8.14075422681,43.8789705914,0.0,23.6694662846,35.6302164847,29.8591630917,0.0,18.025,11.8341630917
 09/01  10:00:00,92.76459321,7.95995459025,43.076176617,0.0,18.7433767983,22.9618409725,35.2209174871,0.0,18.025,17.1959174871
 09/01  11:00:00,94.7463367075,8.10822253008,44.9113256401,0.0,18.7433767983,22.9618409725,29.6247493733,0.0,18.025,11.5997493733
 09/01  12:00:00,96.7507485381,8.27343955904,46.7070710326,0.0,18.5889407304,23.1597249699,29.6230758752,0.0,18.025,11.5980758752
 09/01  13:00:00,98.2390391176,8.40306864687,47.8192298693,0.0,18.7433767983,23.2517909448,35.4138352799,0.0,18.025,17.3888352799
 09/01  14:00:00,99.9861914091,8.54009058583,49.4293631265,0.0,18.7433767983,23.2517909448,29.6230552231,0.0,18.025,11.5980552231
 09/01  15:00:00,101.021175727,8.65086104441,50.6435230144,0.0,18.7433767983,22.9618409725,29.6246215532,0.0,18.025,11.5996215532
 09/01  16:00:00,103.790440091,8.66090174884,48.9514936539,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/01  17:00:00,115.785794534,8.91992062481,48.5001506114,0.0,17.6635504202,40.6971502883,5.75706659483,0.0,0.0,5.75706659483
 09/01  18:00:00,118.569143976,8.89788399131,44.8021406022,0.0,27.5259009287,37.3340067412,5.76955130795,0.0,0.0,5.76955130795
 09/01  19:00:00,120.390012453,8.75752111391,40.6692067007,0.0,33.8341110165,33.3544677425,5.76253950577,0.0,0.0,5.76253950577
 09/01  20:00:00,132.150971338,8.85884540015,40.406692997,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/01  21:00:00,127.790044974,8.91526671553,41.5054501135,0.0,32.965339924,36.8579353714,11.5269283299,0.0,0.0,11.5269283299
 09/01  22:00:00,101.802987245,8.50908911147,39.4709270382,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 09/01  23:00:00,77.9471988153,8.05158282289,35.6245255307,0.0,15.0252895274,11.7056064465,5.75451728179,0.0,0.0,5.75451728179
 09/01  24:00:00,70.5855834535,7.84424057115,33.4957387689,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/02  01:00:00,71.1036795363,7.78169742047,32.8773006785,0.0,12.8411359301,10.0650221343,5.74906763513,0.0,0.0,5.74906763513
 09/02  02:00:00,63.8778815559,7.59406145836,30.458184968,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,62.2250130483,7.48471955659,28.9146634774,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  04:00:00,63.1476894093,7.42531075759,28.2904025303,0.0,8.25718729233,11.6354268332,5.75172065379,0.0,0.0,5.75172065379
 09/02  05:00:00,66.9173728873,7.37521152136,27.9521722198,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/02  06:00:00,89.3465579642,7.58488050672,30.0762154024,0.0,18.5082010057,25.6353820695,5.76005391607,0.0,0.0,5.76005391607
 09/02  07:00:00,104.207516517,8.06864468368,35.6554686463,0.0,19.4083231844,41.0650158608,5.77369714639,0.0,0.0,5.77369714639
 09/02  08:00:00,139.220544505,8.75767598372,46.1037374253,0.0,26.3286599382,57.9988325916,17.4909155754,0.0,0.0,17.4909155754
 09/02  09:00:00,125.073253066,8.55923694941,47.3074690386,0.0,26.3286599382,42.8504436482,35.4733638584,0.0,18.025,17.4483638584
 09/02  10:00:00,98.534808567,8.20885011564,45.1125977767,0.0,21.7447113004,23.4437158914,29.6480072154,0.0,18.025,11.6230072154
 09/02  11:00:00,98.521981691,8.38570516786,47.3841013703,0.0,19.3027497915,23.426170988,35.4319463446,0.0,18.025,17.4069463446
 09/02  12:00:00,94.1565355817,8.17510514316,43.086528074,0.0,19.1483137236,23.7250123474,29.6232681371,0.0,18.025,11.5982681371
 09/02  13:00:00,91.8393617169,7.97650313964,40.8224127532,0.0,19.3027497915,23.7161209604,29.6241570904,0.0,18.025,11.5991570904
 09/02  14:00:00,93.343617844,8.07936490894,42.2238052138,0.0,19.3027497915,23.7161209604,35.4132070114,0.0,18.025,17.3882070114
 09/02  15:00:00,94.6821538446,8.18343128148,43.748227557,0.0,19.3027497915,23.426170988,29.6230482717,0.0,18.025,11.5980482717
 09/02  16:00:00,100.358733406,8.32014809802,44.836834755,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/02  17:00:00,108.94577727,8.56127023773,44.5605433198,0.0,18.2229234133,37.5968344597,5.75450939259,0.0,0.0,5.75450939259
 09/02  18:00:00,125.222494178,8.91728318781,46.5282582981,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/02  19:00:00,129.152274504,9.04875134478,46.4474521402,0.0,36.8143715336,33.066984531,5.76234412257,0.0,0.0,5.76234412257
 09/02  20:00:00,137.710009743,9.1617180819,45.8841389663,0.0,36.3493007332,38.7721355839,5.76203297469,0.0,0.0,5.76203297469
 09/02  21:00:00,133.637919239,9.04893394408,44.0427105415,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 09/02  22:00:00,107.43921743,8.55450828022,39.6596627098,0.0,31.0351095914,20.6438685092,11.5273095491,0.0,0.0,11.5273095491
 09/02  23:00:00,80.4365903139,8.08859830734,35.675436607,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/02  24:00:00,71.6751208647,7.88089185907,33.348708011,0.0,12.8411359301,10.0650221343,5.75180936461,0.0,0.0,5.75180936461
 09/03  01:00:00,69.5940116964,7.72635456949,31.3035582458,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,61.8930167614,7.50765801854,28.4403022619,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,59.8722048046,7.37545152836,26.5516863019,0.0,8.34152022915,10.0650221343,5.74882615071,0.0,0.0,5.74882615071
 09/03  04:00:00,60.2068075554,7.28752368654,25.3678873591,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,63.5253182467,7.21379782534,24.6021025766,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,86.6309452227,7.44162302345,27.5038586175,0.0,18.5082010057,25.6353820695,5.75937148809,0.0,0.0,5.75937148809
 09/03  07:00:00,100.962176817,7.89119063675,32.4681480134,0.0,19.4926561212,41.1001056674,5.77363813414,0.0,0.0,5.77363813414
 09/03  08:00:00,136.939028915,8.6103500988,43.9695269978,0.0,26.3286599382,57.9988325916,17.4920030565,0.0,0.0,17.4920030565
 09/03  09:00:00,123.434806284,8.4606238142,45.8870394959,0.0,26.2443270014,42.8153538416,35.4731516315,0.0,18.025,17.4481516315
 09/03  10:00:00,97.3105023408,8.14521679537,43.9519189282,0.0,21.7447113004,23.4437158914,35.4486009884,0.0,18.025,17.4236009884
 09/03  11:00:00,96.7560228138,8.29768388241,45.6464491278,0.0,19.3449162599,23.4437158914,29.6361523795,0.0,18.025,11.6111523795
 09/03  12:00:00,95.0865665292,8.29360883082,43.838338533,0.0,19.190480192,23.7425572507,29.6250682211,0.0,18.025,11.6000682211
 09/03  13:00:00,93.4113976217,8.21456403425,42.2160947041,0.0,19.260583323,23.698576057,35.4125894455,0.0,18.025,17.3875894455
 09/03  14:00:00,93.6937793147,8.18782403375,42.5252159158,0.0,19.260583323,23.698576057,29.6244093264,0.0,18.025,11.5994093264
 09/03  15:00:00,94.320729047,8.21139122905,43.4185471524,0.0,19.260583323,23.4086260847,29.6240127855,0.0,18.025,11.5990127855
 09/03  16:00:00,97.2441802086,8.1470527789,41.9550742132,0.0,19.260583323,27.8781056672,23.7767441642,0.0,18.025,5.75174416421
 09/03  17:00:00,104.911132187,8.30774409591,40.839149062,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,120.897237811,8.64720978613,42.5924785849,0.0,32.6059821062,37.0465235296,5.75712534933,0.0,0.0,5.75712534933
 09/03  19:00:00,125.756340682,8.81960050369,43.2806744963,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/03  20:00:00,134.72584725,8.96443247246,42.9778357871,0.0,36.43363367,38.8072253906,5.76207563278,0.0,0.0,5.76207563278
 09/03  21:00:00,130.705451287,8.86967102403,41.4089071286,0.0,36.0963922311,36.7877557581,5.76211668256,0.0,0.0,5.76211668256
 09/03  22:00:00,103.802255258,8.34117371848,36.3554500297,0.0,30.9507766546,20.6087787026,5.77379610805,0.0,0.0,5.77379610805
 09/03  23:00:00,76.4595264755,7.85085565141,31.9360988247,0.0,17.4250845679,11.7056064465,5.76007635502,0.0,0.0,5.76007635502
 09/03  24:00:00,68.6718181175,7.67522206689,30.4316589188,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,67.2941413792,7.56308877224,29.1669531336,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  02:00:00,61.1735406029,7.41509095689,27.8133768241,0.0,8.34152022915,10.0650221343,5.74901354386,0.0,0.0,5.74901354386
 09/04  03:00:00,59.7759384683,7.32489022566,26.5059844294,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  04:00:00,60.0090559999,7.24515059316,25.2125105569,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,63.5405699692,7.18572720216,24.6454050266,0.0,8.80141237637,15.3678112995,5.75459834804,0.0,0.0,5.75459834804
 09/04  06:00:00,84.5190582427,7.34357068647,25.4900238633,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/04  07:00:00,99.4130347744,7.8014186465,31.0087585672,0.0,19.4926561212,41.1001056674,11.5264433781,0.0,0.0,11.5264433781
 09/04  08:00:00,134.274241994,8.46093767456,41.4541342233,0.0,26.3286599382,57.9988325916,17.4915764644,0.0,0.0,17.4915764644
 09/04  09:00:00,120.762701369,8.30709900152,43.3684510383,0.0,26.2443270014,42.8153538416,35.471365893,0.0,18.025,17.446365893
 09/04  10:00:00,94.6716461974,7.99756902422,41.460703483,0.0,21.7447113004,23.4437158914,29.6484505881,0.0,18.025,11.6234505881
 09/04  11:00:00,93.8047238171,8.11297181014,42.8798518756,0.0,19.3449162599,23.4437158914,35.4322246123,0.0,18.025,17.4072246123
 09/04  12:00:00,96.183225726,8.27709673144,44.9515081617,0.0,19.190480192,23.7425572507,29.6240511132,0.0,18.025,11.5990511132
 09/04  13:00:00,97.2853385488,8.39164566029,45.9129470185,0.0,19.260583323,23.698576057,29.6236578768,0.0,18.025,11.5986578768
 09/04  14:00:00,98.0493921343,8.47698657759,46.591662439,0.0,19.260583323,23.698576057,29.6232548016,0.0,18.025,11.5982548016
 09/04  15:00:00,99.0318686892,8.55976278297,47.7813105229,0.0,19.260583323,23.4086260847,35.4140495653,0.0,18.025,17.3890495653
 09/04  16:00:00,102.568632041,8.56567826691,46.8609039918,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,109.886748349,8.7092015387,45.4132956912,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,124.95418999,8.99268520563,46.3039529602,0.0,32.6059821062,37.0465235296,5.75728434607,0.0,0.0,5.75728434607
 09/04  19:00:00,129.038818642,9.10411675466,46.2786109021,0.0,36.8143715336,33.066984531,5.76280236085,0.0,0.0,5.76280236085
 09/04  20:00:00,138.078759189,9.2228018724,46.0723729955,0.0,36.43363367,38.8072253906,5.7620513959,0.0,0.0,5.7620513959
 09/04  21:00:00,133.463457878,9.09587701679,43.9407113962,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 09/04  22:00:00,106.481746388,8.55868723772,38.8174111332,0.0,30.9507766546,20.6087787026,5.77390801389,0.0,0.0,5.77390801389
 09/04  23:00:00,77.9688144927,8.01328000662,33.2829528986,0.0,17.4250845679,11.7056064465,5.76011076361,0.0,0.0,5.76011076361
 09/04  24:00:00,70.1360498821,7.82344714982,31.7476603791,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,65.8751707512,7.66946729142,30.5204926026,0.0,10.0992000411,10.047477231,5.74906945938,0.0,0.0,5.74906945938
 09/05  02:00:00,61.9123894414,7.51308487362,28.5736636628,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,60.4776439943,7.41264419302,27.2393565032,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,61.9140365964,7.37000925759,27.1120361449,0.0,8.25718729233,11.6354268332,5.75157279969,0.0,0.0,5.75157279969
 09/05  05:00:00,70.7993665853,7.43091926767,28.3576186828,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/05  06:00:00,106.87763214,8.07813895764,34.2617253197,0.0,19.7275818095,37.2640762949,5.77403230935,0.0,0.0,5.77403230935
 09/05  07:00:00,123.526596646,8.54678169307,39.3750101207,0.0,24.3117294858,51.2795993405,11.5501728481,0.0,0.0,11.5501728481
 09/05  08:00:00,112.397174768,8.06880024169,39.9972215232,0.0,23.6694662846,40.6342015617,17.450339609,0.0,0.0,17.450339609
 09/05  09:00:00,110.416689021,8.10723201862,42.9848162192,0.0,23.6694662846,35.6302164847,29.6482000078,0.0,18.025,11.6232000078
 09/05  10:00:00,92.2217723715,7.95709768737,42.5361837627,0.0,18.7433767983,22.9618409725,35.4337589661,0.0,18.025,17.4087589661
 09/05  11:00:00,94.1533534943,8.1109926624,44.3155548931,0.0,18.7433767983,22.9618409725,29.6256910418,0.0,18.025,11.6006910418
 09/05  12:00:00,95.981027423,8.26399587685,45.9467768903,0.0,18.5889407304,23.1597249699,29.6239361833,0.0,18.025,11.5989361833
 09/05  13:00:00,96.8436729085,8.35793840985,46.4689759274,0.0,18.7433767983,23.2517909448,31.4804374088,0.0,18.025,13.4554374088
 09/05  14:00:00,98.1186557846,8.45633739976,47.6455633558,0.0,18.7433767983,23.2517909448,33.5570809877,0.0,18.025,15.5320809877
 09/05  15:00:00,98.8547647435,8.54187497865,48.586082415,0.0,18.7433767983,22.9618409725,29.6253461016,0.0,18.025,11.6003461016
 09/05  16:00:00,102.5944406,8.57870850921,47.8376695324,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,115.030231885,8.85982965386,47.8046450471,0.0,17.6635504202,40.6971502883,5.75732934719,0.0,0.0,5.75732934719
 09/05  18:00:00,121.582935924,9.02236135539,47.6914031706,0.0,27.5259009287,37.3340067412,5.77094595272,0.0,0.0,5.77094595272
 09/05  19:00:00,126.614055541,9.05974321356,46.5909911959,0.0,33.8341110165,33.3544677425,5.76256150631,0.0,0.0,5.76256150631
 09/05  20:00:00,137.739552651,9.15622762747,45.6978572471,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/05  21:00:00,131.361718702,9.1230283657,44.8693065217,0.0,32.965339924,36.8579353714,11.5275024648,0.0,0.0,11.5275024648
 09/05  22:00:00,102.529831419,8.58614401616,40.1206748358,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 09/05  23:00:00,77.9883713168,8.08996418894,35.62729347,0.0,15.0252895274,11.7056064465,5.75466080316,0.0,0.0,5.75466080316
 09/05  24:00:00,71.0865780758,7.89576386501,33.9451921144,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,68.993551025,7.80118977362,33.5071470564,0.0,10.0992000411,10.047477231,5.74912084564,0.0,0.0,5.74912084564
 09/06  02:00:00,65.3737306417,7.67120031988,31.8768811258,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,62.8442363164,7.53205711048,29.4865353592,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  04:00:00,62.5375733908,7.4187386902,27.6868401379,0.0,8.25718729233,11.6354268332,5.75184246784,0.0,0.0,5.75184246784
 09/06  05:00:00,71.1763671531,7.46116349539,28.7043671935,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/06  06:00:00,107.69096695,8.12351730976,35.0296704185,0.0,19.7275818095,37.2640762949,5.77400912419,0.0,0.0,5.77400912419
 09/06  07:00:00,124.476911477,8.59873562315,40.273344253,0.0,24.3117294858,51.2795993405,11.5500181292,0.0,0.0,11.5500181292
 09/06  08:00:00,112.975186047,8.10237754715,40.541644741,0.0,23.6694662846,40.6342015617,17.4512839319,0.0,0.0,17.4512839319
 09/06  09:00:00,111.592428067,8.16277620978,44.1050022137,0.0,23.6694662846,35.6302164847,29.6480020627,0.0,18.025,11.6230020627
 09/06  10:00:00,93.9293000113,8.03526951732,44.1655315479,0.0,18.7433767983,22.9618409725,35.434438376,0.0,18.025,17.409438376
 09/06  11:00:00,95.0939081222,8.16982938228,45.1972683024,0.0,18.7433767983,22.9618409725,29.6256241637,0.0,18.025,11.6006241637
 09/06  12:00:00,96.8211229641,8.32428569856,46.7265775749,0.0,18.5889407304,23.1597249699,29.6243202616,0.0,18.025,11.5993202616
 09/06  13:00:00,99.1113831008,8.49764698942,48.5969750783,0.0,18.7433767983,23.2517909448,29.6256159958,0.0,18.025,11.6006159958
 09/06  14:00:00,100.7274079,8.62693238248,50.0837136024,0.0,18.7433767983,23.2517909448,35.4125423235,0.0,18.025,17.3875423235
 09/06  15:00:00,100.537093522,8.62186558147,50.1884181167,0.0,18.7433767983,22.9618409725,29.6245104319,0.0,18.025,11.5995104319
 09/06  16:00:00,100.446365009,8.43913504674,45.8291635061,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,109.274468929,8.50581838687,42.4028794806,0.0,17.6635504202,40.6971502883,5.75720672115,0.0,0.0,5.75720672115
 09/06  18:00:00,116.365905171,8.68430905045,42.8124091879,0.0,27.5259009287,37.3340067412,5.77095004634,0.0,0.0,5.77095004634
 09/06  19:00:00,123.622033008,8.83314287555,43.8255649595,0.0,33.8341110165,33.3544677425,5.76254987824,0.0,0.0,5.76254987824
 09/06  20:00:00,136.003304295,9.01784440982,44.0999828313,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/06  21:00:00,130.503508462,9.04018122505,44.0939288535,0.0,32.965339924,36.8579353714,5.77402508559,0.0,0.0,5.77402508559
 09/06  22:00:00,102.737170627,8.56217098182,40.3519734428,0.0,25.6355707503,20.6438685092,5.76545067363,0.0,0.0,5.76545067363
 09/06  23:00:00,79.1071034034,8.11784700104,36.718134593,0.0,15.0252895274,11.7056064465,5.75471481207,0.0,0.0,5.75471481207
 09/06  24:00:00,72.0902698524,7.93240388064,34.9122401091,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,68.3321428969,7.78012050244,32.8668087663,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/07  02:00:00,65.0182228653,7.65679166047,31.5357737328,0.0,8.25718729233,10.0299323277,5.74908278257,0.0,0.0,5.74908278257
 09/07  03:00:00,64.19000204,7.58990017697,30.7744547361,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  04:00:00,64.6752701162,7.52362116985,29.7196537784,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,72.5638204848,7.55093543238,30.0020364527,0.0,12.1011305571,15.3678112995,5.76024878127,0.0,0.0,5.76024878127
 09/07  06:00:00,108.769703382,8.20065754468,36.0312565271,0.0,19.7275818095,37.2640762949,5.77375579878,0.0,0.0,5.77375579878
 09/07  07:00:00,123.622995315,8.58920177335,39.428939716,0.0,24.3117294858,51.2795993405,11.5498284385,0.0,0.0,11.5498284385
 09/07  08:00:00,109.171414726,7.92579107401,36.914447662,0.0,23.6694662846,40.6342015617,17.4512073053,0.0,0.0,17.4512073053
 09/07  09:00:00,105.491883621,7.83563496041,38.3315888777,0.0,23.6694662846,35.6302164847,29.6468034651,0.0,18.025,11.6218034651
 09/07  10:00:00,86.5745573043,7.62571592567,37.2203363336,0.0,18.7433767983,22.9618409725,35.4333092266,0.0,18.025,17.4083092266
 09/07  11:00:00,89.9515728877,7.82252118729,40.40223559,0.0,18.7433767983,22.9618409725,29.6252209626,0.0,18.025,11.6002209626
 09/07  12:00:00,93.1233338842,8.04031775351,43.3127517954,0.0,18.5889407304,23.1597249699,29.6239347923,0.0,18.025,11.5989347923
 09/07  13:00:00,95.2085709875,8.20599626697,44.985810034,0.0,18.7433767983,23.2517909448,29.6252606204,0.0,18.025,11.6002606204
 09/07  14:00:00,97.2652685562,8.37055603467,46.8779457393,0.0,18.7433767983,23.2517909448,35.4147117019,0.0,18.025,17.3897117019
 09/07  15:00:00,96.2057861575,8.38226564695,46.0967068022,0.0,18.7433767983,22.9618409725,29.6242178772,0.0,18.025,11.5992178772
 09/07  16:00:00,99.3195578105,8.37431728425,44.7671684809,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,111.734421411,8.65501322462,44.7136273781,0.0,17.6635504202,40.6971502883,5.75724789211,0.0,0.0,5.75724789211
 09/07  18:00:00,117.941967145,8.79728997981,44.2754760622,0.0,27.5259009287,37.3340067412,5.77120209638,0.0,0.0,5.77120209638
 09/07  19:00:00,124.427424142,8.89278653326,44.5713040679,0.0,33.8341110165,33.3544677425,5.76240424773,0.0,0.0,5.76240424773
 09/07  20:00:00,132.166112457,8.84199025742,40.4386348241,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/07  21:00:00,124.137044559,8.72628007165,38.0413526048,0.0,32.965339924,36.8579353714,5.77421024033,0.0,0.0,5.77421024033
 09/07  22:00:00,96.6539983771,8.25865270758,34.5723074217,0.0,25.6355707503,20.6438685092,5.76583621654,0.0,0.0,5.76583621654
 09/07  23:00:00,71.9510357828,7.77468235671,29.9052253973,0.0,15.0252895274,11.7056064465,5.7536531149,0.0,0.0,5.7536531149
 09/07  24:00:00,64.5838789151,7.57214834662,27.7660997425,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/08  01:00:00,61.4423628999,7.44087410919,26.3162732563,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,58.5592221926,7.33249100284,25.4010686203,0.0,8.25718729233,10.0299323277,5.74912086387,0.0,0.0,5.74912086387
 09/08  03:00:00,57.5220817981,7.25630663866,24.4401241415,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  04:00:00,58.2054738331,7.19686389491,23.5766119296,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,66.7394518817,7.24091633604,24.4876763065,0.0,12.1011305571,15.3678112995,5.76036737773,0.0,0.0,5.76036737773
 09/08  06:00:00,103.375933916,7.90580317549,30.9323276172,0.0,19.7275818095,37.2640762949,5.7737064032,0.0,0.0,5.7737064032
 09/08  07:00:00,118.628021968,8.29662289871,34.7265256739,0.0,24.3117294858,51.2795993405,11.5508936959,0.0,0.0,11.5508936959
 09/08  08:00:00,107.822249104,7.79691022438,35.6941496939,0.0,23.6694662846,40.6342015617,17.4513943624,0.0,0.0,17.4513943624
 09/08  09:00:00,107.274737464,7.88008397723,40.0699846717,0.0,23.6694662846,35.6302164847,29.6483730395,0.0,18.025,11.6233730395
 09/08  10:00:00,90.1420488112,7.77556661425,40.6379698723,0.0,18.7433767983,22.9618409725,35.4348065445,0.0,18.025,17.4098065445
 09/08  11:00:00,92.5067389394,7.95261229296,42.8273056944,0.0,18.7433767983,22.9618409725,29.6245698756,0.0,18.025,11.5995698756
 09/08  12:00:00,94.6965639681,8.12548156988,44.8008134453,0.0,18.5889407304,23.1597249699,29.6240756372,0.0,18.025,11.5990756372
 09/08  13:00:00,96.0537252608,8.24608874257,45.7908672651,0.0,18.7433767983,23.2517909448,29.6254307793,0.0,18.025,11.6004307793
 09/08  14:00:00,96.4235934436,8.3128925157,46.0939295244,0.0,18.7433767983,23.2517909448,35.4150173977,0.0,18.025,17.3900173977
 09/08  15:00:00,95.8235422633,8.33138247309,45.7653409038,0.0,18.7433767983,22.9618409725,29.6244501913,0.0,18.025,11.5994501913
 09/08  16:00:00,93.3534009163,8.09413668328,39.0811883955,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,103.179253695,8.20341278693,36.610054059,0.0,17.6635504202,40.6971502883,5.7573155487,0.0,0.0,5.7573155487
 09/08  18:00:00,111.065815943,8.40609709235,37.7905052827,0.0,27.5259009287,37.3340067412,5.77131972313,0.0,0.0,5.77131972313
 09/08  19:00:00,119.973782687,8.61992901027,40.3905104194,0.0,33.8341110165,33.3544677425,5.76251109502,0.0,0.0,5.76251109502
 09/08  20:00:00,131.386724391,8.76780521252,39.7334223438,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/08  21:00:00,125.88115732,8.78467619788,39.7270543796,0.0,32.965339924,36.8579353714,5.77418510076,0.0,0.0,5.77418510076
 09/08  22:00:00,97.7860953444,8.30570862269,35.6573380608,0.0,25.6355707503,20.6438685092,5.76584139202,0.0,0.0,5.76584139202
 09/08  23:00:00,72.4575585556,7.79790428134,30.3885203233,0.0,15.0252895274,11.7056064465,5.75481368,0.0,0.0,5.75481368
 09/08  24:00:00,64.2596904979,7.56633182722,27.447723136,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,63.4096394096,7.44220419428,25.5227342545,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/09  02:00:00,57.9883847689,7.30968637639,24.8530330233,0.0,8.25718729233,10.0299323277,5.749238968,0.0,0.0,5.749238968
 09/09  03:00:00,58.2491433658,7.27090887657,25.1525799815,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  04:00:00,60.1458880228,7.25693023529,25.4569535454,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,65.1415957154,7.26217265665,26.2893870884,0.0,8.71707943955,15.3327214929,5.75481753027,0.0,0.0,5.75481753027
 09/09  06:00:00,88.1453356133,7.50352551183,28.9562932283,0.0,18.5082010057,25.6353820695,5.76025848033,0.0,0.0,5.76025848033
 09/09  07:00:00,101.143971379,7.90847833806,32.7519905208,0.0,19.4083231844,41.0650158608,5.77422247496,0.0,0.0,5.77422247496
 09/09  08:00:00,134.218885089,8.47801247578,41.3816113543,0.0,26.3286599382,57.9988325916,17.4957241434,0.0,0.0,17.4957241434
 09/09  09:00:00,121.079916439,8.33044833469,43.5428318242,0.0,26.3286599382,42.8504436482,35.4766359008,0.0,18.025,17.4516359008
 09/09  10:00:00,93.328725467,7.90982808092,40.2054715243,0.0,21.7447113004,23.4437158914,34.2346284262,0.0,18.025,16.2096284262
 09/09  11:00:00,89.6970640961,7.85853866649,39.0863034558,0.0,19.3027497915,23.426170988,30.8527916397,0.0,18.025,12.8277916397
 09/09  12:00:00,88.7843384552,7.79170933714,38.0976953186,0.0,19.1483137236,23.7250123474,29.6237253661,0.0,18.025,11.5987253661
 09/09  13:00:00,89.8938889672,7.81108667549,39.0423235014,0.0,19.3027497915,23.7161209604,29.6260937745,0.0,18.025,11.6010937745
 09/09  14:00:00,90.8660421769,7.91550991287,39.9100548927,0.0,19.3027497915,23.7161209604,35.4144557862,0.0,18.025,17.3894557862
 09/09  15:00:00,92.3998434366,8.03637718077,41.61293811,0.0,19.3027497915,23.426170988,29.62592321,0.0,18.025,11.60092321
 09/09  16:00:00,92.580640251,7.86486093468,37.5139943648,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,99.626888393,7.94826180401,35.854626727,0.0,18.2229234133,37.5968344597,5.75464994176,0.0,0.0,5.75464994176
 09/09  18:00:00,117.082747109,8.35667037872,38.9490715796,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/09  19:00:00,122.13043599,8.55130368418,39.9230017455,0.0,36.8143715336,33.066984531,5.76316182559,0.0,0.0,5.76316182559
 09/09  20:00:00,131.904052612,8.74829244984,40.4915431749,0.0,36.3493007332,38.7721355839,5.76250257137,0.0,0.0,5.76250257137
 09/09  21:00:00,125.551360629,8.56431801685,36.4406921168,0.0,36.1807251679,36.8228455648,5.76314250063,0.0,0.0,5.76314250063
 09/09  22:00:00,98.5805426946,8.05268165982,31.3027198546,0.0,31.0351095914,20.6438685092,5.77419615196,0.0,0.0,5.77419615196
 09/09  23:00:00,71.3978786698,7.6116067762,27.1136581491,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/09  24:00:00,60.3145067854,7.3283313199,22.5406250083,0.0,12.8411359301,10.0650221343,5.7520368132,0.0,0.0,5.7520368132
 09/10  01:00:00,58.4233189552,7.18364715148,20.6755523321,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,52.681961484,7.04741369763,19.6894576784,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,52.4479724421,6.99810226516,19.5047793851,0.0,8.34152022915,10.0650221343,5.74917329868,0.0,0.0,5.74917329868
 09/10  04:00:00,55.3170719211,7.01854321561,20.7471064846,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/10  05:00:00,60.3855812966,7.02496570608,21.6511414811,0.0,8.80141237637,15.3678112995,5.75479993073,0.0,0.0,5.75479993073
 09/10  06:00:00,82.4691193663,7.23452293368,23.5490848379,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/10  07:00:00,96.6614587767,7.67257825172,28.3859371966,0.0,19.4926561212,41.1001056674,5.77324966373,0.0,0.0,5.77324966373
 09/10  08:00:00,132.089153769,8.34298690839,39.3868813769,0.0,26.3286599382,57.9988325916,23.3219027255,0.0,0.0,23.3219027255
 09/10  09:00:00,119.800352321,8.25037971824,42.4627428312,0.0,26.2443270014,42.8153538416,35.4752626981,0.0,18.025,17.4502626981
 09/10  10:00:00,94.5623660472,7.97902543428,41.3699105973,0.0,21.7447113004,23.4437158914,29.6500901374,0.0,18.025,11.6250901374
 09/10  11:00:00,93.4761455676,8.0938217823,42.5703815114,0.0,19.3449162599,23.4437158914,35.4347262353,0.0,18.025,17.4097262353
 09/10  12:00:00,95.1874752019,8.24354588631,43.9892806707,0.0,19.190480192,23.7425572507,29.6257406189,0.0,18.025,11.6007406189
 09/10  13:00:00,96.9134623242,8.37473263156,45.5579569761,0.0,19.260583323,23.698576057,29.6254967401,0.0,18.025,11.6004967401
 09/10  14:00:00,98.1366144322,8.47348284174,46.6823597636,0.0,19.260583323,23.698576057,29.6252655172,0.0,18.025,11.6002655172
 09/10  15:00:00,97.6574121561,8.48426247916,46.4823284778,0.0,19.260583323,23.4086260847,35.4146991418,0.0,18.025,17.3896991418
 09/10  16:00:00,101.08900088,8.46979900387,45.4771249858,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/10  17:00:00,109.554904946,8.66892489684,45.1216837509,0.0,18.1807569449,37.5792895564,5.75476649152,0.0,0.0,5.75476649152
 09/10  18:00:00,124.700131527,8.94038027951,46.1021628025,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/10  19:00:00,128.674725891,9.03154199653,45.9870358231,0.0,36.8143715336,33.066984531,5.76248303736,0.0,0.0,5.76248303736
 09/10  20:00:00,137.211674968,9.13121652601,45.2968093721,0.0,36.43363367,38.8072253906,5.76311512151,0.0,0.0,5.76311512151
 09/10  21:00:00,131.215245685,8.95954236378,41.8287768015,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 09/10  22:00:00,103.981284963,8.42144159609,36.4541051878,0.0,30.9507766546,20.6087787026,11.5275152636,0.0,0.0,11.5275152636
 09/10  23:00:00,76.4825873949,7.92115890289,31.8888062344,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/10  24:00:00,67.8901221203,7.70342646804,29.6217139094,0.0,12.925468867,10.100111941,5.75208523294,0.0,0.0,5.75208523294
 09/11  01:00:00,62.8790307129,7.51257656133,27.6812305585,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,59.4835737809,7.37212505587,26.2857858773,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,57.9456125638,7.26828531466,24.8516534318,0.0,8.25718729233,10.0299323277,5.74912513626,0.0,0.0,5.74912513626
 09/11  04:00:00,57.6358854176,7.16454989523,23.0393251113,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,65.1617959186,7.16171817117,22.9891858552,0.0,12.1011305571,15.3678112995,5.76024440422,0.0,0.0,5.76024440422
 09/11  06:00:00,100.676053915,7.76800922563,28.3701916701,0.0,19.7275818095,37.2640762949,5.7743262989,0.0,0.0,5.7743262989
 09/11  07:00:00,120.159085169,8.24828000509,34.4218951738,0.0,24.3117294858,51.2795993405,5.78568924664,0.0,0.0,5.78568924664
 09/11  08:00:00,109.918079322,7.86544974017,37.7213983851,0.0,23.6694662846,40.6342015617,17.4536180019,0.0,0.0,17.4536180019
 09/11  09:00:00,109.21279201,7.98809185995,41.9000011357,0.0,23.6694662846,35.6302164847,35.4522462062,0.0,18.025,17.4272462062
 09/11  10:00:00,91.6706856347,7.89298764108,42.0491652961,0.0,18.7433767983,22.9618409725,29.6378995071,0.0,18.025,11.6128995071
 09/11  11:00:00,91.5119449957,7.94188065573,41.8432291497,0.0,18.7433767983,22.9618409725,29.6263752565,0.0,18.025,11.6013752565
 09/11  12:00:00,93.0045261646,8.0950817755,43.1391608071,0.0,18.5889407304,23.1597249699,35.4141784426,0.0,18.025,17.3891784426
 09/11  13:00:00,95.4288157807,8.27861085074,45.1334214672,0.0,18.7433767983,23.2517909448,29.6257668527,0.0,18.025,11.6007668527
 09/11  14:00:00,96.5624245751,8.39779396783,46.1478443772,0.0,18.7433767983,23.2517909448,29.6255756048,0.0,18.025,11.6005756048
 09/11  15:00:00,97.2801611228,8.47630123739,47.0770248712,0.0,18.7433767983,22.9618409725,29.6267370108,0.0,18.025,11.6017370108
 09/11  16:00:00,101.279320724,8.51664156475,46.5845793267,0.0,18.7433767983,27.431320555,23.7769603886,0.0,18.025,5.75196038861
 09/11  17:00:00,112.823999021,8.74194348695,45.7162638157,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,118.855119145,8.87417515787,45.1116918308,0.0,27.5259009287,37.3340067412,5.77151883969,0.0,0.0,5.77151883969
 09/11  19:00:00,124.455628494,8.92896179301,44.5632940784,0.0,33.8341110165,33.3544677425,5.76325252974,0.0,0.0,5.76325252974
 09/11  20:00:00,135.234351507,9.01179640951,43.3370182605,0.0,36.5179666069,38.8247702939,5.76272136904,0.0,0.0,5.76272136904
 09/11  21:00:00,127.615187774,8.92410021124,41.3216206175,0.0,32.965339924,36.8579353714,5.77304723143,0.0,0.0,5.77304723143
 09/11  22:00:00,99.1515952179,8.3928528693,36.9356542001,0.0,25.6355707503,20.6438685092,5.7660690289,0.0,0.0,5.7660690289
 09/11  23:00:00,74.8851243182,7.90791997426,32.7060661842,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/11  24:00:00,67.7510084619,7.70512088783,30.800222753,0.0,11.6412384099,10.0650221343,5.75210516536,0.0,0.0,5.75210516536
 09/12  01:00:00,64.9195970521,7.58236191474,29.6520120119,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,61.0566731389,7.43804844332,27.792952282,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,59.3226910727,7.33100646815,26.1660067838,0.0,8.25718729233,10.0299323277,5.74899445018,0.0,0.0,5.74899445018
 09/12  04:00:00,59.3953554869,7.23896782844,24.7243783325,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/12  05:00:00,67.3691114725,7.25605317601,25.1021534412,0.0,12.1011305571,15.3678112995,5.76048144564,0.0,0.0,5.76048144564
 09/12  06:00:00,103.198695025,7.88242499453,30.7784047667,0.0,19.7275818095,37.2640762949,5.77464979753,0.0,0.0,5.77464979753
 09/12  07:00:00,122.506399015,8.366904374,36.6505586329,0.0,24.3117294858,51.2795993405,5.78590004092,0.0,0.0,5.78590004092
 09/12  08:00:00,111.064109748,7.94467345333,38.7881925724,0.0,23.6694662846,40.6342015617,17.4542480282,0.0,0.0,17.4542480282
 09/12  09:00:00,109.965212258,8.03710426523,42.6034021831,0.0,23.6694662846,35.6302164847,35.4501082556,0.0,18.025,17.4251082556
 09/12  10:00:00,91.8384485654,7.90427507993,42.2056309029,0.0,18.7433767983,22.9618409725,29.6385738089,0.0,18.025,11.6135738089
 09/12  11:00:00,93.9370271549,8.07494733275,44.1352389733,0.0,18.7433767983,22.9618409725,35.4187904516,0.0,18.025,17.3937904516
 09/12  12:00:00,95.9917207548,8.25119308221,45.970241364,0.0,18.5889407304,23.1597249699,29.6256543385,0.0,18.025,11.6006543385
 09/12  13:00:00,97.301920066,8.37203924595,46.9130895897,0.0,18.7433767983,23.2517909448,29.6255062571,0.0,18.025,11.6005062571
 09/12  14:00:00,97.830744401,8.43861659105,47.3753384698,0.0,18.7433767983,23.2517909448,29.6253262157,0.0,18.025,11.6003262157
 09/12  15:00:00,97.8272740665,8.48105046117,47.6193836689,0.0,18.7433767983,22.9618409725,35.4149044615,0.0,18.025,17.3899044615
 09/12  16:00:00,102.102086164,8.53658593115,47.387404974,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,114.505414708,8.81520952514,47.3243907689,0.0,17.6635504202,40.6971502883,5.75676769797,0.0,0.0,5.75676769797
 09/12  18:00:00,120.396999923,8.93835056989,46.589382507,0.0,27.5259009287,37.3340067412,5.771381196,0.0,0.0,5.771381196
 09/12  19:00:00,125.205644841,8.95302920858,45.2892371324,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/12  20:00:00,137.574663782,9.1062575026,45.5828662595,0.0,36.5179666069,38.8247702939,5.76301325853,0.0,0.0,5.76301325853
 09/12  21:00:00,132.174712871,9.12873054502,45.67649827,0.0,32.965339924,36.8579353714,5.77448640039,0.0,0.0,5.77448640039
 09/12  22:00:00,102.999603548,8.57935111815,40.59715566,0.0,25.6355707503,20.6438685092,5.76616300419,0.0,0.0,5.76616300419
 09/12  23:00:00,77.9093752612,8.06074427741,35.577473071,0.0,15.0252895274,11.7056064465,5.75466295812,0.0,0.0,5.75466295812
 09/12  24:00:00,70.2703574529,7.83872332664,33.185976933,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/13  01:00:00,67.1581444042,7.70424006964,31.7686729839,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,64.0480742746,7.5902823881,30.6321088646,0.0,8.25718729233,10.0299323277,5.74927197821,0.0,0.0,5.74927197821
 09/13  03:00:00,62.6185991386,7.49876139821,29.2941668006,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,63.2584465006,7.43202179423,28.3944047946,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/13  05:00:00,71.7183745134,7.47886244101,29.228605781,0.0,12.1011305571,15.3678112995,5.760595983,0.0,0.0,5.760595983
 09/13  06:00:00,107.85284202,8.1331110246,35.1818533409,0.0,19.7275818095,37.2640762949,5.77396555908,0.0,0.0,5.77396555908
 09/13  07:00:00,125.536625875,8.56669084655,39.4809620912,0.0,24.3117294858,51.2795993405,11.55184151,0.0,0.0,11.55184151
 09/13  08:00:00,111.858636592,8.04968903308,39.4776904634,0.0,23.6694662846,40.6342015617,17.4538999486,0.0,0.0,17.4538999486
 09/13  09:00:00,110.318345043,8.10814592704,42.8854808309,0.0,23.6694662846,35.6302164847,29.6493159159,0.0,18.025,11.6243159159
 09/13  10:00:00,92.4245376633,7.97768958188,42.7182990792,0.0,18.7433767983,22.9618409725,35.4369046533,0.0,18.025,17.4119046533
 09/13  11:00:00,94.5664071448,8.141745763,44.6978174077,0.0,18.7433767983,22.9618409725,29.6270141002,0.0,18.025,11.6020141002
 09/13  12:00:00,96.2974227871,8.28955115013,46.2375788445,0.0,18.5889407304,23.1597249699,29.6258908935,0.0,18.025,11.6008908935
 09/13  13:00:00,97.6409280422,8.40576960295,47.2183636636,0.0,18.7433767983,23.2517909448,29.6264105893,0.0,18.025,11.6014105893
 09/13  14:00:00,98.3787484639,8.48027235637,47.8816821075,0.0,18.7433767983,23.2517909448,35.4155453254,0.0,18.025,17.3905453254
 09/13  15:00:00,99.727910795,8.59030768784,49.4107586231,0.0,18.7433767983,22.9618409725,29.6267805709,0.0,18.025,11.6017805709
 09/13  16:00:00,103.512097964,8.603142951,48.7308528535,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/13  17:00:00,111.603758281,8.63777042886,44.6001707734,0.0,17.6635504202,40.6971502883,5.75766160563,0.0,0.0,5.75766160563
 09/13  18:00:00,117.808657627,8.7521253424,44.1872526445,0.0,27.5259009287,37.3340067412,5.7716760698,0.0,0.0,5.7716760698
 09/13  19:00:00,122.147271749,8.76156579394,42.4223060803,0.0,33.8341110165,33.3544677425,5.76319718671,0.0,0.0,5.76319718671
 09/13  20:00:00,133.498367325,8.87758102664,41.7352367262,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/13  21:00:00,129.476944663,8.96466677973,43.1427761995,0.0,32.965339924,36.8579353714,11.5293724342,0.0,0.0,11.5293724342
 09/13  22:00:00,101.473730809,8.47823863407,39.1723903956,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 09/13  23:00:00,76.7348450002,7.98635955154,34.4773277569,0.0,15.0252895274,11.7056064465,5.75500954904,0.0,0.0,5.75500954904
 09/13  24:00:00,68.9267309571,7.77104954371,31.9100165826,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/14  01:00:00,65.3349546468,7.62737418046,30.0223355405,0.0,10.0992000411,10.047477231,5.74929891222,0.0,0.0,5.74929891222
 09/14  02:00:00,61.9852528139,7.50853750398,28.6510402838,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  03:00:00,61.2204547559,7.44590990018,27.9488686082,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,62.6788867158,7.41695653108,27.8298942274,0.0,8.25718729233,11.6354268332,5.7517851585,0.0,0.0,5.7517851585
 09/14  05:00:00,71.6198270382,7.49231056591,29.116609545,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/14  06:00:00,107.214774919,8.12477302057,34.5520991537,0.0,19.7275818095,37.2640762949,11.5293300948,0.0,0.0,11.5293300948
 09/14  07:00:00,125.059205244,8.55913410077,39.011092046,0.0,24.3117294858,51.2795993405,5.78624787747,0.0,0.0,5.78624787747
 09/14  08:00:00,111.659032664,8.06376758107,39.2639923157,0.0,23.6694662846,40.6342015617,17.455360604,0.0,0.0,17.455360604
 09/14  09:00:00,109.770966331,8.09534213143,42.3508926514,0.0,23.6694662846,35.6302164847,34.8190286481,0.0,18.025,16.7940286481
 09/14  10:00:00,91.8547490341,7.94544784435,42.1807478728,0.0,18.7433767983,22.9618409725,30.2705485029,0.0,18.025,12.2455485029
