Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  11:00:00,93.7333335155,8.08298069378,43.9235043354,0.0,18.7433767983,22.9618409725,29.6275871907,0.0,18.025,11.6025871907
 09/14  12:00:00,95.5130428677,8.22680814352,45.515935116,0.0,18.5889407304,23.1597249699,34.0990763591,0.0,18.025,16.0740763591
 09/14  13:00:00,96.7153829605,8.32393287373,46.3746525781,0.0,18.7433767983,23.2517909448,30.9426390002,0.0,18.025,12.9176390002
 09/14  14:00:00,97.4066914467,8.39265789834,46.997232042,0.0,18.7433767983,23.2517909448,29.6277895698,0.0,18.025,11.6027895698
 09/14  15:00:00,97.8312299401,8.45260119621,47.6517802209,0.0,18.7433767983,22.9618409725,29.6268072238,0.0,18.025,11.6018072238
 09/14  16:00:00,101.925888052,8.49847021501,47.2492992737,0.0,18.7433767983,27.431320555,23.7770812748,0.0,18.025,5.75208127483
 09/14  17:00:00,111.105808902,8.61544564475,44.1245523228,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/14  18:00:00,115.580765038,8.65516542268,42.0563054192,0.0,27.5259009287,37.3340067412,5.77136937291,0.0,0.0,5.77136937291
 09/14  19:00:00,123.504421572,8.72508389129,41.9319309994,0.0,33.8341110165,33.3544677425,5.76340907922,0.0,0.0,5.76340907922
 09/14  20:00:00,134.153660854,8.89654893724,42.3715429014,0.0,36.5179666069,38.8247702939,5.76340688451,0.0,0.0,5.76340688451
 09/14  21:00:00,128.359384497,8.91681419942,42.0730583939,0.0,32.965339924,36.8579353714,5.77486515299,0.0,0.0,5.77486515299
 09/14  22:00:00,100.39574724,8.43709370659,38.1355313039,0.0,25.6355707503,20.6438685092,5.76536011792,0.0,0.0,5.76536011792
 09/14  23:00:00,76.5642264027,7.98797381645,34.3050977616,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/14  24:00:00,68.9893882391,7.77895240797,31.9647541716,0.0,11.6412384099,10.0650221343,5.75216680166,0.0,0.0,5.75216680166
 09/15  01:00:00,65.7408709228,7.64261274572,30.4130230686,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,62.7979543753,7.53795180568,29.4343206256,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  03:00:00,62.2719936916,7.48296347298,28.963339796,0.0,8.25718729233,10.0299323277,5.74919414286,0.0,0.0,5.74919414286
 09/15  04:00:00,63.4385210233,7.44404346453,28.5624521448,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/15  05:00:00,72.0000593373,7.49907707644,29.4900503894,0.0,12.1011305571,15.3678112995,5.75996570443,0.0,0.0,5.75996570443
 09/15  06:00:00,107.394056292,8.12183453518,34.7343099123,0.0,19.7275818095,37.2640762949,5.77496819557,0.0,0.0,5.77496819557
 09/15  07:00:00,125.556325871,8.57139382064,39.4959355101,0.0,24.3117294858,51.2795993405,5.78617665692,0.0,0.0,5.78617665692
 09/15  08:00:00,112.747867205,8.10353258093,40.3130486741,0.0,23.6694662846,40.6342015617,17.4556377678,0.0,0.0,17.4556377678
 09/15  09:00:00,110.845279738,8.15114805881,43.3693955824,0.0,23.6694662846,35.6302164847,35.4514785452,0.0,18.025,17.4264785452
 09/15  10:00:00,91.8992252599,7.95737926582,42.2132806927,0.0,18.7433767983,22.9618409725,29.6401670059,0.0,18.025,11.6151670059
 09/15  11:00:00,94.0953356554,8.11586877947,44.252611088,0.0,18.7433767983,22.9618409725,35.4172093777,0.0,18.025,17.3922093777
 09/15  12:00:00,96.0220251863,8.26829116249,45.983432786,0.0,18.5889407304,23.1597249699,29.6267160024,0.0,18.025,11.6017160024
 09/15  13:00:00,97.0839050056,8.37123441215,46.695864992,0.0,18.7433767983,23.2517909448,29.626647341,0.0,18.025,11.601647341
 09/15  14:00:00,97.8520352551,8.4499831396,47.3852469823,0.0,18.7433767983,23.2517909448,29.6265635619,0.0,18.025,11.6015635619
 09/15  15:00:00,98.659354529,8.5314090092,48.4010921752,0.0,18.7433767983,22.9618409725,35.4169084397,0.0,18.025,17.3919084397
 09/15  16:00:00,102.729494302,8.58140405157,47.9699794472,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/15  17:00:00,114.710617125,8.8303782612,47.514398991,0.0,17.6635504202,40.6971502883,5.75698880689,0.0,0.0,5.75698880689
 09/15  18:00:00,121.584460503,8.99741450552,47.7177351151,0.0,27.5259009287,37.3340067412,5.77169141497,0.0,0.0,5.77169141497
 09/15  19:00:00,129.143676869,9.05852399512,47.2377400302,0.0,33.8341110165,33.3544677425,5.76278763044,0.0,0.0,5.76278763044
 09/15  20:00:00,138.804663371,9.18084458537,46.738250511,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/15  21:00:00,132.615846896,9.16432296154,46.081991216,0.0,32.965339924,36.8579353714,5.77495890342,0.0,0.0,5.77495890342
 09/15  22:00:00,103.337773035,8.60726019693,40.9073846463,0.0,25.6355707503,20.6438685092,5.76635467281,0.0,0.0,5.76635467281
 09/15  23:00:00,78.2174001516,8.08558830337,35.860634198,0.0,15.0252895274,11.7056064465,5.75507788048,0.0,0.0,5.75507788048
 09/15  24:00:00,69.9561651047,7.83983657379,32.8706575635,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/16  01:00:00,69.4562442711,7.72695640777,31.2845582691,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/16  02:00:00,62.4907053764,7.54315961037,29.1218556926,0.0,8.25718729233,10.0299323277,5.74940692618,0.0,0.0,5.74940692618
 09/16  03:00:00,61.2350005786,7.44603242719,27.9632869111,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,62.2106933724,7.38983064751,27.3888201521,0.0,8.25718729233,11.6354268332,5.751957545,0.0,0.0,5.751957545
 09/16  05:00:00,66.4656612619,7.35624377654,27.5193406283,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/16  06:00:00,89.0821500998,7.57622832615,29.8203404271,0.0,18.5082010057,25.6353820695,5.76078101918,0.0,0.0,5.76078101918
 09/16  07:00:00,104.76464196,8.01299213868,34.3840413258,0.0,19.4083231844,41.0650158608,5.77491858397,0.0,0.0,5.77491858397
 09/16  08:00:00,136.691548162,8.63465927149,43.6974870565,0.0,26.3286599382,57.9988325916,17.4993860479,0.0,0.0,17.4993860479
 09/16  09:00:00,123.526809194,8.50212876678,45.8179444994,0.0,26.3286599382,42.8504436482,35.4783969352,0.0,18.025,17.4533969352
 09/16  10:00:00,96.5984609597,8.14390648137,43.2410585681,0.0,21.7447113004,23.4437158914,35.4552753398,0.0,18.025,17.4302753398
 09/16  11:00:00,93.5451257717,8.15533571902,42.6375174166,0.0,19.3027497915,23.426170988,29.6387886332,0.0,18.025,11.6137886332
 09/16  12:00:00,95.3165359135,8.28799242876,44.1335743605,0.0,19.1483137236,23.7250123474,29.6280838122,0.0,18.025,11.6030838122
 09/16  13:00:00,97.5189358725,8.43478361265,46.0436408829,0.0,19.3027497915,23.7161209604,35.4171188218,0.0,18.025,17.3921188218
 09/16  14:00:00,98.9734456788,8.5472168986,47.3857150938,0.0,19.3027497915,23.7161209604,29.6279151091,0.0,18.025,11.6029151091
 09/16  15:00:00,97.7694186141,8.52530734895,46.4935491515,0.0,19.3027497915,23.426170988,29.6269995049,0.0,18.025,11.6019995049
 09/16  16:00:00,100.76311163,8.48079181763,45.0804875764,0.0,19.3027497915,27.8956505705,23.777035153,0.0,18.025,5.75203515298
 09/16  17:00:00,108.202072208,8.61912494043,43.7589193314,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,122.561451808,8.85395794595,43.9304217578,0.0,32.690315043,37.0816133363,5.75787949774,0.0,0.0,5.75787949774
 09/16  19:00:00,128.240592571,8.93912046338,43.7612712459,0.0,36.8143715336,33.066984531,5.76295668464,0.0,0.0,5.76295668464
 09/16  20:00:00,135.70431845,9.08011691522,43.9599237536,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/16  21:00:00,131.796210745,8.97806736022,42.2717237983,0.0,36.1807251679,36.8228455648,5.76360319732,0.0,0.0,5.76360319732
 09/16  22:00:00,105.538283676,8.48276516106,37.8302713996,0.0,31.0351095914,20.6438685092,5.77490340714,0.0,0.0,5.77490340714
 09/16  23:00:00,76.4238794751,7.9451572289,31.8060333985,0.0,17.4250845679,11.7056064465,5.76076957106,0.0,0.0,5.76076957106
 09/16  24:00:00,67.3163763027,7.7229284835,29.147872411,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/17  01:00:00,65.1808863192,7.56374818194,27.052977972,0.0,12.925468867,10.100111941,5.74946785095,0.0,0.0,5.74946785095
 09/17  02:00:00,58.8638798051,7.39746238092,25.5213065304,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,59.0181425747,7.35419329122,25.7188399577,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  04:00:00,61.2205434634,7.34936307589,26.3197058745,0.0,8.34152022915,11.6705166398,5.75212481794,0.0,0.0,5.75212481794
 09/17  05:00:00,65.7631379087,7.33648203948,26.7171546331,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/17  06:00:00,88.1053847657,7.55293710803,28.8668565836,0.0,18.5082010057,25.6353820695,5.75940777959,0.0,0.0,5.75940777959
 09/17  07:00:00,104.355572969,8.00740189582,33.8611252726,0.0,19.4926561212,41.1001056674,5.77396270192,0.0,0.0,5.77396270192
 09/17  08:00:00,136.588030847,8.64574703996,43.5828586665,0.0,26.3286599382,57.9988325916,17.501104642,0.0,0.0,17.501104642
 09/17  09:00:00,122.998452945,8.49231683536,45.4188042382,0.0,26.2443270014,42.8153538416,35.4786394527,0.0,18.025,17.4536394527
 09/17  10:00:00,95.4916917698,8.09369889583,42.184490994,0.0,21.7447113004,23.4437158914,35.4552140823,0.0,18.025,17.4302140823
 09/17  11:00:00,95.3806013922,8.23271983012,44.3358895366,0.0,19.3449162599,23.4437158914,29.6404835801,0.0,18.025,11.6154835801
 09/17  12:00:00,98.4677527383,8.43340271436,47.079664448,0.0,19.190480192,23.7425572507,35.4185030507,0.0,18.025,17.3935030507
 09/17  13:00:00,99.1483990053,8.53288359364,47.6347106177,0.0,19.260583323,23.698576057,29.6270180583,0.0,18.025,11.6020180583
 09/17  14:00:00,100.218466736,8.62379050764,48.6138685546,0.0,19.260583323,23.698576057,29.6270022082,0.0,18.025,11.6020022082
 09/17  15:00:00,100.232306368,8.65185536156,48.8895939742,0.0,19.260583323,23.4086260847,29.6279247785,0.0,18.025,11.6029247785
 09/17  16:00:00,101.858395872,8.53773969484,46.1785361924,0.0,19.260583323,27.8781056672,23.7771326684,0.0,18.025,5.75213266836
 09/17  17:00:00,109.301859597,8.65816645612,44.8793661131,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,124.222115608,8.91264495881,45.6518181171,0.0,32.6059821062,37.0465235296,5.75787917162,0.0,0.0,5.75787917162
 09/17  19:00:00,129.763469387,9.00040064667,45.2228498216,0.0,36.8143715336,33.066984531,5.76342014333,0.0,0.0,5.76342014333
 09/17  20:00:00,138.035712038,9.17688596969,46.075112125,0.0,36.43363367,38.8072253906,2.75767445589,0.0,0.0,2.75767445589
 09/17  21:00:00,131.381797224,8.9740023954,41.9807951125,0.0,36.0963922311,36.7877557581,3.02442832538,0.0,0.0,3.02442832538
 09/17  22:00:00,99.8686310566,8.24910987158,32.513677382,0.0,30.9507766546,20.6087787026,5.77506967808,0.0,0.0,5.77506967808
 09/17  23:00:00,70.0977712352,7.65536179672,25.7697173501,0.0,17.4250845679,11.7056064465,5.76088197231,0.0,0.0,5.76088197231
 09/17  24:00:00,62.559150719,7.47203514105,24.5221033692,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,59.8380741877,7.38510820294,24.767709826,0.0,10.0992000411,10.047477231,5.74944889389,0.0,0.0,5.74944889389
 09/18  02:00:00,57.9507367641,7.31947733043,24.8055699872,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,57.5306156361,7.26856719317,24.4363513202,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,58.8584263312,7.23018450324,24.1961896214,0.0,8.25718729233,11.6354268332,5.75230354164,0.0,0.0,5.75230354164
 09/18  05:00:00,68.237170047,7.308975468,25.9172432812,0.0,12.1011305571,15.3678112995,5.76069736222,0.0,0.0,5.76069736222
 09/18  06:00:00,105.324858762,7.9945978121,32.7922970827,0.0,19.7275818095,37.2640762949,5.77509225011,0.0,0.0,5.77509225011
 09/18  07:00:00,124.201546723,8.4829787583,38.2295120456,0.0,24.3117294858,51.2795993405,5.78673958229,0.0,0.0,5.78673958229
 09/18  08:00:00,110.809784863,7.98889008489,38.4895651312,0.0,23.6694662846,40.6342015617,17.4572643972,0.0,0.0,17.4572643972
 09/18  09:00:00,108.205859599,7.997709095,40.8833819184,0.0,23.6694662846,35.6302164847,35.454233076,0.0,18.025,17.429233076
 09/18  10:00:00,89.4863457025,7.80762141861,39.950137238,0.0,18.7433767983,22.9618409725,29.6411374184,0.0,18.025,11.6161374184
 09/18  11:00:00,92.1974680536,7.96435863937,42.5062385577,0.0,18.7433767983,22.9618409725,29.6288096626,0.0,18.025,11.6038096626
 09/18  12:00:00,93.8007358934,8.06757498472,43.962844169,0.0,18.5889407304,23.1597249699,35.4182176478,0.0,18.025,17.3932176478
 09/18  13:00:00,95.258604643,8.20535199914,45.0364310306,0.0,18.7433767983,23.2517909448,29.6287407494,0.0,18.025,11.6037407494
 09/18  14:00:00,96.2094390648,8.28732093434,45.9052993309,0.0,18.7433767983,23.2517909448,29.626024263,0.0,18.025,11.601024263
 09/18  15:00:00,96.6670103347,8.34712261664,46.5930169598,0.0,18.7433767983,22.9618409725,35.4189979807,0.0,18.025,17.3939979807
 09/18  16:00:00,98.5266740901,8.26811707488,44.0804303169,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,110.081184697,8.48332685482,43.2319984021,0.0,17.6635504202,40.6971502883,5.75788009,0.0,0.0,5.75788009
 09/18  18:00:00,117.692387626,8.67951595651,44.1435190348,0.0,27.5259009287,37.3340067412,5.77188795278,0.0,0.0,5.77188795278
 09/18  19:00:00,126.694056429,8.81858136944,45.0280336208,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/18  20:00:00,138.127187651,9.0564806417,46.185104716,0.0,36.5179666069,38.8247702939,5.76344717483,0.0,0.0,5.76344717483
 09/18  21:00:00,124.639463765,8.73502865664,38.5348561353,0.0,32.965339924,36.8579353714,5.7751990503,0.0,0.0,5.7751990503
 09/18  22:00:00,91.9196149399,8.01516713209,30.0812817692,0.0,25.6355707503,20.6438685092,5.76666307384,0.0,0.0,5.76666307384
 09/18  23:00:00,68.7306655545,7.5783613844,26.8811065188,0.0,15.0252895274,11.7056064465,5.75520705145,0.0,0.0,5.75520705145
 09/18  24:00:00,62.4748409811,7.4340142286,25.7951395202,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/19  01:00:00,60.1063911483,7.34243561721,25.0786976202,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,57.2464507717,7.25246645801,24.1682796084,0.0,8.25718729233,10.0299323277,5.74939873739,0.0,0.0,5.74939873739
 09/19  03:00:00,56.4093912644,7.19156638611,23.392131418,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,57.9788725456,7.16117559254,23.3856408414,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/19  05:00:00,68.0419235598,7.26368121281,25.7672860257,0.0,12.1011305571,15.3678112995,5.7609116833,0.0,0.0,5.7609116833
 09/19  06:00:00,105.76503449,7.98901998812,33.238039593,0.0,19.7275818095,37.2640762949,5.77504641161,0.0,0.0,5.77504641161
 09/19  07:00:00,124.032698731,8.45683409106,38.0867674345,0.0,24.3117294858,51.2795993405,11.5534125587,0.0,0.0,11.5534125587
 09/19  08:00:00,110.0871963,7.91529643162,37.8405547706,0.0,23.6694662846,40.6342015617,17.457491767,0.0,0.0,17.457491767
 09/19  09:00:00,106.836484959,7.84361805353,39.6680872385,0.0,23.6694662846,35.6302164847,29.6521533021,0.0,18.025,11.6271533021
 09/19  10:00:00,87.0480898401,7.54437525365,37.775120488,0.0,18.7433767983,22.9618409725,35.4391245819,0.0,18.025,17.4141245819
 09/19  11:00:00,88.8377156254,7.66803750891,39.4428042975,0.0,18.7433767983,22.9618409725,29.6284601767,0.0,18.025,11.6034601767
 09/19  12:00:00,91.8876399702,7.87489916509,42.2424168801,0.0,18.5889407304,23.1597249699,29.6279899141,0.0,18.025,11.6029899141
 09/19  13:00:00,93.3788286601,8.01899120484,43.3430132224,0.0,18.7433767983,23.2517909448,35.4178616232,0.0,18.025,17.3928616232
 09/19  14:00:00,93.5228807472,8.06595345821,43.4401015551,0.0,18.7433767983,23.2517909448,29.6285310247,0.0,18.025,11.6035310247
 09/19  15:00:00,94.1097417323,8.12624727959,44.2566198494,0.0,18.7433767983,22.9618409725,29.6277052452,0.0,18.025,11.6027052452
 09/19  16:00:00,97.8098561924,8.1616018106,43.4701093228,0.0,18.7433767983,27.431320555,23.777167707,0.0,18.025,5.75216770705
 09/19  17:00:00,109.451338842,8.41094852135,42.6745397585,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/19  18:00:00,116.564930398,8.59882873339,43.0967345414,0.0,27.5259009287,37.3340067412,5.77130685067,0.0,0.0,5.77130685067
 09/19  19:00:00,123.099524422,8.63939688941,41.6126684343,0.0,33.8341110165,33.3544677425,5.76379120502,0.0,0.0,5.76379120502
 09/19  20:00:00,133.033029124,8.79552965459,41.3518776482,0.0,36.5179666069,38.8247702939,5.76297199178,0.0,0.0,5.76297199178
 09/19  21:00:00,128.169920616,8.85760837958,41.9427217105,0.0,32.965339924,36.8579353714,5.77522630238,0.0,0.0,5.77522630238
 09/19  22:00:00,100.906535955,8.4088272045,38.6745272352,0.0,25.6355707503,20.6438685092,5.76660102287,0.0,0.0,5.76660102287
 09/19  23:00:00,75.8056207444,7.91439854315,33.6200316875,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/19  24:00:00,69.0251349112,7.73838043634,32.0410483624,0.0,11.6412384099,10.0650221343,5.75234561291,0.0,0.0,5.75234561291
 09/20  01:00:00,67.226426124,7.6658071486,31.8753641954,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,64.3693023263,7.57362554578,30.9699717033,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  03:00:00,62.9508896414,7.48654096076,29.6386408014,0.0,8.25718729233,10.0299323277,5.74931666604,0.0,0.0,5.74931666604
 09/20  04:00:00,64.2052948129,7.44654280464,29.326700352,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/20  05:00:00,73.0394104458,7.51426631212,30.5141664895,0.0,12.1011305571,15.3678112995,5.76090422701,0.0,0.0,5.76090422701
 09/20  06:00:00,109.087924282,8.18202878978,36.3679044939,0.0,19.7275818095,37.2640762949,5.77541301807,0.0,0.0,5.77541301807
 09/20  07:00:00,125.766214639,8.57597801259,39.7011250939,0.0,24.3117294858,51.2795993405,11.5536930243,0.0,0.0,11.5536930243
 09/20  08:00:00,111.121134996,7.99706850693,38.792708497,0.0,23.6694662846,40.6342015617,11.6459854293,0.0,0.0,11.6459854293
 09/20  09:00:00,109.296917093,8.04924901251,41.9228787783,0.0,23.6694662846,35.6302164847,35.4554827208,0.0,18.025,17.4304827208
 09/20  10:00:00,92.2903588278,7.93726669153,42.6244880271,0.0,18.7433767983,22.9618409725,35.4394091262,0.0,18.025,17.4144091262
 09/20  11:00:00,92.3986240495,7.95895090107,42.7127931016,0.0,18.7433767983,22.9618409725,29.6284141879,0.0,18.025,11.6034141879
 09/20  12:00:00,93.6207377368,8.05257931887,43.7978302654,0.0,18.5889407304,23.1597249699,29.62748715,0.0,18.025,11.60248715
 09/20  13:00:00,94.1878907112,8.07357369215,44.0974862897,0.0,18.7433767983,23.2517909448,29.6286934058,0.0,18.025,11.6036934058
 09/20  14:00:00,89.8867239427,7.85777237131,40.0121212228,0.0,18.7433767983,23.2517909448,35.4214383334,0.0,18.025,17.3964383334
 09/20  15:00:00,87.9577288411,7.77339819918,38.4574502761,0.0,18.7433767983,22.9618409725,29.6291245359,0.0,18.025,11.6041245359
 09/20  16:00:00,92.8153133979,7.84195171462,38.7952216097,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,105.717466124,8.14691655508,39.2046858808,0.0,17.6635504202,40.6971502883,5.75767597417,0.0,0.0,5.75767597417
 09/20  18:00:00,113.84556297,8.40333312749,40.5728515298,0.0,27.5259009287,37.3340067412,5.77242718076,0.0,0.0,5.77242718076
 09/20  19:00:00,121.713481572,8.51157814351,40.3544297126,0.0,33.8341110165,33.3544677425,5.76382881569,0.0,0.0,5.76382881569
 09/20  20:00:00,132.241675711,8.70362800193,40.6524195952,0.0,36.5179666069,38.8247702939,5.76367565597,0.0,0.0,5.76367565597
 09/20  21:00:00,127.511389468,8.78650835923,41.3552708634,0.0,32.965339924,36.8579353714,5.77519396861,0.0,0.0,5.77519396861
 09/20  22:00:00,99.7611666752,8.32760259092,37.6103729746,0.0,25.6355707503,20.6438685092,5.76654973872,0.0,0.0,5.76654973872
 09/20  23:00:00,75.5446137027,7.87424941912,33.3991705178,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/20  24:00:00,68.1580034055,7.68500754461,31.2272835738,0.0,11.6412384099,10.0650221343,5.75228527273,0.0,0.0,5.75228527273
 09/21  01:00:00,65.2895671302,7.5765315992,30.0277715429,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,62.6665038426,7.49109360203,29.3497080786,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  03:00:00,62.022421265,7.44033918872,28.7563691104,0.0,8.25718729233,10.0299323277,5.74935646481,0.0,0.0,5.74935646481
 09/21  04:00:00,63.0197667388,7.4012307161,28.186473046,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/21  05:00:00,71.4464919557,7.45918687635,28.9763207563,0.0,12.1011305571,15.3678112995,5.76093045391,0.0,0.0,5.76093045391
 09/21  06:00:00,107.198042818,8.10236008107,34.5576726424,0.0,19.7275818095,37.2640762949,5.7755595937,0.0,0.0,5.7755595937
 09/21  07:00:00,125.272655102,8.55640929614,39.2271245631,0.0,24.3117294858,51.2795993405,5.78694555766,0.0,0.0,5.78694555766
 09/21  08:00:00,110.869958327,8.00707390226,38.5315104084,0.0,23.6694662846,40.6342015617,17.4595666145,0.0,0.0,17.4595666145
 09/21  09:00:00,108.563307263,8.00882107882,41.2296872752,0.0,23.6694662846,35.6302164847,35.4526655715,0.0,18.025,17.4276655715
 09/21  10:00:00,87.8510106173,7.64142360336,38.4809750719,0.0,18.7433767983,22.9618409725,29.6411571978,0.0,18.025,11.6161571978
 09/21  11:00:00,87.9796652109,7.62511839272,38.6276601741,0.0,18.7433767983,22.9618409725,35.4200974048,0.0,18.025,17.3950974048
 09/21  12:00:00,89.0644345029,7.66020743078,39.6338941152,0.0,18.5889407304,23.1597249699,29.6284892727,0.0,18.025,11.6034892727
 09/21  13:00:00,89.0602705637,7.67302097032,39.3704142365,0.0,18.7433767983,23.2517909448,29.6280683549,0.0,18.025,11.6030683549
 09/21  14:00:00,90.0977286035,7.74789254395,40.3329999767,0.0,18.7433767983,23.2517909448,35.4188661791,0.0,18.025,17.3938661791
 09/21  15:00:00,91.0554498544,7.85009463046,41.4784713719,0.0,18.7433767983,22.9618409725,29.6274901709,0.0,18.025,11.6024901709
 09/21  16:00:00,95.8899962329,7.95320303766,41.7586494379,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,108.060541292,8.23806527454,41.4565897572,0.0,17.6635504202,40.6971502883,5.75793705951,0.0,0.0,5.75793705951
 09/21  18:00:00,114.089167089,8.39548657068,40.8242825635,0.0,27.5259009287,37.3340067412,5.77247346907,0.0,0.0,5.77247346907
 09/21  19:00:00,122.206957666,8.51442177722,40.8450521227,0.0,33.8341110165,33.3544677425,5.7638960358,0.0,0.0,5.7638960358
 09/21  20:00:00,133.269473833,8.74738316587,41.6364574786,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/21  21:00:00,127.544778201,8.7806342601,41.3945135056,0.0,32.965339924,36.8579353714,11.5299632203,0.0,0.0,11.5299632203
 09/21  22:00:00,99.0322762139,8.27699796179,36.9320798675,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 09/21  23:00:00,74.3748813066,7.79713864083,32.3065328767,0.0,15.0252895274,11.7056064465,5.75532555631,0.0,0.0,5.75532555631
 09/21  24:00:00,66.4100830787,7.5808535067,29.5835209745,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,62.7595290348,7.43477039668,27.6394823589,0.0,10.0992000411,10.047477231,5.74947517946,0.0,0.0,5.74947517946
 09/22  02:00:00,59.379932401,7.31813136155,26.2360945783,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  03:00:00,58.2497836367,7.24293164047,25.1811420811,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  04:00:00,58.8455423864,7.18117706104,24.2322883442,0.0,8.25718729233,11.6354268332,5.75230068565,0.0,0.0,5.75230068565
 09/22  05:00:00,66.8908327681,7.21432727467,24.6655201639,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/22  06:00:00,102.2022286,7.82160401597,29.8425929787,0.0,19.7275818095,37.2640762949,11.5300019396,0.0,0.0,11.5300019396
 09/22  07:00:00,120.252257708,8.25280175196,34.5103117787,0.0,24.3117294858,51.2795993405,5.78733966549,0.0,0.0,5.78733966549
 09/22  08:00:00,107.053873262,7.76887880979,34.9536058828,0.0,23.6694662846,40.6342015617,17.4597155994,0.0,0.0,17.4597155994
 09/22  09:00:00,105.468383629,7.82422009672,38.3193525912,0.0,23.6694662846,35.6302164847,35.4559485821,0.0,18.025,17.4309485821
 09/22  10:00:00,86.7061048352,7.67305022913,37.3044359287,0.0,18.7433767983,22.9618409725,29.6414958236,0.0,18.025,11.6164958236
 09/22  11:00:00,89.1435687587,7.84079750679,39.5758794396,0.0,18.7433767983,22.9618409725,35.4214341432,0.0,18.025,17.3964341432
 09/22  12:00:00,91.6124356262,8.00954995102,41.8325483558,0.0,18.5889407304,23.1597249699,29.6273271268,0.0,18.025,11.6023271268
 09/22  13:00:00,92.8126925889,8.14688412111,42.6489660958,0.0,18.7433767983,23.2517909448,29.6274935631,0.0,18.025,11.6024935631
 09/22  14:00:00,93.5448802825,8.22252907022,43.3055109832,0.0,18.7433767983,23.2517909448,29.6276130062,0.0,18.025,11.6026130062
 09/22  15:00:00,93.6293233494,8.27886003986,43.6235731424,0.0,18.7433767983,22.9618409725,35.4188646368,0.0,18.025,17.3938646368
 09/22  16:00:00,97.6337534447,8.32019918735,43.1354059893,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,108.792258741,8.51890465289,41.9074586102,0.0,17.6635504202,40.6971502883,5.7581581756,0.0,0.0,5.7581581756
 09/22  18:00:00,113.566530946,8.57856675299,40.1185506716,0.0,27.5259009287,37.3340067412,5.77239757132,0.0,0.0,5.77239757132
 09/22  19:00:00,120.82009471,8.61497565647,39.3576305251,0.0,33.8341110165,33.3544677425,5.76339552287,0.0,0.0,5.76339552287
 09/22  20:00:00,131.441736988,8.77526613322,39.7808273198,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/22  21:00:00,125.907416378,8.79294410219,39.744824283,0.0,32.965339924,36.8579353714,5.77516858746,0.0,0.0,5.77516858746
 09/22  22:00:00,97.306325602,8.28772187369,35.1953926303,0.0,25.6355707503,20.6438685092,5.76693810236,0.0,0.0,5.76693810236
 09/22  23:00:00,72.6182747249,7.80683754265,30.5402150346,0.0,15.0252895274,11.7056064465,5.75533731399,0.0,0.0,5.75533731399
 09/22  24:00:00,64.4892859668,7.5745779738,27.6689979533,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/23  01:00:00,64.5481503866,7.48603426149,26.6173545013,0.0,12.8411359301,10.0650221343,5.74954144382,0.0,0.0,5.74954144382
 09/23  02:00:00,58.8835763177,7.35836835992,25.6994947169,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,57.6784080441,7.27775452263,24.5749425401,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  04:00:00,58.1428432582,7.20787756267,23.5028814308,0.0,8.25718729233,11.6354268332,5.75232020536,0.0,0.0,5.75232020536
 09/23  05:00:00,61.5647218566,7.14329382842,22.8313086652,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/23  06:00:00,84.1063380659,7.34533894371,25.0753519375,0.0,18.5082010057,25.6353820695,5.76048528139,0.0,0.0,5.76048528139
 09/23  07:00:00,99.6590447613,7.76116822158,29.5301560336,0.0,19.4083231844,41.0650158608,5.77575858352,0.0,0.0,5.77575858352
 09/23  08:00:00,131.442852239,8.36057699692,38.7227200961,0.0,26.3286599382,57.9988325916,17.5048010989,0.0,0.0,17.5048010989
 09/23  09:00:00,117.654188128,8.19084149218,40.2565042105,0.0,26.3286599382,42.8504436482,35.4836913006,0.0,18.025,17.4586913006
 09/23  10:00:00,90.1599879302,7.82300685488,37.1234163144,0.0,21.7447113004,23.4437158914,35.4580581931,0.0,18.025,17.4330581931
 09/23  11:00:00,87.5136815685,7.82193176885,36.9394192606,0.0,19.3027497915,23.426170988,33.2232840027,0.0,18.025,15.1982840027
 09/23  12:00:00,88.3851294388,7.89480722755,37.5953194714,0.0,19.1483137236,23.7250123474,31.8402769121,0.0,18.025,13.8152769121
 09/23  13:00:00,91.1784763649,8.03966935644,40.0982563512,0.0,19.3027497915,23.7161209604,29.6277265411,0.0,18.025,11.6027265411
 09/23  14:00:00,92.2255164879,8.12907990356,41.0558880541,0.0,19.3027497915,23.7161209604,29.6278768191,0.0,18.025,11.6028768191
 09/23  15:00:00,89.103181141,7.96665471772,38.3859280567,0.0,19.3027497915,23.426170988,35.4193193813,0.0,18.025,17.3943193813
 09/23  16:00:00,90.4345358424,7.79853944813,35.4341396012,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/23  17:00:00,96.8076551004,7.86994372022,33.1136163346,0.0,18.2229234133,37.5968344597,5.75431256075,0.0,0.0,5.75431256075
 09/23  18:00:00,111.800562929,8.14372993722,33.879720024,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/23  19:00:00,118.749828192,8.30783997511,34.9017057388,0.0,36.8143715336,33.066984531,5.76377098349,0.0,0.0,5.76377098349
 09/23  20:00:00,126.767525511,8.50586968959,35.5972915711,0.0,36.3493007332,38.7721355839,5.76369998559,0.0,0.0,5.76369998559
 09/23  21:00:00,124.101718173,8.49629876756,35.0589244324,0.0,36.1807251679,36.8228455648,5.76409581942,0.0,0.0,5.76409581942
 09/23  22:00:00,99.4836071159,8.10013449856,32.1581092851,0.0,31.0351095914,20.6438685092,5.77558702366,0.0,0.0,5.77558702366
 09/23  23:00:00,72.6966021286,7.67252274183,28.3513373088,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/23  24:00:00,64.3312008624,7.49730081072,26.3882755704,0.0,12.8411359301,10.0650221343,5.75250253317,0.0,0.0,5.75250253317
 09/24  01:00:00,63.2649848428,7.39299496759,25.3078145838,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,57.0936634265,7.2449465499,23.9035703495,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  03:00:00,56.2323210802,7.17454750207,23.1126283568,0.0,8.34152022915,10.0650221343,5.74962050338,0.0,0.0,5.74962050338
 09/24  04:00:00,57.1394211504,7.12645566902,22.4614685305,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/24  05:00:00,61.7988297369,7.11218618212,22.9770772183,0.0,8.80141237637,15.3678112995,5.75542258004,0.0,0.0,5.75542258004
 09/24  06:00:00,84.9835616841,7.35585941586,25.9420577737,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/24  07:00:00,99.0308942675,7.71883926702,28.8248865968,0.0,19.4926561212,41.1001056674,11.5314930887,0.0,0.0,11.5314930887
 09/24  08:00:00,127.379216372,8.15473195721,34.864910262,0.0,26.3286599382,57.9988325916,17.505303628,0.0,0.0,17.505303628
 09/24  09:00:00,113.599257375,7.95116198111,36.5606669431,0.0,26.2443270014,42.8153538416,35.4846318911,0.0,18.025,17.4596318911
 09/24  10:00:00,86.3059147478,7.53356922629,33.5587639921,0.0,21.7447113004,23.4437158914,35.4591643114,0.0,18.025,17.4341643114
 09/24  11:00:00,83.7747229772,7.51197841179,33.4506963737,0.0,19.3449162599,23.4437158914,29.6426149949,0.0,18.025,11.6176149949
 09/24  12:00:00,84.4785190471,7.53722603007,33.9865717296,0.0,19.190480192,23.7425572507,29.6294734812,0.0,18.025,11.6044734812
 09/24  13:00:00,85.5212238182,7.57582292106,34.9645586134,0.0,19.260583323,23.698576057,35.4196205168,0.0,18.025,17.3946205168
 09/24  14:00:00,87.0215900306,7.67299522034,36.3677507947,0.0,19.260583323,23.698576057,29.6299301158,0.0,18.025,11.6049301158
 09/24  15:00:00,87.7636049391,7.74963515465,37.3230775668,0.0,19.260583323,23.4086260847,29.6273888559,0.0,18.025,11.6023888559
 09/24  16:00:00,91.5897127554,7.78767391189,36.6598754305,0.0,19.260583323,27.8781056672,23.7773973599,0.0,18.025,5.75239735988
 09/24  17:00:00,99.6197319323,7.97001071684,35.8853494293,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/24  18:00:00,114.292626386,8.25362456794,36.381288801,0.0,32.6059821062,37.0465235296,5.75818657604,0.0,0.0,5.75818657604
 09/24  19:00:00,119.957672375,8.35878390297,36.0585966424,0.0,36.8143715336,33.066984531,5.76395429742,0.0,0.0,5.76395429742
 09/24  20:00:00,128.526759825,8.56258286875,37.1803886579,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 09/24  21:00:00,125.632532225,8.54824113247,36.6572120633,0.0,36.0963922311,36.7877557581,5.76420644445,0.0,0.0,5.76420644445
 09/24  22:00:00,99.3202118308,8.0799425878,32.134311552,0.0,30.9507766546,20.6087787026,5.77581109808,0.0,0.0,5.77581109808
 09/24  23:00:00,71.7128653181,7.61513468783,27.4249711807,0.0,17.4250845679,11.7056064465,5.76122158787,0.0,0.0,5.76122158787
 09/24  24:00:00,63.0316329222,7.41788760415,25.0486952533,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,58.3995263644,7.26443312333,23.4498084793,0.0,10.0992000411,10.047477231,5.74963134616,0.0,0.0,5.74963134616
 09/25  02:00:00,56.4005141989,7.18689990676,23.3878960286,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  03:00:00,56.3339547403,7.1508941791,23.3573340247,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  04:00:00,58.1150307847,7.13459059069,23.5483508808,0.0,8.25718729233,11.6354268332,5.75256457404,0.0,0.0,5.75256457404
 09/25  05:00:00,67.2521674554,7.21178308236,25.0293639934,0.0,12.1011305571,15.3678112995,5.7612977239,0.0,0.0,5.7612977239
 09/25  06:00:00,101.886526926,7.8071783607,29.5412710848,0.0,19.7275818095,37.2640762949,5.77577237927,0.0,0.0,5.77577237927
 09/25  07:00:00,119.190181005,8.20599794066,33.4949738395,0.0,24.3117294858,51.2795993405,5.78780486263,0.0,0.0,5.78780486263
 09/25  08:00:00,106.60202972,7.73543572391,34.5351602898,0.0,23.6694662846,40.6342015617,17.4627519858,0.0,0.0,17.4627519858
 09/25  09:00:00,105.65993005,7.83313935445,38.5019484412,0.0,23.6694662846,35.6302164847,35.4546344721,0.0,18.025,17.4296344721
 09/25  10:00:00,88.6836590082,7.75385151316,39.2011630302,0.0,18.7433767983,22.9618409725,29.6418162818,0.0,18.025,11.6168162818
 09/25  11:00:00,90.24186795,7.88399441696,40.6309657758,0.0,18.7433767983,22.9618409725,35.4230659912,0.0,18.025,17.3980659912
 09/25  12:00:00,91.4567896553,7.99322106721,41.6932143258,0.0,18.5889407304,23.1597249699,29.6300135118,0.0,18.025,11.6050135118
 09/25  13:00:00,93.1991525237,8.11427623434,43.068019962,0.0,18.7433767983,23.2517909448,29.6295955134,0.0,18.025,11.6045955134
 09/25  14:00:00,94.3505640918,8.21204722759,44.1216597641,0.0,18.7433767983,23.2517909448,35.4215842323,0.0,18.025,17.3965842323
 09/25  15:00:00,94.839294892,8.27126098959,44.8411280322,0.0,18.7433767983,22.9618409725,29.6294855174,0.0,18.025,11.6044855174
 09/25  16:00:00,97.6343479629,8.23836813139,43.2178125689,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,107.831788346,8.38868051586,41.0771949538,0.0,17.6635504202,40.6971502883,5.75825470232,0.0,0.0,5.75825470232
 09/25  18:00:00,112.78181371,8.46790606542,39.44445092,0.0,27.5259009287,37.3340067412,5.77263698127,0.0,0.0,5.77263698127
 09/25  19:00:00,119.501428338,8.48965401256,38.1642452484,0.0,33.8341110165,33.3544677425,5.76395968811,0.0,0.0,5.76395968811
 09/25  20:00:00,129.931232671,8.65224688793,38.393304207,0.0,36.5179666069,38.8247702939,5.76386711235,0.0,0.0,5.76386711235
 09/25  21:00:00,124.938082604,8.70108610162,38.8673027783,0.0,32.965339924,36.8579353714,5.77591597612,0.0,0.0,5.77591597612
 09/25  22:00:00,96.5956765679,8.20826564641,34.5641576146,0.0,25.6355707503,20.6438685092,5.76692100379,0.0,0.0,5.76692100379
 09/25  23:00:00,72.9482292541,7.7766684918,30.9003323263,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/25  24:00:00,66.2835766389,7.61449580152,29.4233408803,0.0,11.6412384099,10.0650221343,5.75249765464,0.0,0.0,5.75249765464
 09/26  01:00:00,61.8851414189,7.44881484351,26.7510422325,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,58.0395123497,7.29807709278,24.9157120438,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  03:00:00,55.5441170317,7.1727500954,22.545632547,0.0,8.25718729233,10.0299323277,5.74958551139,0.0,0.0,5.74958551139
 09/26  04:00:00,57.8728385057,7.15900201338,23.2817469983,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/26  05:00:00,67.6576683761,7.25962607888,25.3870082313,0.0,12.1011305571,15.3678112995,5.76140339362,0.0,0.0,5.76140339362
 09/26  06:00:00,103.677097152,7.90620581631,31.2327993594,0.0,19.7275818095,37.2640762949,5.77487186236,0.0,0.0,5.77487186236
 09/26  07:00:00,119.79966065,8.27282095102,34.0376053658,0.0,24.3117294858,51.2795993405,5.78659146281,0.0,0.0,5.78659146281
 09/26  08:00:00,104.33580772,7.63738023329,32.3669794478,0.0,23.6694662846,40.6342015617,17.4619277079,0.0,0.0,17.4619277079
 09/26  09:00:00,102.500611206,7.61184696442,35.5639104653,0.0,23.6694662846,35.6302164847,35.4572980099,0.0,18.025,17.4322980099
 09/26  10:00:00,84.8153091001,7.45794875977,35.6287068458,0.0,18.7433767983,22.9618409725,35.4418072355,0.0,18.025,17.4168072355
 09/26  11:00:00,87.7566117209,7.6687569607,38.3609421984,0.0,18.7433767983,22.9618409725,29.630351591,0.0,18.025,11.605351591
 09/26  12:00:00,90.8759549812,7.89860671094,41.2069885525,0.0,18.5889407304,23.1597249699,29.6287072352,0.0,18.025,11.6037072352
 09/26  13:00:00,94.3810834835,8.15756619796,44.2066549132,0.0,18.7433767983,23.2517909448,29.6303821272,0.0,18.025,11.6053821272
 09/26  14:00:00,96.3038365936,8.31587871966,45.9710974637,0.0,18.7433767983,23.2517909448,35.4211270175,0.0,18.025,17.3961270175
 09/26  15:00:00,97.163226699,8.41568992982,47.020623138,0.0,18.7433767983,22.9618409725,29.6283104023,0.0,18.025,11.6033104023
 09/26  16:00:00,101.772428407,8.49534470915,47.0989068297,0.0,18.7433767983,27.431320555,23.7774700282,0.0,18.025,5.75247002822
 09/26  17:00:00,111.603583969,8.62091202523,44.6167623149,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/26  18:00:00,115.708851772,8.63850614241,42.2008760058,0.0,27.5259009287,37.3340067412,5.7729684416,0.0,0.0,5.7729684416
 09/26  19:00:00,123.53870407,8.70441772489,41.9867489468,0.0,33.8341110165,33.3544677425,5.76376590359,0.0,0.0,5.76376590359
 09/26  20:00:00,135.286969052,8.9307862688,43.4704856343,0.0,36.5179666069,38.8247702939,5.76372679148,0.0,0.0,5.76372679148
 09/26  21:00:00,130.968704151,9.01908522727,44.5799110123,0.0,32.965339924,36.8579353714,5.77610580536,0.0,0.0,5.77610580536
 09/26  22:00:00,101.424389206,8.46458706621,39.1365343836,0.0,25.6355707503,20.6438685092,5.76628504419,0.0,0.0,5.76628504419
 09/26  23:00:00,76.3643218151,7.95174966253,34.1413363219,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/26  24:00:00,69.2695917365,7.75873053535,32.2651147101,0.0,11.6412384099,10.0650221343,5.75254465436,0.0,0.0,5.75254465436
 09/27  01:00:00,64.6640889303,7.56955147776,29.4092531681,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,60.9110070247,7.42755850522,27.657716878,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,60.1694942576,7.36040037242,26.9833550989,0.0,8.25718729233,10.0299323277,5.74961082557,0.0,0.0,5.74961082557
 09/27  04:00:00,61.3133577798,7.31232546033,26.5689416771,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/27  05:00:00,70.0859161522,7.37153650789,27.703334108,0.0,12.1011305571,15.3678112995,5.76144303524,0.0,0.0,5.76144303524
 09/27  06:00:00,105.908832803,8.01491042757,33.3558154996,0.0,19.7275818095,37.2640762949,5.77538286319,0.0,0.0,5.77538286319
 09/27  07:00:00,124.492460119,8.48133594874,38.5218571804,0.0,24.3117294858,51.2795993405,11.5558376142,0.0,0.0,11.5558376142
 09/27  08:00:00,112.159946435,8.03344927438,39.7950333586,0.0,23.6694662846,40.6342015617,17.4607325807,0.0,0.0,17.4607325807
 09/27  09:00:00,111.427595693,8.15439609906,43.9483331891,0.0,23.6694662846,35.6302164847,29.6536948473,0.0,18.025,11.6286948473
 09/27  10:00:00,92.7613741685,8.00107379963,43.0316407432,0.0,18.7433767983,22.9618409725,35.4425407492,0.0,18.025,17.4175407492
 09/27  11:00:00,94.9959452991,8.18066755221,45.0883613864,0.0,18.7433767983,22.9618409725,29.631564306,0.0,18.025,11.606564306
 09/27  12:00:00,97.6593193734,8.4019083697,47.4870456229,0.0,18.5889407304,23.1597249699,29.6299832286,0.0,18.025,11.6049832286
 09/27  13:00:00,98.8099481324,8.51228308265,48.2807972367,0.0,18.7433767983,23.2517909448,35.4204988577,0.0,18.025,17.3954988577
 09/27  14:00:00,98.8815587996,8.5581530382,48.3065386159,0.0,18.7433767983,23.2517909448,29.6302663819,0.0,18.025,11.6052663819
 09/27  15:00:00,99.2610248546,8.61328025513,48.9208273104,0.0,18.7433767983,22.9618409725,29.6296927634,0.0,18.025,11.6046927634
 09/27  16:00:00,102.033516944,8.57398477343,47.2813433975,0.0,18.7433767983,27.431320555,23.7775434616,0.0,18.025,5.75254346158
 09/27  17:00:00,113.871995941,8.79092040418,46.7151577121,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/27  18:00:00,120.203747478,8.91455045159,46.4197075973,0.0,27.5259009287,37.3340067412,5.77306011085,0.0,0.0,5.77306011085
 09/27  19:00:00,127.975051162,8.97600888856,46.1514971457,0.0,33.8341110165,33.3544677425,5.76441161215,0.0,0.0,5.76441161215
 09/27  20:00:00,138.014980127,9.1206204915,46.0086524764,0.0,36.5179666069,38.8247702939,5.76393563235,0.0,0.0,5.76393563235
 09/27  21:00:00,132.387208884,9.1297187294,45.8877665271,0.0,32.965339924,36.8579353714,5.77590449274,0.0,0.0,5.77590449274
 09/27  22:00:00,102.055362811,8.53080517607,39.7012775249,0.0,25.6355707503,20.6438685092,5.76718875406,0.0,0.0,5.76718875406
 09/27  23:00:00,76.3602103145,7.98136239313,34.1075927157,0.0,15.0252895274,11.7056064465,5.75559937097,0.0,0.0,5.75559937097
 09/27  24:00:00,69.4394899343,7.78515334243,32.4085951952,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,66.6191812667,7.66219672745,31.2716938707,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/28  02:00:00,63.1200029363,7.5338133336,29.7604454869,0.0,8.25718729233,10.0299323277,5.74962214366,0.0,0.0,5.74962214366
 09/28  03:00:00,62.0915816136,7.45760337667,28.8082451217,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,63.3215168955,7.41436749534,28.4750488224,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/28  05:00:00,71.7386423707,7.46280047714,29.2647930461,0.0,12.1011305571,15.3678112995,5.76147378168,0.0,0.0,5.76147378168
 09/28  06:00:00,107.592428142,8.10677370579,34.9475323696,0.0,19.7275818095,37.2640762949,5.77566953443,0.0,0.0,5.77566953443
 09/28  07:00:00,125.506080283,8.54781456903,39.4689677699,0.0,24.3117294858,51.2795993405,11.5555683565,0.0,0.0,11.5555683565
 09/28  08:00:00,111.858211167,8.04372005394,39.4830112931,0.0,23.6694662846,40.6342015617,17.4618649672,0.0,0.0,17.4618649672
 09/28  09:00:00,110.0502377,8.10530627331,42.6200527377,0.0,23.6694662846,35.6302164847,29.6556780374,0.0,18.025,11.6306780374
 09/28  10:00:00,91.1610094568,7.90703733496,41.5253069575,0.0,18.7433767983,22.9618409725,35.4419856841,0.0,18.025,17.4169856841
 09/28  11:00:00,92.8568823832,8.04612950791,43.0838309474,0.0,18.7433767983,22.9618409725,29.6314090646,0.0,18.025,11.6064090646
 09/28  12:00:00,94.9753757254,8.21034558686,44.9946583015,0.0,18.5889407304,23.1597249699,35.4232611013,0.0,18.025,17.3982611013
 09/28  13:00:00,96.4812375417,8.3363709483,46.1279948998,0.0,18.7433767983,23.2517909448,29.6300761583,0.0,18.025,11.6050761583
 09/28  14:00:00,97.5266131599,8.4292458463,47.0804938532,0.0,18.7433767983,23.2517909448,29.6276588189,0.0,18.025,11.6026588189
 09/28  15:00:00,98.0769002783,8.49833697797,47.8516398875,0.0,18.7433767983,22.9618409725,35.4229875912,0.0,18.025,17.3979875912
 09/28  16:00:00,101.594321591,8.51519057306,46.9009479534,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,109.131979571,8.5405157179,42.2255220463,0.0,17.6635504202,40.6971502883,5.75839751899,0.0,0.0,5.75839751899
 09/28  18:00:00,113.531117078,8.56561318491,40.0959996056,0.0,27.5259009287,37.3340067412,5.77297951734,0.0,0.0,5.77297951734
 09/28  19:00:00,125.122181615,8.70067744157,41.6899497668,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/28  20:00:00,134.65237022,8.91218265465,42.8544760512,0.0,36.5179666069,38.8247702939,5.76441088229,0.0,0.0,5.76441088229
 09/28  21:00:00,129.055125353,8.93530023069,42.7500782099,0.0,32.965339924,36.8579353714,5.77634054481,0.0,0.0,5.77634054481
 09/28  22:00:00,100.482716225,8.42172423702,38.2377044786,0.0,25.6355707503,20.6438685092,5.76741722085,0.0,0.0,5.76741722085
 09/28  23:00:00,75.9263005083,7.93759387256,33.7174423823,0.0,15.0252895274,11.7056064465,5.75565007906,0.0,0.0,5.75565007906
 09/28  24:00:00,68.5655240425,7.73423204695,31.5855486023,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/29  01:00:00,65.4996267713,7.60613656588,30.2081843182,0.0,10.0992000411,10.047477231,5.74970514111,0.0,0.0,5.74970514111
 09/29  02:00:00,62.409916842,7.49634887404,29.0878296534,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,61.6677178743,7.4337691786,28.4082122821,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  04:00:00,62.0693504779,7.36334712367,27.2738857428,0.0,8.25718729233,11.6354268332,5.75261151137,0.0,0.0,5.75261151137
 09/29  05:00:00,69.7589598519,7.37793560974,27.3699736965,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/29  06:00:00,105.678758707,8.01534935286,33.1252593277,0.0,19.7275818095,37.2640762949,11.532739165,0.0,0.0,11.532739165
 09/29  07:00:00,123.874469478,8.46441507025,37.9207520755,0.0,24.3117294858,51.2795993405,5.78823008204,0.0,0.0,5.78823008204
 09/29  08:00:00,110.471066806,7.96526736781,38.174305285,0.0,23.6694662846,40.6342015617,17.4638235253,0.0,0.0,17.4638235253
 09/29  09:00:00,108.81231734,8.02974102395,41.4576892285,0.0,23.6694662846,35.6302164847,35.4600112977,0.0,18.025,17.4350112977
 09/29  10:00:00,91.129431848,7.91533978764,41.4854157553,0.0,18.7433767983,22.9618409725,29.6440973075,0.0,18.025,11.6190973075
 09/29  11:00:00,93.526402075,8.09804781764,43.7014249674,0.0,18.7433767983,22.9618409725,35.4249728624,0.0,18.025,17.3999728624
 09/29  12:00:00,95.4034252734,8.26287883152,45.370171114,0.0,18.5889407304,23.1597249699,29.6303957196,0.0,18.025,11.6053957196
 09/29  13:00:00,96.8347983501,8.38527858963,46.4326410567,0.0,18.7433767983,23.2517909448,29.6302632446,0.0,18.025,11.6052632446
 09/29  14:00:00,97.6278829644,8.46563268783,47.1453716786,0.0,18.7433767983,23.2517909448,35.4226276108,0.0,18.025,17.3976276108
 09/29  15:00:00,97.8571068801,8.51556279762,47.6146167019,0.0,18.7433767983,22.9618409725,29.6303294503,0.0,18.025,11.6053294503
 09/29  16:00:00,101.067117113,8.51311857862,46.3758086583,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,111.822320475,8.6860307134,44.7703424342,0.0,17.6635504202,40.6971502883,5.75750211112,0.0,0.0,5.75750211112
 09/29  18:00:00,117.325409647,8.77564052647,43.6802504487,0.0,27.5259009287,37.3340067412,5.77306136355,0.0,0.0,5.77306136355
 09/29  19:00:00,126.603221929,8.8181965018,43.053451509,0.0,33.8341110165,33.3544677425,5.76432697605,0.0,0.0,5.76432697605
 09/29  20:00:00,134.702953075,8.95089497061,42.8663301992,0.0,36.5179666069,38.8247702939,5.76428842227,0.0,0.0,5.76428842227
 09/29  21:00:00,128.396186829,8.92440240271,42.1020242217,0.0,32.965339924,36.8579353714,5.77625524745,0.0,0.0,5.77625524745
 09/29  22:00:00,98.3827172626,8.34217372797,36.2172391933,0.0,25.6355707503,20.6438685092,5.76748606992,0.0,0.0,5.76748606992
 09/29  23:00:00,73.3431409693,7.83273578707,31.2391492073,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,66.1665513755,7.62993853627,29.2908490536,0.0,11.6412384099,10.0650221343,5.75274716539,0.0,0.0,5.75274716539
 09/30  01:00:00,66.2671157707,7.54413239664,28.278203692,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,60.0161037906,7.39080449109,26.7995577541,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  03:00:00,59.1370301723,7.31430140201,25.9969763524,0.0,8.25718729233,10.0299323277,5.74966294504,0.0,0.0,5.74966294504
 09/30  04:00:00,59.7836221937,7.24993119981,25.1015818163,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/30  05:00:00,63.7646697113,7.20802115279,24.9664664631,0.0,8.71707943955,15.3327214929,5.75548421138,0.0,0.0,5.75548421138
 09/30  06:00:00,86.4050080473,7.42513183191,27.2941746167,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/30  07:00:00,102.174711943,7.86460181209,31.9422654372,0.0,19.4083231844,41.0650158608,5.77654468464,0.0,0.0,5.77654468464
 09/30  08:00:00,134.717377676,8.50773782366,41.8499290117,0.0,26.3286599382,57.9988325916,23.3402379609,0.0,0.0,23.3402379609
 09/30  09:00:00,122.109696192,8.41641774084,44.4863366459,0.0,26.3286599382,42.8504436482,35.4874521056,0.0,18.025,17.4624521056
 09/30  10:00:00,95.7701149806,8.11783634168,42.4386312726,0.0,21.7447113004,23.4437158914,35.4619530182,0.0,18.025,17.4369530182
 09/30  11:00:00,94.4956680951,8.2253686181,43.5179132861,0.0,19.3027497915,23.426170988,29.6442078667,0.0,18.025,11.6192078667
 09/30  12:00:00,90.5170838339,7.96372985148,39.6583117656,0.0,19.1483137236,23.7250123474,29.6310315931,0.0,18.025,11.6060315931
