Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/30  13:00:00,88.8728070909,7.79830040212,38.0339207996,0.0,19.3027497915,23.7161209604,35.422295195,0.0,18.025,17.397295195
 09/30  14:00:00,89.6020188029,7.88989015571,38.6715401293,0.0,19.3027497915,23.7161209604,29.6292189936,0.0,18.025,11.6042189936
 09/30  15:00:00,86.319712498,7.6922376369,35.8768388871,0.0,19.3027497915,23.426170988,29.6296077712,0.0,18.025,11.6046077712
 09/30  16:00:00,90.6343804238,7.66601159722,35.7664636929,0.0,19.3027497915,27.8956505705,23.7773218376,0.0,18.025,5.75232183765
 09/30  17:00:00,101.715839537,8.0124908021,37.8792202709,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,117.558321177,8.38623915775,39.3948994187,0.0,32.690315043,37.0816133363,5.7585976331,0.0,0.0,5.7585976331
 09/30  19:00:00,125.096802931,8.52419794807,39.148242274,0.0,36.8143715336,33.066984531,5.76453834502,0.0,0.0,5.76453834502
 09/30  20:00:00,130.678373409,8.69197615983,39.3219612541,0.0,36.3493007332,38.7721355839,5.76406473971,0.0,0.0,5.76406473971
 09/30  21:00:00,127.484315281,8.64090742824,38.2968416268,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 09/30  22:00:00,101.448220778,8.1677615753,34.0549725175,0.0,31.0351095914,20.6438685092,11.5328265501,0.0,0.0,11.5328265501
 09/30  23:00:00,73.1966277635,7.670573232,28.8532440609,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/30  24:00:00,63.984911361,7.4527270672,26.0865168142,0.0,12.8411359301,10.0650221343,5.75276493245,0.0,0.0,5.75276493245
 10/01  01:00:00,62.3773367295,7.33083940462,24.4822914208,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/01  02:00:00,55.6181840688,7.16786243191,22.5051518611,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  03:00:00,54.4692001235,7.09072315566,21.4332973608,0.0,8.34152022915,10.0650221343,5.74949958636,0.0,0.0,5.74949958636
 10/01  04:00:00,55.3539653479,7.03461509475,20.767813567,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/01  05:00:00,60.7873145044,7.04529622751,22.0324047893,0.0,8.80141237637,15.3678112995,5.75572797836,0.0,0.0,5.75572797836
 10/01  06:00:00,83.7198841416,7.29140970383,24.7427632014,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 10/01  07:00:00,98.557863252,7.69085195771,28.3797249244,0.0,19.4926561212,41.1001056674,8.76153691382,0.0,0.0,8.76153691382
 10/01  08:00:00,127.535527126,8.14581372794,35.0299820996,0.0,26.3286599382,57.9988325916,20.3166494089,0.0,0.0,20.3166494089
 10/01  09:00:00,111.992459278,7.8578660698,35.0470582807,0.0,26.2443270014,42.8153538416,35.4889805464,0.0,18.025,17.4639805464
 10/01  10:00:00,85.1388440381,7.44354190522,32.4816428955,0.0,21.7447113004,23.4437158914,35.4630253034,0.0,18.025,17.4380253034
 10/01  11:00:00,83.3139683781,7.45434806292,33.0475151825,0.0,19.3449162599,23.4437158914,29.6437580704,0.0,18.025,11.6187580704
 10/01  12:00:00,84.5211909285,7.5120849912,34.0543457908,0.0,19.190480192,23.7425572507,35.4232980045,0.0,18.025,17.3982980045
 10/01  13:00:00,87.5205587062,7.64507681619,36.8946031612,0.0,19.260583323,23.698576057,29.6298696155,0.0,18.025,11.6048696155
 10/01  14:00:00,88.2482952305,7.71457153245,37.5528416736,0.0,19.260583323,23.698576057,29.6303211345,0.0,18.025,11.6053211345
 10/01  15:00:00,88.2439255096,7.73991729839,37.8130770366,0.0,19.260583323,23.4086260847,35.4220818067,0.0,18.025,17.3970818067
 10/01  16:00:00,89.5548837983,7.63998759319,34.7727012284,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/01  17:00:00,94.4857722911,7.67320703868,31.0481360912,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,109.469930042,7.96222215024,31.8499437018,0.0,32.6059821062,37.0465235296,5.75758594019,0.0,0.0,5.75758594019
 10/01  19:00:00,119.989769611,8.20388717003,34.3615081015,0.0,36.8143715336,33.066984531,5.76456987557,0.0,0.0,5.76456987557
 10/01  20:00:00,128.162408895,8.50560242654,36.87293189,0.0,36.43363367,38.8072253906,5.76457001093,0.0,0.0,5.76457001093
 10/01  21:00:00,126.611459307,8.56691622526,37.6173869617,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 10/01  22:00:00,101.476156033,8.15237690412,34.217700249,0.0,30.9507766546,20.6087787026,11.5331121771,0.0,0.0,11.5331121771
 10/01  23:00:00,74.7083750483,7.71494505073,30.3206109172,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 10/01  24:00:00,66.1613760673,7.5283704482,28.0679113484,0.0,12.925468867,10.100111941,5.75268726033,0.0,0.0,5.75268726033
 10/02  01:00:00,61.2970091296,7.36393429809,26.2477693299,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/02  02:00:00,59.3231243123,7.28853999955,26.2088290314,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,59.1273323755,7.25401457371,26.0475596607,0.0,8.25718729233,10.0299323277,5.74963405521,0.0,0.0,5.74963405521
 10/02  04:00:00,59.9570802586,7.209712179,25.3152488995,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/02  05:00:00,68.5862550577,7.2720069803,26.3031539219,0.0,12.1011305571,15.3678112995,5.76094727464,0.0,0.0,5.76094727464
 10/02  06:00:00,105.29290074,7.96015411587,32.7945551129,0.0,19.7275818095,37.2640762949,5.7753911417,0.0,0.0,5.7753911417
 10/02  07:00:00,123.816108839,8.4391061863,37.8876174434,0.0,24.3117294858,51.2795993405,11.5574511653,0.0,0.0,11.5574511653
 10/02  08:00:00,110.260337645,7.9205582804,38.0082397647,0.0,23.6694662846,40.6342015617,17.4656037585,0.0,0.0,17.4656037585
 10/02  09:00:00,107.887228401,7.92821709399,40.6340883658,0.0,23.6694662846,35.6302164847,29.6561361203,0.0,18.025,11.6311361203
 10/02  10:00:00,88.9029682436,7.72439524386,39.4498734255,0.0,18.7433767983,22.9618409725,35.4446522632,0.0,18.025,17.4196522632
 10/02  11:00:00,89.3055740316,7.75549841715,39.8231321463,0.0,18.7433767983,22.9618409725,29.6325638666,0.0,18.025,11.6075638666
 10/02  12:00:00,90.4005858942,7.82316719028,40.8070249253,0.0,18.5889407304,23.1597249699,35.4233058959,0.0,18.025,17.3983058959
 10/02  13:00:00,92.6260687258,8.0012520644,42.6079233628,0.0,18.7433767983,23.2517909448,29.6308803681,0.0,18.025,11.6058803681
 10/02  14:00:00,93.8902474844,8.09501111517,43.7783408733,0.0,18.7433767983,23.2517909448,29.6285819346,0.0,18.025,11.6035819346
 10/02  15:00:00,94.3948529203,8.18971625927,44.478191638,0.0,18.7433767983,22.9618409725,35.4246480827,0.0,18.025,17.3996480827
 10/02  16:00:00,98.2845681645,8.21600472531,43.8903580369,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,110.83800611,8.50680975822,43.9652197907,0.0,17.6635504202,40.6971502883,5.75873007043,0.0,0.0,5.75873007043
 10/02  18:00:00,116.841807688,8.63641591758,43.3358250667,0.0,27.5259009287,37.3340067412,5.77355373031,0.0,0.0,5.77355373031
 10/02  19:00:00,126.494242279,8.71386838247,43.0487734873,0.0,33.8341110165,33.3544677425,5.76401137877,0.0,0.0,5.76401137877
 10/02  20:00:00,135.483200952,8.91147844381,43.685965823,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/02  21:00:00,129.181953828,8.90238023737,42.9097565289,0.0,32.965339924,36.8579353714,11.5328996668,0.0,0.0,11.5328996668
 10/02  22:00:00,99.257045622,8.31942513308,37.1142825493,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 10/02  23:00:00,74.3299074541,7.81605050408,32.2425676047,0.0,15.0252895274,11.7056064465,5.75584795494,0.0,0.0,5.75584795494
 10/02  24:00:00,66.9799439196,7.61436096876,30.1198138902,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,63.95116056,7.48973173386,28.7761059744,0.0,10.0992000411,10.047477231,5.74987196735,0.0,0.0,5.74987196735
 10/03  02:00:00,60.6942630298,7.37710516337,27.4914047941,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,59.6821333962,7.30890138616,26.5474756317,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  04:00:00,60.5894666065,7.25968612712,25.8976421985,0.0,8.25718729233,11.6354268332,5.75274653287,0.0,0.0,5.75274653287
 10/03  05:00:00,69.1216124634,7.31313313646,26.7973834844,0.0,12.1011305571,15.3678112995,4.696237967,0.0,0.0,4.696237967
 10/03  06:00:00,106.249452442,8.01014320931,33.7010935815,0.0,19.7275818095,37.2640762949,6.84424177561,0.0,0.0,6.84424177561
 10/03  07:00:00,123.682737555,8.44047359671,37.7528737032,0.0,24.3117294858,51.2795993405,5.78889752535,0.0,0.0,5.78889752535
 10/03  08:00:00,109.829699599,7.91287118276,37.5852717518,0.0,23.6694662846,40.6342015617,17.4643842825,0.0,0.0,17.4643842825
 10/03  09:00:00,108.635561501,8.00637771517,41.3042529982,0.0,23.6694662846,35.6302164847,35.4605520169,0.0,18.025,17.4355520169
 10/03  10:00:00,90.6277402173,7.87990001268,41.0191286655,0.0,18.7433767983,22.9618409725,35.4448309752,0.0,18.025,17.4198309752
 10/03  11:00:00,93.1148664333,8.07505311618,43.3128629597,0.0,18.7433767983,22.9618409725,29.6323796094,0.0,18.025,11.6073796094
 10/03  12:00:00,94.9182727834,8.23186851582,44.9160066043,0.0,18.5889407304,23.1597249699,29.6309492448,0.0,18.025,11.6059492448
 10/03  13:00:00,96.825776232,8.36724451306,46.441631068,0.0,18.7433767983,23.2517909448,35.4242934797,0.0,18.025,17.3992934797
 10/03  14:00:00,97.6706397494,8.46075492456,47.1929862478,0.0,18.7433767983,23.2517909448,29.6308245788,0.0,18.025,11.6058245788
 10/03  15:00:00,97.7018315555,8.50795081164,47.466929847,0.0,18.7433767983,22.9618409725,29.6313528024,0.0,18.025,11.6063528024
 10/03  16:00:00,101.558181058,8.53440872274,46.8455499147,0.0,18.7433767983,27.431320555,23.7777541547,0.0,18.025,5.75275415468
 10/03  17:00:00,112.917820942,8.73475975977,45.8170936997,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/03  18:00:00,118.236060785,8.80877185748,44.5577065893,0.0,27.5259009287,37.3340067412,5.77375729068,0.0,0.0,5.77375729068
 10/03  19:00:00,127.104866479,8.83014520125,43.5431071028,0.0,33.8341110165,33.3544677425,5.76483991996,0.0,0.0,5.76483991996
 10/03  20:00:00,135.436451236,8.97506324391,43.5756128463,0.0,36.5179666069,38.8247702939,5.76430551751,0.0,0.0,5.76430551751
 10/03  21:00:00,128.894586142,8.94329441171,42.5814662047,0.0,32.965339924,36.8579353714,5.77658822231,0.0,0.0,5.77658822231
 10/03  22:00:00,99.6435875048,8.38432650146,37.4359047379,0.0,25.6355707503,20.6438685092,5.76778635895,0.0,0.0,5.76778635895
 10/03  23:00:00,74.8407119105,7.87563267173,32.6937800095,0.0,15.0252895274,11.7056064465,5.75520061434,0.0,0.0,5.75520061434
 10/03  24:00:00,67.3001246945,7.65613935298,30.3982116996,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/04  01:00:00,64.1335846021,7.5184313926,28.9298354134,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/04  02:00:00,60.9380096387,7.39864531143,27.7135950817,0.0,8.25718729233,10.0299323277,5.74985266817,0.0,0.0,5.74985266817
 10/04  03:00:00,59.5471050034,7.30742693139,26.4139207196,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  04:00:00,60.762491808,7.26072201228,26.0696318772,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/04  05:00:00,69.0831273239,7.30421418285,26.7678081207,0.0,12.1011305571,15.3678112995,5.76071730209,0.0,0.0,5.76071730209
 10/04  06:00:00,104.915017644,7.94845572545,32.4283338747,0.0,19.7275818095,37.2640762949,5.77675788283,0.0,0.0,5.77675788283
 10/04  07:00:00,123.870226335,8.43308825777,37.9477090905,0.0,24.3117294858,51.2795993405,11.5580513127,0.0,0.0,11.5580513127
 10/04  08:00:00,111.160458319,7.96325235488,38.8656347699,0.0,23.6694662846,40.6342015617,17.4675765461,0.0,0.0,17.4675765461
 10/04  09:00:00,110.174675437,8.07258862371,42.7771428953,0.0,23.6694662846,35.6302164847,35.4619373443,0.0,18.025,17.4369373443
 10/04  10:00:00,92.2023396052,7.93949926834,42.5341239695,0.0,18.7433767983,22.9618409725,29.6455955891,0.0,18.025,11.6205955891
 10/04  11:00:00,94.2115555854,8.12613489894,44.3584642413,0.0,18.7433767983,22.9618409725,35.4264120018,0.0,18.025,17.4014120018
 10/04  12:00:00,95.4118590663,8.28403710117,45.3574196288,0.0,18.5889407304,23.1597249699,29.6310889248,0.0,18.025,11.6060889248
 10/04  13:00:00,95.9992581739,8.35877546905,45.6235761659,0.0,18.7433767983,23.2517909448,29.6316400515,0.0,18.025,11.6066400515
 10/04  14:00:00,96.7968880352,8.41652995926,46.3634523184,0.0,18.7433767983,23.2517909448,35.4242287641,0.0,18.025,17.3992287641
 10/04  15:00:00,95.3624180519,8.37921402168,45.256249277,0.0,18.7433767983,22.9618409725,29.6316083084,0.0,18.025,11.6066083084
 10/04  16:00:00,99.3299749583,8.38644545693,44.765310801,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,110.507693069,8.5791856645,43.5625180381,0.0,17.6635504202,40.6971502883,5.75877631484,0.0,0.0,5.75877631484
 10/04  18:00:00,116.04171685,8.67246983284,42.4996503889,0.0,27.5259009287,37.3340067412,5.77369702963,0.0,0.0,5.77369702963
 10/04  19:00:00,125.838606463,8.74685913306,42.3601163491,0.0,33.8341110165,33.3544677425,5.76489271921,0.0,0.0,5.76489271921
 10/04  20:00:00,133.701759152,8.8812423516,41.9347289261,0.0,36.5179666069,38.8247702939,5.76386330814,0.0,0.0,5.76386330814
 10/04  21:00:00,126.255962683,8.81478087595,40.0713391458,0.0,32.965339924,36.8579353714,5.77681056334,0.0,0.0,5.77681056334
 10/04  22:00:00,96.242913224,8.22774445623,34.1917999442,0.0,25.6355707503,20.6438685092,5.76791306334,0.0,0.0,5.76791306334
 10/04  23:00:00,70.499048596,7.69064239496,28.5371135892,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,62.5184160381,7.45105181986,25.8215726417,0.0,11.6412384099,10.0650221343,5.75286040422,0.0,0.0,5.75286040422
 10/05  01:00:00,59.2762845117,7.30635011081,24.2846160129,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/05  02:00:00,56.9296597492,7.21278889202,23.8911042545,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  03:00:00,56.5031338917,7.15883971588,23.5185218759,0.0,8.25718729233,10.0299323277,5.74995411625,0.0,0.0,5.74995411625
 10/05  04:00:00,57.2968237919,7.1100449915,22.754642697,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/05  05:00:00,65.4863995472,7.14214118117,23.3331343317,0.0,12.1011305571,15.3678112995,5.76191426897,0.0,0.0,5.76191426897
 10/05  06:00:00,100.278606357,7.74219615213,27.9981672835,0.0,19.7275818095,37.2640762949,5.77713773879,0.0,0.0,5.77713773879
 10/05  07:00:00,118.341803085,8.1734705643,32.6788789834,0.0,24.3117294858,51.2795993405,11.5583751466,0.0,0.0,11.5583751466
 10/05  08:00:00,106.076586429,7.70597246881,34.0390275571,0.0,23.6694662846,40.6342015617,17.4676886898,0.0,0.0,17.4676886898
 10/05  09:00:00,103.322027274,7.71583519925,36.2812353333,0.0,23.6694662846,35.6302164847,29.6574828275,0.0,18.025,11.6324828275
 10/05  10:00:00,85.7268401097,7.60130415356,36.3968118717,0.0,18.7433767983,22.9618409725,35.4454904072,0.0,18.025,17.4204904072
 10/05  11:00:00,89.2256519509,7.84644225481,39.6522494365,0.0,18.7433767983,22.9618409725,29.6332743793,0.0,18.025,11.6082743793
 10/05  12:00:00,91.9720398296,8.03601332084,42.1656166559,0.0,18.5889407304,23.1597249699,35.4255484679,0.0,18.025,17.4005484679
 10/05  13:00:00,91.1373902767,8.01251532888,41.1079640821,0.0,18.7433767983,23.2517909448,29.6325148123,0.0,18.025,11.6075148123
 10/05  14:00:00,88.4742812577,7.86817357203,38.5891967491,0.0,18.7433767983,23.2517909448,29.6302891587,0.0,18.025,11.6052891587
 10/05  15:00:00,90.1764126012,7.983619187,40.4658327831,0.0,18.7433767983,22.9618409725,35.4236871956,0.0,18.025,17.3986871956
 10/05  16:00:00,94.4158933267,8.02922531872,40.2084463332,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,105.981712022,8.28362523673,39.3320819493,0.0,17.6635504202,40.6971502883,5.75886785711,0.0,0.0,5.75886785711
 10/05  18:00:00,112.04611666,8.42642119935,38.7500812254,0.0,27.5259009287,37.3340067412,5.77367099247,0.0,0.0,5.77367099247
 10/05  19:00:00,121.68625844,8.50643715443,38.4481813342,0.0,33.8341110165,33.3544677425,5.76489306053,0.0,0.0,5.76489306053
 10/05  20:00:00,128.855245396,8.61381498018,37.355637666,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/05  21:00:00,121.574561335,8.5539520015,35.6507433255,0.0,32.965339924,36.8579353714,11.5337499272,0.0,0.0,11.5337499272
 10/05  22:00:00,92.5022447352,8.01846296551,30.6604025365,0.0,25.6355707503,20.6438685092,5.76780549363,0.0,0.0,5.76780549363
 10/05  23:00:00,69.0652979686,7.57598901587,27.2180076506,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/05  24:00:00,63.3300542786,7.43764502726,26.6466141792,0.0,11.6412384099,10.0650221343,5.75286940177,0.0,0.0,5.75286940177
 10/06  01:00:00,60.3430750463,7.32141922233,25.3363273528,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/06  02:00:00,56.7073031153,7.19519759417,23.6863397463,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/06  03:00:00,56.6475184434,7.15574422461,23.6659975954,0.0,8.25718729233,10.0299323277,5.74982797519,0.0,0.0,5.74982797519
 10/06  04:00:00,57.6075424643,7.109956983,23.0654388436,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/06  05:00:00,65.0594168749,7.12043457586,22.9278487008,0.0,12.1011305571,15.3678112995,5.76201747781,0.0,0.0,5.76201747781
 10/06  06:00:00,99.3724802718,7.69264525943,27.1415735668,0.0,19.7275818095,37.2640762949,5.77715033284,0.0,0.0,5.77715033284
 10/06  07:00:00,116.516135165,8.07883656375,30.947831596,0.0,24.3117294858,51.2795993405,5.78940909643,0.0,0.0,5.78940909643
 10/06  08:00:00,105.097965574,7.64293867257,33.1234234976,0.0,23.6694662846,40.6342015617,17.8589887224,0.0,0.0,17.8589887224
 10/06  09:00:00,105.155927413,7.79969552842,38.0312650621,0.0,23.6694662846,35.6302164847,35.0750367598,0.0,18.025,17.0500367598
 10/06  10:00:00,88.3046184454,7.75327323586,38.8226109337,0.0,18.7433767983,22.9618409725,35.4453400975,0.0,18.025,17.4203400975
 10/06  11:00:00,91.2605418267,7.98223858136,41.5513379537,0.0,18.7433767983,22.9618409725,29.6325840746,0.0,18.025,11.6075840746
 10/06  12:00:00,92.5378321202,8.14766333145,42.61975276,0.0,18.5889407304,23.1597249699,32.9203828516,0.0,18.025,14.8953828516
 10/06  13:00:00,95.1069249546,8.32542193282,44.7645885353,0.0,18.7433767983,23.2517909448,32.1357801102,0.0,18.025,14.1107801102
 10/06  14:00:00,95.4232779408,8.3883625838,45.0179976482,0.0,18.7433767983,23.2517909448,29.6318240852,0.0,18.025,11.6068240852
 10/06  15:00:00,94.0263139942,8.3562861546,43.9430608654,0.0,18.7433767983,22.9618409725,35.4246712553,0.0,18.025,17.3996712553
 10/06  16:00:00,97.9437858984,8.37522558133,43.3903307624,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,109.440724162,8.57260154341,42.5021129961,0.0,17.6635504202,40.6971502883,5.75883036203,0.0,0.0,5.75883036203
 10/06  18:00:00,114.419437245,8.64020109511,40.9096065278,0.0,27.5259009287,37.3340067412,5.77390162425,0.0,0.0,5.77390162425
 10/06  19:00:00,122.049914336,8.60205587512,38.7162122311,0.0,33.8341110165,33.3544677425,5.7642913648,0.0,0.0,5.7642913648
 10/06  20:00:00,128.530906488,8.65570185692,36.9894018262,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/06  21:00:00,122.349418691,8.62615488278,36.3533779517,0.0,32.965339924,36.8579353714,11.533943324,0.0,0.0,11.533943324
 10/06  22:00:00,94.2184428739,8.12337199751,32.2716807902,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 10/06  23:00:00,69.4570509826,7.63192177778,27.5538129659,0.0,15.0252895274,11.7056064465,5.75601807604,0.0,0.0,5.75601807604
 10/06  24:00:00,61.4095620261,7.40009057429,24.7636776429,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/07  01:00:00,61.2119757983,7.2999742368,23.4671817744,0.0,12.8411359301,10.0650221343,5.74999808784,0.0,0.0,5.74999808784
 10/07  02:00:00,54.9691676352,7.14557949806,21.9978183419,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  03:00:00,54.8136814171,7.08854843445,21.8993574003,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  04:00:00,55.3206065377,7.02533728133,20.8631097734,0.0,8.25718729233,11.6354268332,5.7530288466,0.0,0.0,5.7530288466
 10/07  05:00:00,58.9345626134,6.97208388256,20.3722573949,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 10/07  06:00:00,81.5245518322,7.17869362521,22.660078222,0.0,18.5082010057,25.6353820695,5.76207489307,0.0,0.0,5.76207489307
 10/07  07:00:00,96.9034401701,7.59149443881,26.9439857773,0.0,19.4083231844,41.0650158608,5.77726653102,0.0,0.0,5.77726653102
 10/07  08:00:00,131.896053536,8.3117713639,39.2244085168,0.0,26.3286599382,57.9988325916,23.3458104656,0.0,0.0,23.3458104656
 10/07  09:00:00,119.945194705,8.25212104728,42.4860245048,0.0,26.3286599382,42.8504436482,35.4920076424,0.0,18.025,17.4670076424
 10/07  10:00:00,94.0445278677,7.96276814465,40.8680346671,0.0,21.7447113004,23.4437158914,35.4646728952,0.0,18.025,17.4396728952
 10/07  11:00:00,93.3801149685,8.12819186256,42.499478389,0.0,19.3027497915,23.426170988,29.6463750136,0.0,18.025,11.6213750136
 10/07  12:00:00,94.1950998831,8.25312412263,43.046894469,0.0,19.1483137236,23.7250123474,29.633146068,0.0,18.025,11.608146068
 10/07  13:00:00,93.3419740262,8.23107988785,42.070270834,0.0,19.3027497915,23.7161209604,35.4259030791,0.0,18.025,17.4009030791
 10/07  14:00:00,91.6572288228,8.15761363998,40.4589889044,0.0,19.3027497915,23.7161209604,29.6318990062,0.0,18.025,11.6068990061
 10/07  15:00:00,91.0310456203,8.17766115128,40.1027093018,0.0,19.3027497915,23.426170988,35.4248157339,0.0,18.025,17.3998157339
 10/07  16:00:00,96.0392208558,8.21517134801,40.6221100344,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,105.559851814,8.44006700344,41.2955977404,0.0,18.2229234133,37.5968344597,5.75593672361,0.0,0.0,5.75593672361
 10/07  18:00:00,120.595413787,8.71344713046,42.1047310084,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 10/07  19:00:00,123.924134922,8.62452642389,37.8751671585,0.0,36.8143715336,33.066984531,5.76438254234,0.0,0.0,5.76438254234
 10/07  20:00:00,126.105067186,8.59943958334,34.841105995,0.0,36.3493007332,38.7721355839,5.76450230164,0.0,0.0,5.76450230164
 10/07  21:00:00,125.460602401,8.61821061518,36.295739196,0.0,36.1807251679,36.8228455648,5.76510870065,0.0,0.0,5.76510870065
 10/07  22:00:00,102.980176714,8.290153933,35.4644216684,0.0,31.0351095914,20.6438685092,5.77731848507,0.0,0.0,5.77731848507
 10/07  23:00:00,76.5963172272,7.86864163467,32.0547910776,0.0,17.4250845679,11.7056064465,5.76199291475,0.0,0.0,5.76199291475
 10/07  24:00:00,68.3551669665,7.69324221024,30.2162255338,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/08  01:00:00,67.1297374742,7.57913355533,28.9863674294,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/08  02:00:00,60.2870689704,7.39961387237,26.9422456497,0.0,8.34152022915,10.0650221343,5.74997248447,0.0,0.0,5.74997248447
 10/08  03:00:00,58.7715165031,7.29500394015,25.5313130316,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/08  04:00:00,58.2512969418,7.18314123448,23.5165753451,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/08  05:00:00,62.7751154279,7.15219823806,23.9132558046,0.0,8.80141237637,15.3678112995,5.75610158724,0.0,0.0,5.75610158724
 10/08  06:00:00,84.5945099662,7.34277640679,25.5659405817,0.0,18.5082010057,25.6353820695,5.76220940716,0.0,0.0,5.76220940716
 10/08  07:00:00,99.912113171,7.75046482124,29.6742481863,0.0,19.4926561212,41.1001056674,5.77745670868,0.0,0.0,5.77745670868
 10/08  08:00:00,133.611919074,8.4398686887,40.8121608441,0.0,26.3286599382,57.9988325916,17.5151525661,0.0,0.0,17.5151525661
 10/08  09:00:00,120.343915927,8.31195321178,42.9443118195,0.0,26.2443270014,42.8153538416,35.4927863475,0.0,18.025,17.4677863475
 10/08  10:00:00,95.2115806269,8.07206385145,41.9257866715,0.0,21.7447113004,23.4437158914,35.4666542532,0.0,18.025,17.4416542532
 10/08  11:00:00,94.4222673888,8.21258980113,43.3975115243,0.0,19.3449162599,23.4437158914,35.4470370809,0.0,18.025,17.4220370809
 10/08  12:00:00,95.8833347767,8.34995578965,44.578581493,0.0,19.190480192,23.7425572507,29.6335507687,0.0,18.025,11.6085507687
 10/08  13:00:00,93.199122025,8.2348997343,41.9833031954,0.0,19.260583323,23.698576057,29.6332839419,0.0,18.025,11.6082839419
 10/08  14:00:00,88.2637607439,7.94173111115,37.3411115505,0.0,19.260583323,23.698576057,35.4255075372,0.0,18.025,17.4005075372
 10/08  15:00:00,86.8647231758,7.83553031332,36.3382222998,0.0,19.260583323,23.4086260847,29.6317037904,0.0,18.025,11.6067037904
 10/08  16:00:00,92.9488488844,7.93396283258,37.872646365,0.0,19.260583323,27.8781056672,23.7778794275,0.0,18.025,5.75287942746
 10/08  17:00:00,101.90024281,8.14249268242,37.9932788899,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,117.543764031,8.46272203007,39.4232106539,0.0,32.6059821062,37.0465235296,5.7590087869,0.0,0.0,5.7590087869
 10/08  19:00:00,125.789214791,8.6008498198,39.7639194328,0.0,36.8143715336,33.066984531,5.7645128218,0.0,0.0,5.7645128218
 10/08  20:00:00,130.8218615,8.73779548734,39.3001184191,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 10/08  21:00:00,127.1094151,8.67170731705,38.0104676329,0.0,36.0963922311,36.7877557581,5.76523937796,0.0,0.0,5.76523937796
 10/08  22:00:00,99.7843913035,8.15144631046,32.5267486294,0.0,30.9507766546,20.6087787026,5.77746058324,0.0,0.0,5.77746058324
 10/08  23:00:00,72.8436266219,7.68896327073,28.4817659226,0.0,17.4250845679,11.7056064465,5.76107513171,0.0,0.0,5.76107513171
 10/08  24:00:00,65.8420037844,7.5471744048,27.7296968594,0.0,12.925468867,10.100111941,5.75300931379,0.0,0.0,5.75300931379
 10/09  01:00:00,60.1733704004,7.28285602214,22.3262698599,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/09  02:00:00,52.3347799955,7.06384115889,19.3257373005,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/09  03:00:00,54.5241748231,7.07703005489,21.5019320958,0.0,8.34152022915,10.0650221343,5.74997730848,0.0,0.0,5.74997730848
 10/09  04:00:00,56.6954765036,7.06777692197,22.076113718,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/09  05:00:00,61.3403639736,7.05653931242,22.5741582964,0.0,8.80141237637,15.3678112995,5.75600554789,0.0,0.0,5.75600554789
 10/09  06:00:00,83.639758362,7.27018493633,24.6837801122,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 10/09  07:00:00,98.481191808,7.66699242426,28.3267770683,0.0,19.4926561212,41.1001056674,5.77750803206,0.0,0.0,5.77750803206
 10/09  08:00:00,132.137043477,8.36151268435,39.4156167555,0.0,26.3286599382,57.9988325916,23.3483543051,0.0,0.0,23.3483543051
 10/09  09:00:00,120.222938279,8.31858696086,42.8166915078,0.0,26.2443270014,42.8153538416,35.4940106566,0.0,18.025,17.4690106566
 10/09  10:00:00,94.0582628078,8.03432913896,40.8101855433,0.0,21.7447113004,23.4437158914,35.4663868279,0.0,18.025,17.4413868279
 10/09  11:00:00,93.5764433383,8.17733681858,42.5869347532,0.0,19.3449162599,23.4437158914,29.646455492,0.0,18.025,11.621455492
 10/09  12:00:00,96.9770855606,8.40428309341,45.6179989688,0.0,19.190480192,23.7425572507,35.4246981017,0.0,18.025,17.3996981017
 10/09  13:00:00,97.7820464328,8.51531772682,46.2858034555,0.0,19.260583323,23.698576057,29.6339413609,0.0,18.025,11.6089413609
 10/09  14:00:00,96.5609112985,8.46103083247,45.1189560943,0.0,19.260583323,23.698576057,29.6318243479,0.0,18.025,11.6068243479
 10/09  15:00:00,96.3940344586,8.4753499645,45.2277110272,0.0,19.260583323,23.4086260847,35.4262707177,0.0,18.025,17.4012707177
 10/09  16:00:00,99.0685595019,8.41151695384,43.5148055758,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,106.170668567,8.51560337549,41.890568077,0.0,18.1807569449,37.5792895564,5.75591294313,0.0,0.0,5.75591294313
 10/09  18:00:00,119.943481664,8.71356977032,41.5720828173,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/09  19:00:00,127.312870155,8.77860448514,41.1098048875,0.0,36.8143715336,33.066984531,5.76523868113,0.0,0.0,5.76523868113
 10/09  20:00:00,131.180327808,8.83958606919,39.5567759106,0.0,36.43363367,38.8072253906,5.76492424443,0.0,0.0,5.76492424443
 10/09  21:00:00,126.40478774,8.7066413844,37.2708891694,0.0,36.0963922311,36.7877557581,5.76507065277,0.0,0.0,5.76507065277
 10/09  22:00:00,101.012079697,8.24626161632,33.6596101089,0.0,30.9507766546,20.6087787026,5.77746842939,0.0,0.0,5.77746842939
 10/09  23:00:00,74.1942931243,7.7897825134,29.7315974597,0.0,17.4250845679,11.7056064465,5.76225798814,0.0,0.0,5.76225798814
 10/09  24:00:00,65.9018896517,7.59756781678,27.7391963148,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/10  01:00:00,60.8923797872,7.41874496547,25.7882830813,0.0,10.0992000411,10.047477231,5.75000395029,0.0,0.0,5.75000395029
 10/10  02:00:00,55.8536937066,7.22625375254,22.8016530519,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/10  03:00:00,53.5326283891,7.09351900463,20.6133262501,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/10  04:00:00,53.7357428567,7.00239975287,19.3011629351,0.0,8.25718729233,11.6354268332,5.75296391135,0.0,0.0,5.75296391135
 10/10  05:00:00,62.2099349832,7.02840993105,20.1703637377,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 10/10  06:00:00,97.5052652568,7.61755271103,25.3493732161,0.0,19.7275818095,37.2640762949,11.5352623258,0.0,0.0,11.5352623258
 10/10  07:00:00,115.240834396,8.02415495739,29.727127523,0.0,24.3117294858,51.2795993405,5.79002175225,0.0,0.0,5.79002175225
 10/10  08:00:00,105.143253287,7.64846786454,33.1631200808,0.0,23.6694662846,40.6342015617,17.47062172,0.0,0.0,17.47062172
 10/10  09:00:00,106.281416618,7.86099327258,39.0954134662,0.0,23.6694662846,35.6302164847,35.4661784891,0.0,18.025,17.4411784891
 10/10  10:00:00,88.9211470233,7.81051546667,39.3818614893,0.0,18.7433767983,22.9618409725,35.4489346003,0.0,18.025,17.4239346003
 10/10  11:00:00,91.4629368299,8.0268573047,41.7090916331,0.0,18.7433767983,22.9618409725,29.6342268812,0.0,18.025,11.6092268812
 10/10  12:00:00,93.383343226,8.19898923569,43.4139173415,0.0,18.5889407304,23.1597249699,29.6325623304,0.0,18.025,11.6075623304
 10/10  13:00:00,94.5429792707,8.29016471295,44.2358759886,0.0,18.7433767983,23.2517909448,35.4252902149,0.0,18.025,17.4002902149
 10/10  14:00:00,95.8388653243,8.40996492364,45.4119604954,0.0,18.7433767983,23.2517909448,29.632100301,0.0,18.025,11.607100301
 10/10  15:00:00,96.2106852627,8.47581721067,46.0078799002,0.0,18.7433767983,22.9618409725,29.6337880791,0.0,18.025,11.6087880791
 10/10  16:00:00,98.8339290707,8.43682713351,44.2188451957,0.0,18.7433767983,27.431320555,23.7779807796,0.0,18.025,5.75298077959
 10/10  17:00:00,108.670610618,8.54763946831,41.7569325764,0.0,17.6635504202,40.6971502883,5.75919198236,0.0,0.0,5.75919198236
 10/10  18:00:00,113.900739743,8.61671109768,40.4143342322,0.0,27.5259009287,37.3340067412,5.77397599917,0.0,0.0,5.77397599917
 10/10  19:00:00,122.551973837,8.62211297602,39.1981705782,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 10/10  20:00:00,130.432398538,8.74073896428,38.8058104406,0.0,36.5179666069,38.8247702939,5.76523278109,0.0,0.0,5.76523278109
 10/10  21:00:00,123.881391379,8.70517303923,37.8062635816,0.0,32.965339924,36.8579353714,11.5346459527,0.0,0.0,11.5346459527
 10/10  22:00:00,95.0893532155,8.17772197318,33.0881893806,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 10/10  23:00:00,69.9193756491,7.67057154627,27.9774579521,0.0,15.0252895274,11.7056064465,5.75537900939,0.0,0.0,5.75537900939
 10/10  24:00:00,62.8559823201,7.46954026637,26.1406262853,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/11  01:00:00,59.7638329238,7.33461549629,24.7438609366,0.0,10.0992000411,10.047477231,5.75003366468,0.0,0.0,5.75003366468
 10/11  02:00:00,55.8683496901,7.19181996266,22.85074259,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/11  03:00:00,55.0051215373,7.11488059619,22.0644485215,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/11  04:00:00,56.0156126636,7.06147444352,21.5219556144,0.0,8.25718729233,11.6354268332,5.75315515049,0.0,0.0,5.75315515049
 10/11  05:00:00,64.5561909643,7.10469043012,22.4403212618,0.0,12.1011305571,15.3678112995,5.76235024788,0.0,0.0,5.76235024788
 10/11  06:00:00,100.267584931,7.72232097515,28.0069134945,0.0,19.7275818095,37.2640762949,5.77780779327,0.0,0.0,5.77780779327
 10/11  07:00:00,118.081092441,8.1456770358,32.445838308,0.0,24.3117294858,51.2795993405,5.79022464428,0.0,0.0,5.79022464428
 10/11  08:00:00,105.967493633,7.70567321014,33.9301395498,0.0,23.6694662846,40.6342015617,17.472028418,0.0,0.0,17.472028418
 10/11  09:00:00,106.136677781,7.86729458902,38.9443589359,0.0,23.6694662846,35.6302164847,35.4661641717,0.0,18.025,17.4411641717
 10/11  10:00:00,88.7601474028,7.7900331869,39.2413382258,0.0,18.7433767983,22.9618409725,35.4482923421,0.0,18.025,17.4232923421
 10/11  11:00:00,91.50770871,7.98802568102,41.7926903649,0.0,18.7433767983,22.9618409725,29.6341039776,0.0,18.025,11.6091039776
 10/11  12:00:00,92.9503361327,8.14695136026,43.0329415636,0.0,18.5889407304,23.1597249699,35.4275159123,0.0,18.025,17.4025159123
 10/11  13:00:00,94.5688095922,8.28405367807,44.2678133336,0.0,18.7433767983,23.2517909448,29.6331413437,0.0,18.025,11.6081413437
 10/11  14:00:00,95.446488693,8.34651170492,45.0830320314,0.0,18.7433767983,23.2517909448,29.6311136962,0.0,18.025,11.6061136962
 10/11  15:00:00,95.0467121148,8.37879648464,44.9409213593,0.0,18.7433767983,22.9618409725,35.4251686,0.0,18.025,17.4001686
 10/11  16:00:00,97.1573540467,8.308666459,42.6704321798,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,107.794927124,8.46442354429,40.9644484878,0.0,17.6635504202,40.6971502883,5.75917781261,0.0,0.0,5.75917781261
 10/11  18:00:00,112.656871516,8.52368028311,39.2634832722,0.0,27.5259009287,37.3340067412,5.77467405603,0.0,0.0,5.77467405603
 10/11  19:00:00,120.884636696,8.51892982668,37.6339981729,0.0,33.8341110165,33.3544677425,5.76538560169,0.0,0.0,5.76538560169
 10/11  20:00:00,128.684953934,8.64051345983,37.1585787728,0.0,36.5179666069,38.8247702939,5.76460212562,0.0,0.0,5.76460212562
 10/11  21:00:00,119.803039587,8.50471849392,33.9283528684,0.0,32.965339924,36.8579353714,5.7775073821,0.0,0.0,5.7775073821
 10/11  22:00:00,89.9909432101,7.94201473842,28.2254701799,0.0,25.6355707503,20.6438685092,5.76826717506,0.0,0.0,5.76826717506
 10/11  23:00:00,67.9377735597,7.55312298707,26.1133078915,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/11  24:00:00,62.1108431681,7.40872889688,25.4562824424,0.0,11.6412384099,10.0650221343,5.75320799582,0.0,0.0,5.75320799582
 10/12  01:00:00,59.6976302589,7.30856487514,24.7037144178,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/12  02:00:00,56.2836844069,7.18948180573,23.2684093517,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/12  03:00:00,56.0165894035,7.13970319523,23.0510823514,0.0,8.25718729233,10.0299323277,5.75005932929,0.0,0.0,5.75005932929
 10/12  04:00:00,57.7509472628,7.11870883329,23.2000608257,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/12  05:00:00,66.7241508,7.18973245318,24.5232236155,0.0,12.1011305571,15.3678112995,5.76245233859,0.0,0.0,5.76245233859
 10/12  06:00:00,103.229932323,7.85972272937,30.8318464548,0.0,19.7275818095,37.2640762949,5.77786881454,0.0,0.0,5.77786881454
 10/12  07:00:00,122.098139318,8.34805533639,36.2604711419,0.0,24.3117294858,51.2795993405,11.5602966586,0.0,0.0,11.5602966586
 10/12  08:00:00,107.765917592,7.80586715029,35.6283547782,0.0,23.6694662846,40.6342015617,17.4722172063,0.0,0.0,17.4722172063
 10/12  09:00:00,105.427203149,7.81032259764,38.2918443212,0.0,23.6694662846,35.6302164847,29.6603996487,0.0,18.025,11.6353996487
 10/12  10:00:00,88.462553461,7.73809627002,38.9956760053,0.0,18.7433767983,22.9618409725,35.4493745634,0.0,18.025,17.4243745634
 10/12  11:00:00,91.0286331326,7.93039280746,41.3712404015,0.0,18.7433767983,22.9618409725,29.6335399035,0.0,18.025,11.6085399035
 10/12  12:00:00,93.6052013898,8.1387210186,43.6960339766,0.0,18.5889407304,23.1597249699,35.4276406062,0.0,18.025,17.4026406062
 10/12  13:00:00,95.9631781161,8.30950338134,45.6367242013,0.0,18.7433767983,23.2517909448,29.6332827218,0.0,18.025,11.6082827218
 10/12  14:00:00,97.335400607,8.44045764768,46.8779933618,0.0,18.7433767983,23.2517909448,35.4271888609,0.0,18.025,17.4021888609
 10/12  15:00:00,96.6948769708,8.47048423431,46.4973936986,0.0,18.7433767983,22.9618409725,29.6339312998,0.0,18.025,11.6089312998
 10/12  16:00:00,99.1459334785,8.42606626982,44.5416016125,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,110.204220424,8.60033186061,43.237833099,0.0,17.6635504202,40.6971502883,5.75921674213,0.0,0.0,5.75921674213
 10/12  18:00:00,114.70837093,8.64421164035,41.1944367352,0.0,27.5259009287,37.3340067412,5.77441881961,0.0,0.0,5.77441881961
 10/12  19:00:00,122.028921742,8.59355503601,38.7036467969,0.0,33.8341110165,33.3544677425,5.76494605346,0.0,0.0,5.76494605346
 10/12  20:00:00,129.653670811,8.69271348233,38.0750780584,0.0,36.5179666069,38.8247702939,5.76512678205,0.0,0.0,5.76512678205
 10/12  21:00:00,123.087703784,8.65277977571,37.0649432989,0.0,32.965339924,36.8579353714,5.77769343625,0.0,0.0,5.77769343625
 10/12  22:00:00,94.9899006473,8.16302315425,33.0034051271,0.0,25.6355707503,20.6438685092,5.76836860662,0.0,0.0,5.76836860662
 10/12  23:00:00,72.0039674629,7.74570822935,29.9869007284,0.0,15.0252895274,11.7056064465,5.7562162008,0.0,0.0,5.7562162008
 10/12  24:00:00,64.4121885267,7.53585442872,27.6305043037,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/13  01:00:00,61.1035518099,7.39559630519,26.0226010177,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/13  02:00:00,58.1540607154,7.28744637134,25.0408061887,0.0,8.25718729233,10.0299323277,5.75018484534,0.0,0.0,5.75018484534
 10/13  03:00:00,57.8685121022,7.23811390522,24.8046005568,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/13  04:00:00,59.6890188877,7.22362835927,25.0332032958,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/13  05:00:00,68.0475208145,7.27197997014,25.7643434181,0.0,12.1011305571,15.3678112995,5.76250058811,0.0,0.0,5.76250058811
 10/13  06:00:00,103.664117492,7.90030123989,31.2254336325,0.0,19.7275818095,37.2640762949,5.7777354057,0.0,0.0,5.7777354057
 10/13  07:00:00,122.051791536,8.35594188963,36.2062149965,0.0,24.3117294858,51.2795993405,11.5597593076,0.0,0.0,11.5597593076
 10/13  08:00:00,109.590710172,7.8915285547,37.3674702595,0.0,23.6694662846,40.6342015617,17.4712965267,0.0,0.0,17.4712965267
 10/13  09:00:00,109.113640908,8.03257186639,41.7560260429,0.0,23.6694662846,35.6302164847,35.4673695261,0.0,18.025,17.4423695261
 10/13  10:00:00,92.4060883544,7.98898559123,42.6883089886,0.0,18.7433767983,22.9618409725,29.6486824491,0.0,18.025,11.6236824491
 10/13  11:00:00,94.4499485604,8.16418398371,44.5587580284,0.0,18.7433767983,22.9618409725,35.4309660581,0.0,18.025,17.4059660581
 10/13  12:00:00,93.9575350967,8.18646052787,44.0006222418,0.0,18.5889407304,23.1597249699,29.6332052115,0.0,18.025,11.6082052115
 10/13  13:00:00,96.0131753963,8.35073312916,45.6454870819,0.0,18.7433767983,23.2517909448,35.4285964939,0.0,18.025,17.4035964939
 10/13  14:00:00,97.9312306606,8.49737604447,47.416900607,0.0,18.7433767983,23.2517909448,29.6339358255,0.0,18.025,11.6089358255
 10/13  15:00:00,97.7926736318,8.53560853606,47.5300595653,0.0,18.7433767983,22.9618409725,29.6339025566,0.0,18.025,11.6089025566
 10/13  16:00:00,100.626417648,8.50026500468,45.9478736772,0.0,18.7433767983,27.431320555,23.7781496555,0.0,18.025,5.75314965545
 10/13  17:00:00,111.347400083,8.64584752028,44.3354947102,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/13  18:00:00,117.560796615,8.67614472102,42.1309088535,0.0,27.5259009287,37.3340067412,11.5292666207,0.0,0.0,11.5292666207
 10/13  19:00:00,124.319511977,8.68378508349,40.9040021469,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 10/13  20:00:00,132.889584202,8.84305052346,41.1606474845,0.0,36.5179666069,38.8247702939,5.76502754304,0.0,0.0,5.76502754304
 10/13  21:00:00,126.661634154,8.83572618446,40.4559039156,0.0,32.965339924,36.8579353714,5.77796744548,0.0,0.0,5.77796744548
 10/13  22:00:00,97.2989627383,8.28732056946,35.1881600997,0.0,25.6355707503,20.6438685092,5.76876162734,0.0,0.0,5.76876162734
 10/13  23:00:00,72.5982918379,7.78975981025,30.53716178,0.0,15.0252895274,11.7056064465,5.75635198688,0.0,0.0,5.75635198688
 10/13  24:00:00,65.344816896,7.58508897071,28.5138972016,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/14  01:00:00,65.4272376219,7.49983708568,27.4825494901,0.0,12.8411359301,10.0650221343,5.75004803956,0.0,0.0,5.75004803956
 10/14  02:00:00,57.5683227551,7.29164771169,24.4508742417,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/14  03:00:00,54.7401299505,7.14116620035,21.7731603631,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/14  04:00:00,54.9310790545,7.04502338816,20.4538546549,0.0,8.25718729233,11.6354268332,5.75316856976,0.0,0.0,5.75316856976
 10/14  05:00:00,59.1183354647,6.99750003178,20.5305649704,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 10/14  06:00:00,81.8368406301,7.20633903068,22.9446500548,0.0,18.5082010057,25.6353820695,5.76262885754,0.0,0.0,5.76262885754
 10/14  07:00:00,97.9672616963,7.64635744859,27.952823997,0.0,19.4083231844,41.0650158608,5.77802717529,0.0,0.0,5.77802717529
 10/14  08:00:00,133.098770168,8.37750570214,40.3612333366,0.0,26.3286599382,57.9988325916,23.3541082101,0.0,0.0,23.3541082101
 10/14  09:00:00,121.045045118,8.32148697658,43.5163998532,0.0,26.3286599382,42.8504436482,35.49546516,0.0,18.025,17.47046516
 10/14  10:00:00,95.0390527159,8.03713489318,41.7881126161,0.0,21.7447113004,23.4437158914,35.4682521761,0.0,18.025,17.4432521761
 10/14  11:00:00,95.2604521054,8.23873874649,44.2692114655,0.0,19.3027497915,23.426170988,29.6475872179,0.0,18.025,11.6225872179
 10/14  12:00:00,97.5802896369,8.41715959904,46.2680104439,0.0,19.1483137236,23.7250123474,35.4291993034,0.0,18.025,17.4041993034
 10/14  13:00:00,99.291257173,8.57690297983,47.6736901357,0.0,19.3027497915,23.7161209604,29.6352925746,0.0,18.025,11.6102925746
 10/14  14:00:00,98.4573747175,8.56827462263,46.848436658,0.0,19.3027497915,23.7161209604,29.6333265532,0.0,18.025,11.6083265532
 10/14  15:00:00,96.8887858846,8.48627072288,45.6518031813,0.0,19.3027497915,23.426170988,35.4288513124,0.0,18.025,17.4038513124
 10/14  16:00:00,96.205618043,8.24590418671,40.757736101,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,100.282223402,8.16757081366,36.2904097886,0.0,18.2229234133,37.5968344597,5.75621542334,0.0,0.0,5.75621542334
 10/14  18:00:00,115.903682115,8.33379849603,35.9085856706,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 10/14  19:00:00,121.027960598,8.40002409438,35.2034207794,0.0,36.8143715336,33.066984531,5.7656923381,0.0,0.0,5.7656923381
 10/14  20:00:00,126.452788311,8.54963567162,35.2385526572,0.0,36.3493007332,38.7721355839,5.76476721199,0.0,0.0,5.76476721199
 10/14  21:00:00,125.14478317,8.56639674427,36.0316512109,0.0,36.1807251679,36.8228455648,5.76548521009,0.0,0.0,5.76548521009
 10/14  22:00:00,98.7066776027,8.08445502257,31.3965054207,0.0,31.0351095914,20.6438685092,5.7781109304,0.0,0.0,5.7781109304
 10/14  23:00:00,70.3795820319,7.57923104965,26.1273884289,0.0,17.4250845679,11.7056064465,5.76260148674,0.0,0.0,5.76260148674
 10/14  24:00:00,61.8634028527,7.38065173141,24.0370162335,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/15  01:00:00,59.7280753289,7.22893951004,21.9348583803,0.0,12.925468867,10.100111941,5.7502479736,0.0,0.0,5.7502479736
 10/15  02:00:00,52.8386424568,7.04515872425,19.848256623,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/15  03:00:00,52.5463735565,6.98008696641,19.6210548756,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/15  04:00:00,54.3727373211,6.95198875989,19.8691201286,0.0,8.34152022915,11.6705166398,5.75333695483,0.0,0.0,5.75333695483
 10/15  05:00:00,58.1002265164,6.90549524634,19.485029843,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 10/15  06:00:00,81.510257277,7.14988057525,22.6745169323,0.0,18.5082010057,25.6353820695,5.76265343956,0.0,0.0,5.76265343956
 10/15  07:00:00,98.0154152527,7.60434486081,27.9235489923,0.0,19.4926561212,41.1001056674,5.77719127409,0.0,0.0,5.77719127409
 10/15  08:00:00,127.884851079,8.10305009842,35.4217488131,0.0,26.3286599382,57.9988325916,23.3548288834,0.0,0.0,23.3548288834
 10/15  09:00:00,113.473415869,7.86295025626,36.5227134716,0.0,26.2443270014,42.8153538416,35.4976563678,0.0,18.025,17.4726563678
 10/15  10:00:00,89.2097852546,7.64053267214,36.355436867,0.0,21.7447113004,23.4437158914,35.4703857839,0.0,18.025,17.4453857839
 10/15  11:00:00,89.3231721485,7.84966658495,38.6612833912,0.0,19.3449162599,23.4437158914,29.6485621705,0.0,18.025,11.6235621705
 10/15  12:00:00,91.3047559488,8.02247440973,40.3274459259,0.0,19.190480192,23.7425572507,35.4278477187,0.0,18.025,17.4028477187
 10/15  13:00:00,92.5370239951,8.12573939328,41.4303260018,0.0,19.260583323,23.698576057,29.6334883475,0.0,18.025,11.6084883475
 10/15  14:00:00,93.1272384624,8.20289117827,41.9433897755,0.0,19.260583323,23.698576057,35.4276816989,0.0,18.025,17.4026816989
 10/15  15:00:00,92.480584233,8.21511823968,41.5744594177,0.0,19.260583323,23.4086260847,29.6343881476,0.0,18.025,11.6093881476
 10/15  16:00:00,94.1684681124,8.09891625604,38.9272780615,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/15  17:00:00,100.267370293,8.1417378785,36.3610979809,0.0,18.1807569449,37.5792895564,5.75630295177,0.0,0.0,5.75630295177
 10/15  18:00:00,115.232484558,8.2989650703,35.3916312914,0.0,32.6059821062,37.0465235296,5.75946490226,0.0,0.0,5.75946490226
 10/15  19:00:00,120.431505678,8.3524042349,34.6545766829,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 10/15  20:00:00,126.376680256,8.5061895077,35.0864603712,0.0,36.43363367,38.8072253906,5.76529570678,0.0,0.0,5.76529570678
 10/15  21:00:00,122.423789644,8.43178776113,33.5646785941,0.0,36.0963922311,36.7877557581,5.76555733226,0.0,0.0,5.76555733226
 10/15  22:00:00,95.755325189,7.94086422597,28.7081468944,0.0,30.9507766546,20.6087787026,5.77824509801,0.0,0.0,5.77824509801
 10/15  23:00:00,68.9233653388,7.5000909283,24.7503039507,0.0,17.4250845679,11.7056064465,5.76266391126,0.0,0.0,5.76266391126
 10/15  24:00:00,61.0185963463,7.33302561558,23.1204020231,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/16  01:00:00,56.9796700648,7.20540023883,22.0888953814,0.0,10.0992000411,10.047477231,5.75020366556,0.0,0.0,5.75020366556
 10/16  02:00:00,54.1954459882,7.1150113025,21.2546262849,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/16  03:00:00,52.0379711463,7.00400798928,19.2081450031,0.0,8.25718729233,10.0299323277,5.7499489271,0.0,0.0,5.7499489271
 10/16  04:00:00,52.0750713442,6.91222086978,17.7306449556,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/16  05:00:00,60.1939671643,6.93286659777,18.2498675315,0.0,12.1011305571,15.3678112995,5.76267108169,0.0,0.0,5.76267108169
 10/16  06:00:00,95.0868092218,7.49171631645,23.0566602818,0.0,19.7275818095,37.2640762949,5.77843706779,0.0,0.0,5.77843706779
 10/16  07:00:00,112.514082014,7.88380181528,27.1405802601,0.0,24.3117294858,51.2795993405,11.5616470022,0.0,0.0,11.5616470022
 10/16  08:00:00,100.242478206,7.45124470313,28.4594762219,0.0,23.6694662846,40.6342015617,17.473804331,0.0,0.0,17.473804331
 10/16  09:00:00,100.114534336,7.58102736375,33.208426075,0.0,23.6694662846,35.6302164847,29.6613967074,0.0,18.025,11.6363967074
 10/16  10:00:00,83.1221693942,7.51437274549,33.8789814598,0.0,18.7433767983,22.9618409725,35.4515042724,0.0,18.025,17.4265042724
 10/16  11:00:00,85.9753246089,7.72240920951,36.5258936385,0.0,18.7433767983,22.9618409725,29.635888339,0.0,18.025,11.610888339
 10/16  12:00:00,88.1522917166,7.88643286144,38.4953906217,0.0,18.5889407304,23.1597249699,35.429411473,0.0,18.025,17.404411473
 10/16  13:00:00,89.9327682563,8.00701813309,39.9087775952,0.0,18.7433767983,23.2517909448,29.6346206229,0.0,18.025,11.6096206229
 10/16  14:00:00,91.2621374052,8.11190410609,41.1332620741,0.0,18.7433767983,23.2517909448,35.4294652286,0.0,18.025,17.4044652286
 10/16  15:00:00,91.1272687185,8.13985115913,41.260395493,0.0,18.7433767983,22.9618409725,29.6356248395,0.0,18.025,11.6106248395
