Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  16:00:00,94.8947340103,8.14965730385,40.5667868949,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,105.558436949,8.31622024626,38.8761334632,0.0,17.6635504202,40.6971502883,5.75946451491,0.0,0.0,5.75946451491
 10/16  18:00:00,111.728317611,8.34810277747,36.6264303676,0.0,27.5259009287,37.3340067412,5.77480091673,0.0,0.0,5.77480091673
 10/16  19:00:00,119.475642997,8.40002157005,36.3438569755,0.0,33.8341110165,33.3544677425,5.76570979756,0.0,0.0,5.76570979756
 10/16  20:00:00,128.336907033,8.57281175115,36.8781698251,0.0,36.5179666069,38.8247702939,5.76498937247,0.0,0.0,5.76498937247
 10/16  21:00:00,121.422867304,8.53662990492,35.5161898277,0.0,32.965339924,36.8579353714,5.77797742369,0.0,0.0,5.77797742369
 10/16  22:00:00,92.5577727368,8.02259726274,30.7116523461,0.0,25.6355707503,20.6438685092,5.76898238632,0.0,0.0,5.76898238632
 10/16  23:00:00,67.9634091661,7.55437688104,26.137639069,0.0,15.0252895274,11.7056064465,5.75652488124,0.0,0.0,5.75652488124
 10/16  24:00:00,60.0535499728,7.33349128288,23.4742122021,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/17  01:00:00,57.0397579967,7.20715026923,22.1472310637,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/17  02:00:00,53.9943217874,7.09825002156,21.0702493173,0.0,8.25718729233,10.0299323277,5.75024478545,0.0,0.0,5.75024478545
 10/17  03:00:00,53.1550120454,7.02991958409,20.2992800531,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/17  04:00:00,54.0810458522,6.98301351531,19.6658147402,0.0,8.25718729233,11.6354268332,5.7532686592,0.0,0.0,5.7532686592
 10/17  05:00:00,61.8930115856,7.0047886416,19.8769916,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 10/17  06:00:00,96.5759148683,7.57007009213,24.4673851046,0.0,19.7275818095,37.2640762949,11.5370470451,0.0,0.0,11.5370470451
 10/17  07:00:00,114.651243546,7.9927123663,29.1688173476,0.0,24.3117294858,51.2795993405,5.79097458336,0.0,0.0,5.79097458336
 10/17  08:00:00,98.8221442776,7.35811143959,27.132259188,0.0,23.6694662846,40.6342015617,17.4750139091,0.0,0.0,17.4750139091
 10/17  09:00:00,94.6321585508,7.23596791431,28.0711017061,0.0,23.6694662846,35.6302164847,35.4688425468,0.0,18.025,17.4438425468
 10/17  10:00:00,75.3933480538,7.00365756355,26.6608621188,0.0,18.7433767983,22.9618409725,35.4518359833,0.0,18.025,17.4268359833
 10/17  11:00:00,77.7721695254,7.22120280235,28.8239407452,0.0,18.7433767983,22.9618409725,29.6372486915,0.0,18.025,11.6122486915
 10/17  12:00:00,80.4599114976,7.41670620403,31.2727294651,0.0,18.5889407304,23.1597249699,30.5053096668,0.0,18.025,12.4803096668
 10/17  13:00:00,83.3974445251,7.60055470667,33.7799146856,0.0,18.7433767983,23.2517909448,34.5600097631,0.0,18.025,16.5350097631
 10/17  14:00:00,84.440269372,7.69024814227,34.73304343,0.0,18.7433767983,23.2517909448,29.6323898149,0.0,18.025,11.6073898149
 10/17  15:00:00,83.7252086228,7.69118997462,34.3069920693,0.0,18.7433767983,22.9618409725,35.4279207067,0.0,18.025,17.4029207067
 10/17  16:00:00,87.2452192386,7.707688043,33.3592410784,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,98.3393318773,7.88996760381,32.0832575395,0.0,17.6635504202,40.6971502883,5.75959996298,0.0,0.0,5.75959996298
 10/17  18:00:00,105.014416651,7.94803133145,30.312583711,0.0,27.5259009287,37.3340067412,5.77515146468,0.0,0.0,5.77515146468
 10/17  19:00:00,112.028257031,7.96735650979,29.3291220779,0.0,33.8341110165,33.3544677425,5.76575408002,0.0,0.0,5.76575408002
 10/17  20:00:00,120.547060645,8.1160238011,29.5451051444,0.0,36.5179666069,38.8247702939,5.76548424538,0.0,0.0,5.76548424538
 10/17  21:00:00,114.458085696,8.12153949776,28.9664767296,0.0,32.965339924,36.8579353714,5.77842048729,0.0,0.0,5.77842048729
 10/17  22:00:00,86.0390557357,7.65085825462,24.5646614409,0.0,25.6355707503,20.6438685092,5.76897342319,0.0,0.0,5.76897342319
 10/17  23:00:00,62.2760040778,7.23213127777,20.7724865239,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/17  24:00:00,55.4060760779,7.06137160339,19.0988390182,0.0,11.6412384099,10.0650221343,5.75320268258,0.0,0.0,5.75320268258
 10/18  01:00:00,52.4834333322,6.94575218344,17.8523069654,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/18  02:00:00,49.5483804247,6.8478840554,16.8746718832,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/18  03:00:00,49.0231655901,6.79961898004,16.3977212375,0.0,8.25718729233,10.0299323277,5.75019947519,0.0,0.0,5.75019947519
 10/18  04:00:00,50.5091796285,6.77811754358,16.2988505994,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/18  05:00:00,58.5465814596,6.81259848064,16.7227309698,0.0,12.1011305571,15.3678112995,5.76267051271,0.0,0.0,5.76267051271
 10/18  06:00:00,93.1140596572,7.36286663713,21.2127289148,0.0,19.7275818095,37.2640762949,5.77774140637,0.0,0.0,5.77774140637
 10/18  07:00:00,110.443570931,7.75126529764,25.2025531536,0.0,24.3117294858,51.2795993405,11.5625888794,0.0,0.0,11.5625888794
 10/18  08:00:00,97.8661173945,7.30722773286,26.2271015495,0.0,23.6694662846,40.6342015617,17.4765558579,0.0,0.0,17.4765558579
 10/18  09:00:00,97.3125195612,7.41397111158,30.5734495632,0.0,23.6694662846,35.6302164847,35.4699378625,0.0,18.025,17.4449378625
 10/18  10:00:00,79.4416019019,7.31555701661,30.3972098318,0.0,18.7433767983,22.9618409725,29.6501282055,0.0,18.025,11.6251282055
 10/18  11:00:00,81.4205462567,7.47672239281,32.2167900415,0.0,18.7433767983,22.9618409725,35.4315600722,0.0,18.025,17.4065600722
 10/18  12:00:00,83.3034825446,7.6201525107,33.9128506197,0.0,18.5889407304,23.1597249699,29.6348503024,0.0,18.025,11.6098503024
 10/18  13:00:00,84.69382743,7.7235432421,34.9533021865,0.0,18.7433767983,23.2517909448,35.4299320738,0.0,18.025,17.4049320738
 10/18  14:00:00,86.0305373118,7.82466657292,36.188888042,0.0,18.7433767983,23.2517909448,29.6360235079,0.0,18.025,11.6110235079
 10/18  15:00:00,85.399945565,7.83192239774,35.8409906747,0.0,18.7433767983,22.9618409725,29.6341962886,0.0,18.025,11.6091962886
 10/18  16:00:00,88.2104371235,7.809589998,34.2225435799,0.0,18.7433767983,27.431320555,23.7782918785,0.0,18.025,5.75329187853
 10/18  17:00:00,98.9959047312,7.95837274444,32.6714243765,0.0,17.6635504202,40.6971502883,5.75862043909,0.0,0.0,5.75862043909
 10/18  18:00:00,106.226953778,8.03082033307,31.4423139329,0.0,27.5259009287,37.3340067412,5.77497620112,0.0,0.0,5.77497620112
 10/18  19:00:00,113.720308448,8.07630569585,30.9122193965,0.0,33.8341110165,33.3544677425,5.76515533697,0.0,0.0,5.76515533697
 10/18  20:00:00,122.287737065,8.23426140886,31.1675347799,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/18  21:00:00,116.851000742,8.26588176062,31.2150263734,0.0,32.965339924,36.8579353714,11.5359386495,0.0,0.0,11.5359386495
 10/18  22:00:00,89.191176751,7.82075180598,27.5468783757,0.0,25.6355707503,20.6438685092,5.76910103435,0.0,0.0,5.76910103435
 10/18  23:00:00,65.5472968056,7.40126124719,23.8746393004,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/18  24:00:00,57.9994465402,7.20433656713,21.5492410067,0.0,11.6412384099,10.0650221343,5.75334806437,0.0,0.0,5.75334806437
 10/19  01:00:00,54.9843720259,7.08524585755,20.2137418614,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/19  02:00:00,51.7680843202,6.97925575327,18.9630066609,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/19  03:00:00,50.7771537039,6.9098073845,18.041513084,0.0,8.25718729233,10.0299323277,5.75034541206,0.0,0.0,5.75034541206
 10/19  04:00:00,52.4408877249,6.8824164685,18.1262517938,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/19  05:00:00,60.7125520559,6.92516010786,18.7761280802,0.0,12.1011305571,15.3678112995,5.76288642465,0.0,0.0,5.76288642465
 10/19  06:00:00,96.7162075662,7.54285522751,24.6348697411,0.0,19.7275818095,37.2640762949,5.7787800503,0.0,0.0,5.7787800503
 10/19  07:00:00,116.392189296,7.96074950884,29.0576678297,0.0,24.3117294858,51.2795993405,11.5625720209,0.0,0.0,11.5625720209
 10/19  08:00:00,101.730725957,7.49825079313,29.9006708343,0.0,23.6694662846,40.6342015617,17.4761415022,0.0,0.0,17.4761415022
 10/19  09:00:00,100.669874036,7.59947080856,33.7452910024,0.0,23.6694662846,35.6302164847,35.4692091691,0.0,18.025,17.4442091691
 10/19  10:00:00,82.0771125127,7.46249058041,32.8857818717,0.0,18.7433767983,22.9618409725,29.6498900682,0.0,18.025,11.6248900682
 10/19  11:00:00,84.2413587555,7.62191015779,34.8924102372,0.0,18.7433767983,22.9618409725,35.4323966797,0.0,18.025,17.4073966797
 10/19  12:00:00,85.2085680864,7.68839562038,35.7496869795,0.0,18.5889407304,23.1597249699,29.6361382385,0.0,18.025,11.6111382385
 10/19  13:00:00,86.8593047627,7.80264931061,37.0396673192,0.0,18.7433767983,23.2517909448,29.6343366134,0.0,18.025,11.6093366134
 10/19  14:00:00,88.0921551155,7.90144235359,38.1737263246,0.0,18.7433767983,23.2517909448,35.4306758884,0.0,18.025,17.4056758884
 10/19  15:00:00,87.962450209,7.95810613238,38.2773053191,0.0,18.7433767983,22.9618409725,29.6356064856,0.0,18.025,11.6106064856
 10/19  16:00:00,91.3086397257,7.9665861686,37.1637402539,0.0,18.7433767983,27.431320555,23.7783849757,0.0,18.025,5.75338497575
 10/19  17:00:00,102.100826245,8.13181400459,35.6029059453,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/19  18:00:00,108.558478593,8.17427661051,33.6303646904,0.0,27.5259009287,37.3340067412,11.5301312717,0.0,0.0,11.5301312717
 10/19  19:00:00,115.95108105,8.2059325946,33.013354737,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 10/19  20:00:00,124.492584121,8.35949958686,33.2471296006,0.0,36.5179666069,38.8247702939,5.76539457038,0.0,0.0,5.76539457038
 10/19  21:00:00,118.42430702,8.3580214039,32.6961790177,0.0,32.965339924,36.8579353714,5.77866775678,0.0,0.0,5.77866775678
 10/19  22:00:00,89.9296252171,7.86318726247,28.2428788974,0.0,25.6355707503,20.6438685092,5.76921508531,0.0,0.0,5.76921508531
 10/19  23:00:00,65.2923618786,7.39615062626,23.6247997298,0.0,15.0252895274,11.7056064465,5.7566264397,0.0,0.0,5.7566264397
 10/19  24:00:00,57.8253244908,7.19430649877,21.385151474,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/20  01:00:00,54.4316344421,7.05768228344,19.6885572351,0.0,10.0992000411,10.047477231,5.75025792934,0.0,0.0,5.75025792934
 10/20  02:00:00,51.178187239,6.94341639472,18.4089452041,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/20  03:00:00,50.2893207567,6.871271173,17.5922183161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/20  04:00:00,50.9304998007,6.80917588974,16.6890910321,0.0,8.25718729233,11.6354268332,5.75351198925,0.0,0.0,5.75351198925
 10/20  05:00:00,59.1972418476,6.84616583295,17.3398059077,0.0,12.1011305571,15.3678112995,5.76274359596,0.0,0.0,5.76274359596
 10/20  06:00:00,94.5903780418,7.43743601251,22.6144396502,0.0,19.7275818095,37.2640762949,5.77882213563,0.0,0.0,5.77882213563
 10/20  07:00:00,114.580725168,7.86022903045,27.3467079864,0.0,24.3117294858,51.2795993405,11.5629628487,0.0,0.0,11.5629628487
 10/20  08:00:00,100.366265833,7.42395235323,28.6104945985,0.0,23.6694662846,40.6342015617,17.476014642,0.0,0.0,17.476014642
 10/20  09:00:00,99.303605742,7.51863805561,32.4598423277,0.0,23.6694662846,35.6302164847,29.6628098559,0.0,18.025,11.6378098559
 10/20  10:00:00,81.4918195911,7.41595112623,32.3470204928,0.0,18.7433767983,22.9618409725,35.4524390307,0.0,18.025,17.4274390307
 10/20  11:00:00,84.1148617956,7.60792753965,34.7798905238,0.0,18.7433767983,22.9618409725,29.6366336605,0.0,18.025,11.6116336605
 10/20  12:00:00,86.6899774474,7.80289128401,37.1165963871,0.0,18.5889407304,23.1597249699,35.4318217665,0.0,18.025,17.4068217665
 10/20  13:00:00,88.7860732376,7.95451406934,38.8145649966,0.0,18.7433767983,23.2517909448,29.6335279836,0.0,18.025,11.6085279836
 10/20  14:00:00,89.9372604058,8.05060489462,39.8696630105,0.0,18.7433767983,23.2517909448,35.4295234085,0.0,18.025,17.4045234085
 10/20  15:00:00,90.0228990198,8.11728468025,40.1785702037,0.0,18.7433767983,22.9618409725,29.6348896013,0.0,18.025,11.6098896013
 10/20  16:00:00,93.4573089053,8.12764480674,39.1513471348,0.0,18.7433767983,27.431320555,23.7783942372,0.0,18.025,5.75339423718
 10/20  17:00:00,104.104508364,8.28985502847,37.4485403247,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/20  18:00:00,110.509722409,8.32546406427,35.4304089381,0.0,27.5259009287,37.3340067412,5.77551603137,0.0,0.0,5.77551603137
 10/20  19:00:00,117.45094075,8.33022716692,34.3889060875,0.0,33.8341110165,33.3544677425,5.76620076938,0.0,0.0,5.76620076938
 10/20  20:00:00,125.094546707,8.43310605888,33.7754724706,0.0,36.5179666069,38.8247702939,5.76601847424,0.0,0.0,5.76601847424
 10/20  21:00:00,118.72080415,8.40561092175,32.9450739164,0.0,32.965339924,36.8579353714,5.77851298665,0.0,0.0,5.77851298665
 10/20  22:00:00,90.2347260989,7.90316624504,28.5079869449,0.0,25.6355707503,20.6438685092,5.7693705214,0.0,0.0,5.7693705214
 10/20  23:00:00,65.9277805792,7.43917884244,24.2171805767,0.0,15.0252895274,11.7056064465,5.75671643422,0.0,0.0,5.75671643422
 10/20  24:00:00,58.1425551014,7.22279835231,21.6738871591,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/21  01:00:00,57.9135793101,7.12519157634,20.3435070768,0.0,12.8411359301,10.0650221343,5.75031161272,0.0,0.0,5.75031161272
 10/21  02:00:00,51.7399828547,6.97790617748,18.9362455278,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/21  03:00:00,51.0939761578,6.9144617526,18.353681754,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/21  04:00:00,53.0127177277,6.90125148245,18.6792255292,0.0,8.25718729233,11.6354268332,5.75339217468,0.0,0.0,5.75339217468
 10/21  05:00:00,57.5003703647,6.88879102831,19.0212590163,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 10/21  06:00:00,79.2171962476,7.07197992808,20.459295768,0.0,18.5082010057,25.6353820695,5.76303654469,0.0,0.0,5.76303654469
 10/21  07:00:00,95.9239928068,7.45809878819,24.2136936764,0.0,19.4083231844,41.0650158608,5.77899740679,0.0,0.0,5.77899740679
 10/21  08:00:00,126.064046325,8.06178462814,33.6420755512,0.0,26.3286599382,57.9988325916,23.361557824,0.0,0.0,23.361557824
 10/21  09:00:00,113.410545677,7.97316176833,36.230115402,0.0,26.3286599382,42.8504436482,35.4976348472,0.0,18.025,17.4726348472
 10/21  10:00:00,87.501648668,7.70546992353,34.5822978734,0.0,21.7447113004,23.4437158914,35.473350161,0.0,18.025,17.448350161
 10/21  11:00:00,86.5464599978,7.81997076229,35.9739269114,0.0,19.3027497915,23.426170988,34.5949602749,0.0,18.025,16.5699602749
 10/21  12:00:00,87.8550081266,7.95381343243,37.0060394797,0.0,19.1483137236,23.7250123474,30.4906198056,0.0,18.025,12.4656198056
 10/21  13:00:00,89.2835200079,8.05161112666,38.1912064838,0.0,19.3027497915,23.7161209604,29.6340284013,0.0,18.025,11.6090284013
 10/21  14:00:00,89.5362166428,8.09903969338,38.396476265,0.0,19.3027497915,23.7161209604,35.4303353098,0.0,18.025,17.4053353098
 10/21  15:00:00,88.7920761144,8.10524275806,37.9360808635,0.0,19.3027497915,23.426170988,29.6354706948,0.0,18.025,11.6104706948
 10/21  16:00:00,92.0271474653,8.06465808476,36.7604626574,0.0,19.3027497915,27.8956505705,23.7784489481,0.0,18.025,5.75344894806
 10/21  17:00:00,98.9995327218,8.15087743498,35.0243808653,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 10/21  18:00:00,113.967007008,8.2953155131,34.0103267114,0.0,32.690315043,37.0816133363,5.75973476482,0.0,0.0,5.75973476482
 10/21  19:00:00,119.299506608,8.34289043889,33.5320172465,0.0,36.8143715336,33.066984531,5.76615617052,0.0,0.0,5.76615617052
 10/21  20:00:00,124.885452277,8.47000327412,33.7507741097,0.0,36.3493007332,38.7721355839,5.76549227379,0.0,0.0,5.76549227379
 10/21  21:00:00,121.777471345,8.41788011462,32.8127836823,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 10/21  22:00:00,96.3277523741,7.98336958411,29.1185359053,0.0,31.0351095914,20.6438685092,11.5378138194,0.0,0.0,11.5378138194
 10/21  23:00:00,69.5178778249,7.54531938349,25.2995378405,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 10/21  24:00:00,61.0356327718,7.35383283445,23.2360161459,0.0,12.8411359301,10.0650221343,5.7535675019,0.0,0.0,5.7535675019
 10/22  01:00:00,60.0746187508,7.24185744528,22.2684661647,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/22  02:00:00,54.4465473238,7.10822992919,21.3930498284,0.0,8.34152022915,10.0650221343,5.75029372832,0.0,0.0,5.75029372832
 10/22  03:00:00,53.5923091475,7.03327137511,20.6137763726,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/22  04:00:00,54.2229792063,6.96992688756,19.7013934119,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/22  05:00:00,56.9596301747,6.89141191085,18.3584569493,0.0,8.80141237637,15.3678112995,5.75676927225,0.0,0.0,5.75676927225
 10/22  06:00:00,78.3899089727,7.05609631997,19.647880301,0.0,18.5082010057,25.6353820695,5.76305122107,0.0,0.0,5.76305122107
 10/22  07:00:00,95.8454749152,7.45362029383,24.020216786,0.0,19.4926561212,41.1001056674,5.77916902405,0.0,0.0,5.77916902405
 10/22  08:00:00,126.551188955,8.08123955566,34.1097420424,0.0,26.3286599382,57.9988325916,23.3618825535,0.0,0.0,23.3618825535
 10/22  09:00:00,114.277838196,8.01640624881,37.1735698525,0.0,26.2443270014,42.8153538416,35.499881827,0.0,18.025,17.474881827
 10/22  10:00:00,89.0571145212,7.7880031884,36.0552215588,0.0,21.7447113004,23.4437158914,29.6639009176,0.0,18.025,11.6389009176
 10/22  11:00:00,88.8313163113,7.94889344345,38.070142034,0.0,19.3449162599,23.4437158914,35.4541205389,0.0,18.025,17.4291205389
 10/22  12:00:00,90.7751837876,8.10265151528,39.7176578426,0.0,19.190480192,23.7425572507,35.4315809949,0.0,18.025,17.4065809949
 10/22  13:00:00,93.0816712185,8.25367955599,41.8469975556,0.0,19.260583323,23.698576057,29.6362731553,0.0,18.025,11.6112731553
 10/22  14:00:00,93.6473664244,8.29892257479,42.3674475838,0.0,19.260583323,23.698576057,29.6345775873,0.0,18.025,11.6095775873
 10/22  15:00:00,93.5610589997,8.32492879292,42.5450856825,0.0,19.260583323,23.4086260847,35.4312538293,0.0,18.025,17.4062538293
 10/22  16:00:00,96.4272121087,8.27178957968,41.0131114034,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/22  17:00:00,102.630475244,8.31291851583,38.5529683077,0.0,18.1807569449,37.5792895564,5.75667780193,0.0,0.0,5.75667780193
 10/22  18:00:00,116.855816238,8.43082072159,36.8830528899,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/22  19:00:00,122.190680792,8.47990810362,36.2861657937,0.0,36.8143715336,33.066984531,5.76629419669,0.0,0.0,5.76629419669
 10/22  20:00:00,128.011314665,8.6249574742,36.6022447397,0.0,36.43363367,38.8072253906,5.76545444782,0.0,0.0,5.76545444782
 10/22  21:00:00,124.80057783,8.57774152539,35.7954336017,0.0,36.0963922311,36.7877557581,5.76630075543,0.0,0.0,5.76630075543
 10/22  22:00:00,98.6273185969,8.10699186073,31.4138955509,0.0,30.9507766546,20.6087787026,5.77888696921,0.0,0.0,5.77888696921
 10/22  23:00:00,71.3114299374,7.63641975068,27.0019702186,0.0,17.4250845679,11.7056064465,5.76305152665,0.0,0.0,5.76305152665
 10/22  24:00:00,63.2632538008,7.45306976307,25.2449760645,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/23  01:00:00,59.4992755768,7.32121699238,24.4926546631,0.0,10.0992000411,10.047477231,5.75040470115,0.0,0.0,5.75040470115
 10/23  02:00:00,56.7640157313,7.22158960112,23.7165880294,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/23  03:00:00,56.0558823261,7.16192138912,23.0681128004,0.0,8.25718729233,10.0299323277,5.75023348282,0.0,0.0,5.75023348282
 10/23  04:00:00,56.8332806904,7.10634214534,22.2946945765,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/23  05:00:00,64.5801867851,7.12476362818,22.4441207422,0.0,12.1011305571,15.3678112995,5.76315925958,0.0,0.0,5.76315925958
 10/23  06:00:00,100.019564391,7.72827322114,27.7527411795,0.0,19.7275818095,37.2640762949,5.77914006381,0.0,0.0,5.77914006381
 10/23  07:00:00,119.22786451,8.13008282796,31.723920555,0.0,24.3117294858,51.2795993405,11.5637742586,0.0,0.0,11.5637742586
 10/23  08:00:00,105.449059924,7.71520812081,33.4019871748,0.0,23.6694662846,40.6342015617,17.4777217865,0.0,0.0,17.4777217865
 10/23  09:00:00,105.875915217,7.89288544933,38.6578744559,0.0,23.6694662846,35.6302164847,35.4711535086,0.0,18.025,17.4461535086
 10/23  10:00:00,87.8675234653,7.79820847144,38.3404414694,0.0,18.7433767983,22.9618409725,29.6514053749,0.0,18.025,11.6264053749
 10/23  11:00:00,89.5210392749,7.97022552406,39.8237535425,0.0,18.7433767983,22.9618409725,35.4351348584,0.0,18.025,17.4101348584
 10/23  12:00:00,90.5391125168,8.08035724047,40.6882476569,0.0,18.5889407304,23.1597249699,29.6352764384,0.0,18.025,11.6102764384
 10/23  13:00:00,93.338553231,8.25947017913,43.0620745704,0.0,18.7433767983,23.2517909448,35.4308764427,0.0,18.025,17.4058764427
 10/23  14:00:00,93.8844831898,8.31865747591,43.5488170971,0.0,18.7433767983,23.2517909448,29.6368717821,0.0,18.025,11.6118717821
 10/23  15:00:00,91.3455126501,8.2046946343,41.4137582661,0.0,18.7433767983,22.9618409725,29.6352085043,0.0,18.025,11.6102085043
 10/23  16:00:00,93.4760626688,8.10857554599,39.1891545078,0.0,18.7433767983,27.431320555,23.7785212907,0.0,18.025,5.75352129072
 10/23  17:00:00,105.378672013,8.30899683803,38.7035263793,0.0,17.6635504202,40.6971502883,5.75994560954,0.0,0.0,5.75994560954
 10/23  18:00:00,112.478873122,8.39234382456,37.3326323872,0.0,27.5259009287,37.3340067412,5.77553550023,0.0,0.0,5.77553550023
 10/23  19:00:00,119.282358795,8.40973864896,36.1407805596,0.0,33.8341110165,33.3544677425,5.76562608788,0.0,0.0,5.76562608788
 10/23  20:00:00,126.640535122,8.51453351187,35.2400040215,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/23  21:00:00,118.9183052,8.43891668327,33.1092106492,0.0,32.965339924,36.8579353714,11.5374171531,0.0,0.0,11.5374171531
 10/23  22:00:00,89.6437052996,7.90184874771,27.9182466597,0.0,25.6355707503,20.6438685092,5.76947587974,0.0,0.0,5.76947587974
 10/23  23:00:00,67.0781574606,7.49322064933,25.3135080397,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/23  24:00:00,60.4972962206,7.32406173195,23.9273352037,0.0,11.6412384099,10.0650221343,5.7536323218,0.0,0.0,5.7536323218
 10/24  01:00:00,55.9360337182,7.14992332061,21.100708348,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/24  02:00:00,51.5388754076,6.99517912397,18.7178517427,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/24  03:00:00,50.3078021111,6.90907582107,17.5728715609,0.0,8.25718729233,10.0299323277,5.75041866584,0.0,0.0,5.75041866584
 10/24  04:00:00,51.7354881343,6.86310448804,17.4401386157,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/24  05:00:00,59.8221505883,6.88806473132,17.9227733439,0.0,12.1011305571,15.3678112995,5.76307708462,0.0,0.0,5.76307708462
 10/24  06:00:00,95.0047432218,7.47660717768,22.9895703257,0.0,19.7275818095,37.2640762949,5.77795241615,0.0,0.0,5.77795241615
 10/24  07:00:00,115.723137245,7.91861916658,28.4306320096,0.0,24.3117294858,51.2795993405,11.5635966194,0.0,0.0,11.5635966194
 10/24  08:00:00,103.23825379,7.52897909896,31.3773965374,0.0,23.6694662846,40.6342015617,17.4797610911,0.0,0.0,17.4797610911
 10/24  09:00:00,103.018777851,7.68965326784,36.0039597311,0.0,23.6694662846,35.6302164847,35.4730706878,0.0,18.025,17.4480706878
 10/24  10:00:00,84.8430016905,7.59789411476,35.5162232041,0.0,18.7433767983,22.9618409725,29.6522507945,0.0,18.025,11.6272507945
 10/24  11:00:00,87.4216146885,7.80469151479,37.8898580477,0.0,18.7433767983,22.9618409725,35.4349208591,0.0,18.025,17.4099208591
 10/24  12:00:00,89.0669858594,7.95134222255,39.3451315235,0.0,18.5889407304,23.1597249699,29.6372182057,0.0,18.025,11.6122182057
 10/24  13:00:00,90.6684274936,8.07756794329,40.5738455568,0.0,18.7433767983,23.2517909448,35.4309782948,0.0,18.025,17.4059782948
 10/24  14:00:00,90.7865455167,8.12208580682,40.647444395,0.0,18.7433767983,23.2517909448,29.6360286795,0.0,18.025,11.6110286795
 10/24  15:00:00,90.5470757343,8.14898749331,40.671024376,0.0,18.7433767983,22.9618409725,35.4320860804,0.0,18.025,17.4070860804
 10/24  16:00:00,93.9648087618,8.1278328389,39.6586442173,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/24  17:00:00,104.768638106,8.28872410868,38.1137487244,0.0,17.6635504202,40.6971502883,5.75996455391,0.0,0.0,5.75996455391
 10/24  18:00:00,111.104464472,8.31843433869,36.0321195693,0.0,27.5259009287,37.3340067412,5.77607904511,0.0,0.0,5.77607904511
 10/24  19:00:00,117.506063022,8.30769690927,34.4665097777,0.0,33.8341110165,33.3544677425,5.7661216667,0.0,0.0,5.7661216667
 10/24  20:00:00,124.859359412,8.40671614719,33.5666337215,0.0,36.5179666069,38.8247702939,5.76593975279,0.0,0.0,5.76593975279
 10/24  21:00:00,119.912708553,8.4443477266,34.0981733566,0.0,32.965339924,36.8579353714,5.77926159458,0.0,0.0,5.77926159458
 10/24  22:00:00,91.6999806272,7.96276217061,29.913594327,0.0,25.6355707503,20.6438685092,5.76969835091,0.0,0.0,5.76969835091
 10/24  23:00:00,67.0023124354,7.48787962952,25.2429962179,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/24  24:00:00,59.7982264577,7.29554961175,23.2567735154,0.0,11.6412384099,10.0650221343,5.75367219158,0.0,0.0,5.75367219158
 10/25  01:00:00,56.808305948,7.17240677768,21.9504954099,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/25  02:00:00,53.2748422474,7.04989010652,20.3990957261,0.0,8.25718729233,10.0299323277,5.75049565062,0.0,0.0,5.75049565062
 10/25  03:00:00,51.6768338156,6.95647674039,18.8945052316,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/25  04:00:00,51.3699795856,6.86236600719,17.0753612269,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/25  05:00:00,59.7344206068,6.89233146213,17.8307711353,0.0,12.1011305571,15.3678112995,5.76216310902,0.0,0.0,5.76216310902
 10/25  06:00:00,95.3849708777,7.48728930713,23.3590968138,0.0,19.7275818095,37.2640762949,5.77903242403,0.0,0.0,5.77903242403
 10/25  07:00:00,115.258398943,7.90293981506,27.9815550637,0.0,24.3117294858,51.2795993405,11.5648985142,0.0,0.0,11.5648985142
 10/25  08:00:00,101.993302782,7.51034136936,30.1510679345,0.0,23.6694662846,40.6342015617,17.4803079811,0.0,0.0,17.4803079811
 10/25  09:00:00,101.901000546,7.66603048149,34.9097935614,0.0,23.6694662846,35.6302164847,35.4742260496,0.0,18.025,17.4492260496
 10/25  10:00:00,84.5074558219,7.60550905965,35.1730524321,0.0,18.7433767983,22.9618409725,35.4541807911,0.0,18.025,17.4291807911
 10/25  11:00:00,86.5639377058,7.78018128826,37.0566875591,0.0,18.7433767983,22.9618409725,29.6382790408,0.0,18.025,11.6132790408
 10/25  12:00:00,88.2334584501,7.91961701902,38.5433232718,0.0,18.5889407304,23.1597249699,35.4329494185,0.0,18.025,17.4079494185
 10/25  13:00:00,89.349793193,8.01508329514,39.3176909633,0.0,18.7433767983,23.2517909448,29.6373534281,0.0,18.025,11.6123534281
 10/25  14:00:00,90.5946906563,8.1208457306,40.4568245545,0.0,18.7433767983,23.2517909448,29.6357530761,0.0,18.025,11.6107530761
 10/25  15:00:00,90.156045011,8.14824020437,40.2807362934,0.0,18.7433767983,22.9618409725,35.4331999679,0.0,18.025,17.4081999679
 10/25  16:00:00,93.3838280154,8.13166226649,39.0738286219,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,104.670621876,8.31240793516,37.9920433868,0.0,17.6635504202,40.6971502883,5.75999508556,0.0,0.0,5.75999508556
 10/25  18:00:00,111.350695432,8.35886303116,36.2379076743,0.0,27.5259009287,37.3340067412,5.77603415114,0.0,0.0,5.77603415114
 10/25  19:00:00,118.591688499,8.37840368153,35.481418106,0.0,33.8341110165,33.3544677425,5.76589206801,0.0,0.0,5.76589206801
 10/25  20:00:00,126.854763917,8.50746046175,35.4612777155,0.0,36.5179666069,38.8247702939,5.7662588577,0.0,0.0,5.7662588577
 10/25  21:00:00,120.144526281,8.47066073083,34.3036652272,0.0,32.965339924,36.8579353714,5.77902328133,0.0,0.0,5.77902328133
 10/25  22:00:00,91.298698963,7.95959600734,29.5154666907,0.0,25.6355707503,20.6438685092,5.76963038384,0.0,0.0,5.76963038384
 10/25  23:00:00,67.3757044244,7.51042780465,25.5938208221,0.0,15.0252895274,11.7056064465,5.75693619808,0.0,0.0,5.75693619808
 10/25  24:00:00,59.4923901189,7.29102182871,22.9554711309,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/26  01:00:00,54.4194762238,7.09409751348,19.6399637405,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/26  02:00:00,50.9964421309,6.96479497754,18.2057877893,0.0,8.25718729233,10.0299323277,5.75038990617,0.0,0.0,5.75038990617
 10/26  03:00:00,50.0201238785,6.88660595528,17.3076676187,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/26  04:00:00,51.2720824149,6.8377012334,17.002111817,0.0,8.25718729233,11.6354268332,5.75356727308,0.0,0.0,5.75356727308
 10/26  05:00:00,59.7748030197,6.87285788828,17.8906253318,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 10/26  06:00:00,93.926417995,7.42168462606,21.9661222239,0.0,19.7275818095,37.2640762949,11.5391779971,0.0,0.0,11.5391779971
 10/26  07:00:00,112.150176003,7.7719862873,25.0042758787,0.0,24.3117294858,51.2795993405,5.79264745656,0.0,0.0,5.79264745656
 10/26  08:00:00,100.396329678,7.40257826879,28.6618405495,0.0,23.6694662846,40.6342015617,17.4811963664,0.0,0.0,17.4811963664
 10/26  09:00:00,101.294049285,7.60241804368,34.3664416575,0.0,23.6694662846,35.6302164847,35.4751676857,0.0,18.025,17.4501676857
 10/26  10:00:00,83.8507328499,7.54623605461,34.575598643,0.0,18.7433767983,22.9618409725,35.4562290952,0.0,18.025,17.4312290952
 10/26  11:00:00,86.0171194042,7.7313850449,36.5586593318,0.0,18.7433767983,22.9618409725,29.6378338835,0.0,18.025,11.6128338835
 10/26  12:00:00,88.3096906521,7.92665888442,38.6125099844,0.0,18.5889407304,23.1597249699,35.4335275229,0.0,18.025,17.4085275229
 10/26  13:00:00,90.5476973305,8.08193415496,40.4487370692,0.0,18.7433767983,23.2517909448,29.6377877144,0.0,18.025,11.6127877144
 10/26  14:00:00,91.7692120897,8.18319988604,41.5689878576,0.0,18.7433767983,23.2517909448,35.4319569653,0.0,18.025,17.4069569653
 10/26  15:00:00,91.3771403412,8.20378785869,41.4462766503,0.0,18.7433767983,22.9618409725,29.6367655908,0.0,18.025,11.6117655908
 10/26  16:00:00,94.520458296,8.19379311005,40.1483138461,0.0,18.7433767983,27.431320555,23.7786726581,0.0,18.025,5.7536726581
 10/26  17:00:00,105.126560025,8.33731179281,38.4230844927,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/26  18:00:00,111.160520688,8.35064033435,36.0559366092,0.0,27.5259009287,37.3340067412,5.77610295013,0.0,0.0,5.77610295013
 10/26  19:00:00,117.062476963,8.31072826754,34.0198761038,0.0,33.8341110165,33.3544677425,5.7666095663,0.0,0.0,5.7666095663
 10/26  20:00:00,124.263574976,8.39477487236,32.9827672258,0.0,36.5179666069,38.8247702939,5.76593941325,0.0,0.0,5.76593941325
 10/26  21:00:00,117.088245297,8.33912123222,31.378898907,0.0,32.965339924,36.8579353714,5.77959858812,0.0,0.0,5.77959858812
 10/26  22:00:00,88.191443711,7.822871591,26.544925037,0.0,25.6355707503,20.6438685092,5.76987733276,0.0,0.0,5.76987733276
 10/26  23:00:00,63.88525719,7.35766004032,22.2561398323,0.0,15.0252895274,11.7056064465,5.75699186564,0.0,0.0,5.75699186564
 10/26  24:00:00,57.6162549308,7.19062301336,21.1797227425,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/27  01:00:00,55.7503185444,7.10654679594,20.958350431,0.0,10.0992000411,10.047477231,5.75057934755,0.0,0.0,5.75057934755
 10/27  02:00:00,53.0985205139,7.01832362299,20.254342172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/27  03:00:00,52.4425365427,6.96247303543,19.6541990546,0.0,8.25718729233,10.0299323277,5.75032027395,0.0,0.0,5.75032027395
 10/27  04:00:00,53.8831112,6.93232078152,19.5185241154,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/27  05:00:00,61.9425705877,6.96512117767,19.9661085457,0.0,12.1011305571,15.3678112995,5.76345794016,0.0,0.0,5.76345794016
 10/27  06:00:00,97.0284587992,7.54879655076,24.9410464496,0.0,19.7275818095,37.2640762949,5.77968990756,0.0,0.0,5.77968990756
 10/27  07:00:00,116.56385504,7.96136397531,29.2285408712,0.0,24.3117294858,51.2795993405,11.5653531404,0.0,0.0,11.5653531404
 10/27  08:00:00,103.069072344,7.57210811017,31.165041223,0.0,23.6694662846,40.6342015617,17.4794401789,0.0,0.0,17.4794401789
 10/27  09:00:00,103.413533341,7.7448204805,36.3435152592,0.0,23.6694662846,35.6302164847,35.4748155522,0.0,18.025,17.4498155522
 10/27  10:00:00,86.1157369162,7.67599651398,36.7108331791,0.0,18.7433767983,22.9618409725,29.652576325,0.0,18.025,11.627576325
 10/27  11:00:00,87.3130596641,7.78650478149,37.7994732651,0.0,18.7433767983,22.9618409725,35.4354064599,0.0,18.025,17.4104064599
 10/27  12:00:00,86.3181314326,7.74368612992,36.8039179546,0.0,18.5889407304,23.1597249699,29.6376540028,0.0,18.025,11.6126540028
 10/27  13:00:00,86.0943014283,7.76572262724,36.3115488041,0.0,18.7433767983,23.2517909448,35.4327736414,0.0,18.025,17.4077736414
 10/27  14:00:00,86.7946823534,7.81141192983,36.9662394568,0.0,18.7433767983,23.2517909448,29.6367048961,0.0,18.025,11.6117048961
 10/27  15:00:00,87.4702646522,7.91100276838,37.8321824218,0.0,18.7433767983,22.9618409725,35.4332908795,0.0,18.025,17.4082908795
 10/27  16:00:00,89.8043073474,7.85528156251,35.7706776346,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/27  17:00:00,102.230025867,8.11176160881,35.7520742231,0.0,17.6635504202,40.6971502883,5.76019209148,0.0,0.0,5.76019209148
 10/27  18:00:00,109.739357863,8.21910249685,34.7662997483,0.0,27.5259009287,37.3340067412,5.776051106,0.0,0.0,5.776051106
 10/27  19:00:00,115.712656174,8.20779579876,32.7729710903,0.0,33.8341110165,33.3544677425,5.76648604641,0.0,0.0,5.76648604641
 10/27  20:00:00,123.46010629,8.32922455169,32.2448380989,0.0,36.5179666069,38.8247702939,5.76634421934,0.0,0.0,5.76634421934
 10/27  21:00:00,117.76127418,8.34076179289,32.0502767443,0.0,32.965339924,36.8579353714,5.77946937998,0.0,0.0,5.77946937998
 10/27  22:00:00,90.1349087107,7.879014009,28.4322335882,0.0,25.6355707503,20.6438685092,5.76999579222,0.0,0.0,5.76999579222
 10/27  23:00:00,66.2602129402,7.43872117385,24.550032114,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/27  24:00:00,58.4124890263,7.2249461385,21.9416255178,0.0,11.6412384099,10.0650221343,5.75379335944,0.0,0.0,5.75379335944
 10/28  01:00:00,58.2218551533,7.13320517583,20.6437523491,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/28  02:00:00,52.0931423673,6.99081011984,19.276461737,0.0,8.25718729233,10.0299323277,5.7505081436,0.0,0.0,5.7505081436
 10/28  03:00:00,51.096294123,6.91069966783,18.3597331646,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/28  04:00:00,52.1270158332,6.85977120256,17.8349730432,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/28  05:00:00,56.5389064793,6.83846304848,18.1100665238,0.0,8.71707943955,15.3327214929,5.7571143188,0.0,0.0,5.7571143188
 10/28  06:00:00,78.6830910873,7.03551467233,19.9615849396,0.0,18.5082010057,25.6353820695,5.76349774502,0.0,0.0,5.76349774502
 10/28  07:00:00,95.9687011425,7.44618693303,24.2702020251,0.0,19.4083231844,41.0650158608,5.77987479571,0.0,0.0,5.77987479571
 10/28  08:00:00,125.894108584,8.0340161476,33.4997526528,0.0,26.3286599382,57.9988325916,23.3693727531,0.0,0.0,23.3693727531
 10/28  09:00:00,112.951724171,7.91980710329,35.8245462931,0.0,26.3286599382,42.8504436482,35.5052916906,0.0,18.025,17.4802916906
 10/28  10:00:00,87.1426994167,7.65391214421,34.2748291721,0.0,21.7447113004,23.4437158914,35.4770762355,0.0,18.025,17.4520762355
 10/28  11:00:00,85.8790147276,7.7620769183,35.3643214946,0.0,19.3027497915,23.426170988,29.6524214343,0.0,18.025,11.6274214343
 10/28  12:00:00,87.2705175461,7.88529603927,36.4900281271,0.0,19.1483137236,23.7250123474,35.4336070175,0.0,18.025,17.4086070175
 10/28  13:00:00,89.5729860226,7.99008469403,38.5421620139,0.0,19.3027497915,23.7161209604,29.6378626845,0.0,18.025,11.6128626845
 10/28  14:00:00,89.9087237624,8.02204837716,38.8459372224,0.0,19.3027497915,23.7161209604,35.4341888368,0.0,18.025,17.4091888368
 10/28  15:00:00,87.5353218722,7.89125096245,36.8932817244,0.0,19.3027497915,23.426170988,29.6369941114,0.0,18.025,11.6119941114
 10/28  16:00:00,92.3109132742,7.92521269154,37.1836363306,0.0,19.3027497915,27.8956505705,23.7786966548,0.0,18.025,5.75369665477
 10/28  17:00:00,100.092558244,8.05283227679,36.2154032573,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 10/28  18:00:00,115.985595619,8.27887917819,36.0452942926,0.0,32.690315043,37.0816133363,5.76013653305,0.0,0.0,5.76013653305
 10/28  19:00:00,121.514694429,8.37632503577,35.7136926802,0.0,36.8143715336,33.066984531,5.76632957791,0.0,0.0,5.76632957791
 10/28  20:00:00,126.111908839,8.49402161422,34.9531350436,0.0,36.3493007332,38.7721355839,5.76620774462,0.0,0.0,5.76620774462
 10/28  21:00:00,123.422598598,8.45687469384,34.4188379607,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 10/28  22:00:00,99.1775557252,8.06579088671,31.885803736,0.0,31.0351095914,20.6438685092,11.5386641208,0.0,0.0,11.5386641208
 10/28  23:00:00,73.716633936,7.68025959244,29.3632828216,0.0,17.4250845679,11.7056064465,5.12364514754,0.0,0.0,5.12364514754
 10/28  24:00:00,66.2953553637,7.54730192769,28.3022359017,0.0,12.8411359301,10.0650221343,0.658206349494,0.0,0.0,0.658206349494
 10/29  01:00:00,65.052009766,7.44667535433,27.0410083642,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/29  02:00:00,58.7071475337,7.29663914822,25.4652105291,0.0,8.34152022915,10.0650221343,5.75063655564,0.0,0.0,5.75063655564
 10/29  03:00:00,58.1625863854,7.23761886259,24.9796809887,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/29  04:00:00,59.329846556,7.19859858764,24.5795448017,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/29  05:00:00,63.9841087791,7.18764529414,25.0866605805,0.0,8.80141237637,15.3678112995,5.75711017945,0.0,0.0,5.75711017945
 10/29  06:00:00,87.2025237809,7.44114795736,28.0753744631,0.0,18.5082010057,25.6353820695,5.76363586514,0.0,0.0,5.76363586514
 10/29  07:00:00,103.767017303,7.84465710531,31.5506094342,0.0,19.4926561212,41.1001056674,5.77984769594,0.0,0.0,5.77984769594
 10/29  08:00:00,132.496857647,8.41573255166,39.7207622632,0.0,26.3286599382,57.9988325916,23.3696042101,0.0,0.0,23.3696042101
 10/29  09:00:00,119.750802485,8.32503429412,42.3378065316,0.0,26.2443270014,42.8153538416,35.5058026613,0.0,18.025,17.4808026613
 10/29  10:00:00,94.1241597658,8.05984453777,40.8503468846,0.0,21.7447113004,23.4437158914,35.4779697604,0.0,18.025,17.4529697604
 10/29  11:00:00,94.3817404802,8.23653782647,43.3328655623,0.0,19.3449162599,23.4437158914,29.6536584887,0.0,18.025,11.6286584887
 10/29  12:00:00,97.3304465711,8.42671489885,45.9488226647,0.0,19.190480192,23.7425572507,35.4354675921,0.0,18.025,17.4104675921
 10/29  13:00:00,99.0896607524,8.59053901093,47.5180885179,0.0,19.260583323,23.698576057,29.6384695562,0.0,18.025,11.6134695562
 10/29  14:00:00,99.4672487274,8.66442053265,47.8217970022,0.0,19.260583323,23.698576057,35.4341681544,0.0,18.025,17.4091681544
 10/29  15:00:00,99.252690752,8.68972216559,47.8718855224,0.0,19.260583323,23.4086260847,29.638370003,0.0,18.025,11.613370003
 10/29  16:00:00,102.254320763,8.6355793134,46.476381285,0.0,19.260583323,27.8781056672,23.7787240571,0.0,18.025,5.75372405712
 10/29  17:00:00,108.253316001,8.67025985008,43.8184365111,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/29  18:00:00,122.516970569,8.77337782638,42.2015866918,0.0,32.6059821062,37.0465235296,5.76024368144,0.0,0.0,5.76024368144
 10/29  19:00:00,127.388538676,8.79188573609,41.1719641435,0.0,36.8143715336,33.066984531,5.76647802888,0.0,0.0,5.76647802888
 10/29  20:00:00,133.303515943,8.92885070642,41.5904740475,0.0,36.43363367,38.8072253906,5.76538103313,0.0,0.0,5.76538103313
 10/29  21:00:00,130.610185585,8.89475228775,41.2879574928,0.0,36.0963922311,36.7877557581,5.76682828633,0.0,0.0,5.76682828633
 10/29  22:00:00,104.589768508,8.41690438998,37.0663160663,0.0,30.9507766546,20.6087787026,5.77996600924,0.0,0.0,5.77996600924
 10/29  23:00:00,78.2158273761,7.97700367034,33.5657177649,0.0,17.4250845679,11.7056064465,5.76367164669,0.0,0.0,5.76367164669
 10/29  24:00:00,71.1132693092,7.83855199626,32.7094778253,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/30  01:00:00,61.521777677,7.50134111737,26.3350055087,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/30  02:00:00,56.0980304639,7.27150494287,23.0006498774,0.0,8.25718729233,10.0299323277,5.7498071764,0.0,0.0,5.7498071764
 10/30  03:00:00,54.3785422386,7.14846307625,21.4042125512,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/30  04:00:00,56.3583602517,7.11235014746,21.8137190754,0.0,8.25718729233,11.6354268332,5.75376123614,0.0,0.0,5.75376123614
 10/30  05:00:00,66.3131382229,7.20605019641,24.0957297776,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 10/30  06:00:00,102.921395155,7.87176903479,30.5109505248,0.0,19.7275818095,37.2640762949,11.5399948403,0.0,0.0,11.5399948403
 10/30  07:00:00,122.646275433,8.30654945136,34.9657244227,0.0,24.3117294858,51.2795993405,5.79297433133,0.0,0.0,5.79297433133
 10/30  08:00:00,106.471806695,7.74739504903,34.3924418283,0.0,23.6694662846,40.6342015617,23.303142353,0.0,0.0,23.303142353
 10/30  09:00:00,104.232948794,7.73964927942,37.1680669585,0.0,23.6694662846,35.6302164847,29.6659200968,0.0,18.025,11.6409200968
 10/30  10:00:00,86.2809096809,7.56889501008,36.9830864514,0.0,18.7433767983,22.9618409725,35.4579293697,0.0,18.025,17.4329293697
 10/30  11:00:00,88.4689009273,7.71263432131,39.0291704487,0.0,18.7433767983,22.9618409725,35.4366282323,0.0,18.025,17.4116282323
 10/30  12:00:00,91.4081682919,7.95967576137,41.6779492024,0.0,18.5889407304,23.1597249699,29.6389461546,0.0,18.025,11.6139461546
 10/30  13:00:00,94.4713297994,8.2137483963,44.2405345906,0.0,18.7433767983,23.2517909448,29.6397151327,0.0,18.025,11.6147151327
 10/30  14:00:00,95.2457167873,8.28878597849,44.9398865899,0.0,18.7433767983,23.2517909448,35.4361174328,0.0,18.025,17.4111174328
 10/30  15:00:00,96.9158837609,8.41962724972,46.7691599336,0.0,18.7433767983,22.9618409725,29.6382702479,0.0,18.025,11.6132702479
 10/30  16:00:00,101.609891881,8.49667560565,46.9348450103,0.0,18.7433767983,27.431320555,23.7787903983,0.0,18.025,5.75379039825
 10/30  17:00:00,112.081811065,8.63925579023,45.0763493063,0.0,17.6635504202,40.6971502883,5.76036865154,0.0,0.0,5.76036865154
 10/30  18:00:00,118.115385152,8.64144152756,42.719941977,0.0,27.5259009287,37.3340067412,5.77639091433,0.0,0.0,5.77639091433
 10/30  19:00:00,125.703749755,8.68874972404,42.2830834616,0.0,33.8341110165,33.3544677425,5.76635981866,0.0,0.0,5.76635981866
 10/30  20:00:00,134.338774976,8.86674182423,42.5859576091,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/30  21:00:00,127.884628561,8.84873113896,41.665608227,0.0,32.965339924,36.8579353714,11.5397269016,0.0,0.0,11.5397269016
 10/30  22:00:00,99.1508306121,8.31749045899,37.0096427479,0.0,25.6355707503,20.6438685092,5.77020309486,0.0,0.0,5.77020309486
 10/30  23:00:00,74.4745488853,7.8245602086,32.3785126771,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/30  24:00:00,67.1284750227,7.61930996577,30.2632273395,0.0,11.6412384099,10.0650221343,5.75378841964,0.0,0.0,5.75378841964
 10/31  01:00:00,63.9984419475,7.4896129612,28.8234006686,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/31  02:00:00,60.6296063463,7.36886676152,27.4348617083,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/31  03:00:00,59.8301415717,7.30300167755,26.7012607959,0.0,8.25718729233,10.0299323277,5.75056153186,0.0,0.0,5.75056153186
 10/31  04:00:00,61.0672372497,7.26886452264,26.366088982,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/31  05:00:00,69.6544472207,7.32894018402,27.3141308535,0.0,12.1011305571,15.3678112995,5.76370869946,0.0,0.0,5.76370869946
 10/31  06:00:00,101.72192627,7.83797272488,29.3452723139,0.0,19.7275818095,37.2640762949,5.77958037902,0.0,0.0,5.77958037902
 10/31  07:00:00,118.252742009,8.11467979061,30.7640274546,0.0,24.3117294858,51.2795993405,11.5667430257,0.0,0.0,11.5667430257
 10/31  08:00:00,102.005101652,7.5303266511,30.1427932663,0.0,23.6694662846,40.6342015617,17.4844976692,0.0,0.0,17.4844976692
 10/31  09:00:00,99.7302990172,7.52420729935,32.8808505532,0.0,23.6694662846,35.6302164847,35.4761535087,0.0,18.025,17.4511535087
 10/31  10:00:00,81.3843592804,7.35262110595,32.3027978517,0.0,18.7433767983,22.9618409725,35.4590129951,0.0,18.025,17.4340129951
 10/31  11:00:00,81.7151227433,7.38634251026,32.601680791,0.0,18.7433767983,22.9618409725,29.6399813788,0.0,18.025,11.6149813788
 10/31  12:00:00,84.1313251387,7.53614980071,34.8246259073,0.0,18.5889407304,23.1597249699,35.4361235471,0.0,18.025,17.4111235471
 10/31  13:00:00,84.3587616946,7.51965963434,34.8220507393,0.0,18.7433767983,23.2517909448,29.6377828611,0.0,18.025,11.6127828611
 10/31  14:00:00,84.4514758962,7.59263511874,34.8417907127,0.0,18.7433767983,23.2517909448,35.4351464531,0.0,18.025,17.4101464531
 10/31  15:00:00,85.6028089777,7.72568252996,36.1500240964,0.0,18.7433767983,22.9618409725,29.638504593,0.0,18.025,11.613504593
 10/31  16:00:00,90.8666018948,7.82677600115,36.8614514975,0.0,18.7433767983,27.431320555,23.7788554868,0.0,18.025,5.75385548679
 10/31  17:00:00,102.480361756,8.04889200738,36.0652661812,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/31  18:00:00,111.628658157,8.14446417681,34.8461789904,0.0,27.5259009287,37.3340067412,5.77663678232,0.0,0.0,5.77663678232
 10/31  19:00:00,117.722396611,8.23281605146,34.7576525976,0.0,33.8341110165,33.3544677425,5.7670062913,0.0,0.0,5.7670062913
 10/31  20:00:00,127.863182616,8.48089539133,36.4961988289,0.0,36.5179666069,38.8247702939,5.76610742886,0.0,0.0,5.76610742886
 10/31  21:00:00,123.542744669,8.57878170474,37.593658437,0.0,32.965339924,36.8579353714,5.78018212319,0.0,0.0,5.78018212319
 10/31  22:00:00,95.5677645179,8.11784812082,33.6262080463,0.0,25.6355707503,20.6438685092,5.7692274246,0.0,0.0,5.7692274246
 10/31  23:00:00,70.9590702055,7.65088777806,29.0366913225,0.0,15.0252895274,11.7056064465,5.75721897896,0.0,0.0,5.75721897896
 10/31  24:00:00,63.0894172397,7.43604545185,26.4074352335,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/01  01:00:00,58.5382331486,7.25777910873,23.5950131164,0.0,10.0992000411,10.047477231,5.7506348802,0.0,0.0,5.7506348802
 11/01  02:00:00,53.8722850185,7.08791933185,20.9584906674,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/01  03:00:00,52.1478626572,6.98554698249,19.3364304308,0.0,8.25718729233,10.0299323277,5.75056961925,0.0,0.0,5.75056961925
 11/01  04:00:00,52.3121122332,6.90446177818,17.9753583797,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/01  05:00:00,60.2928497009,6.92523619707,18.3562254689,0.0,12.1011305571,15.3678112995,5.76379205495,0.0,0.0,5.76379205495
 11/01  06:00:00,95.7089424188,7.5175111145,23.6527353236,0.0,19.7275818095,37.2640762949,5.78030193388,0.0,0.0,5.78030193388
 11/01  07:00:00,115.301701255,7.92364032778,28.0040031345,0.0,24.3117294858,51.2795993405,11.5668722201,0.0,0.0,11.5668722201
 11/01  08:00:00,99.95844133,7.40806977909,28.2183761388,0.0,23.6694662846,40.6342015617,17.4847955948,0.0,0.0,17.4847955948
 11/01  09:00:00,96.9984806317,7.37754292041,30.2956884394,0.0,23.6694662846,35.6302164847,35.4770459998,0.0,18.025,17.4520459998
 11/01  10:00:00,77.1688743069,7.13021741466,28.3097083829,0.0,18.7433767983,22.9618409725,35.4591036811,0.0,18.025,17.4341036811
 11/01  11:00:00,78.5776629911,7.23227037671,29.6182872887,0.0,18.7433767983,22.9618409725,29.6404231414,0.0,18.025,11.6154231414
 11/01  12:00:00,81.9972362721,7.47244997189,32.7542314324,0.0,18.5889407304,23.1597249699,29.6394407471,0.0,18.025,11.6144407471
 11/01  13:00:00,85.5459556277,7.69773599994,35.8311651066,0.0,18.7433767983,23.2517909448,35.4369390522,0.0,18.025,17.4119390522
 11/01  14:00:00,87.1839486664,7.81431709138,37.3525747583,0.0,18.7433767983,23.2517909448,29.6373960781,0.0,18.025,11.6123960781
 11/01  15:00:00,87.312139694,7.88322220293,37.7018128389,0.0,18.7433767983,22.9618409725,35.4361231138,0.0,18.025,17.4111231138
 11/01  16:00:00,91.1206344659,7.90232259853,37.0399362768,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
