Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  17:00:00,85.6566117721,7.58783730776,31.8903202997,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/17  18:00:00,99.445956862,7.68891753315,29.6226908279,0.0,17.6635504202,40.6971502883,5.76130884774,0.0,0.0,5.76130884774
 11/17  19:00:00,108.491832838,7.77099591995,28.3145916544,0.0,27.5259009287,37.3340067412,5.77827543908,0.0,0.0,5.77827543908
 11/17  20:00:00,111.121693014,7.8702844709,28.5193073046,0.0,33.8341110165,33.3544677425,5.76725593319,0.0,0.0,5.76725593319
 11/17  21:00:00,120.135749172,8.07176231447,29.1777295571,0.0,36.5179666069,38.8247702939,5.76793177391,0.0,0.0,5.76793177391
 11/17  22:00:00,114.460011564,8.10453715418,28.98492451,0.0,32.965339924,36.8579353714,5.7815844897,0.0,0.0,5.7815844897
 11/17  23:00:00,86.1466053813,7.63427357106,24.6884325808,0.0,25.6355707503,20.6438685092,5.7717331609,0.0,0.0,5.7717331609
 11/17  24:00:00,61.8934793909,7.19248294545,20.429394752,0.0,15.0252895274,11.7056064465,5.75802554422,0.0,0.0,5.75802554422
 11/18  01:00:00,55.855573746,7.0195251369,18.3901314491,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 11/18  02:00:00,54.7017523235,6.93117261563,17.3255920372,0.0,12.8411359301,10.0650221343,5.75108244873,0.0,0.0,5.75108244873
 11/18  03:00:00,48.8779077941,6.80729028444,16.2446794749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/18  04:00:00,48.3533057751,6.75258618915,15.774775834,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/18  05:00:00,49.7149419303,6.72103194453,15.5615298711,0.0,8.25718729233,11.6354268332,5.75365532253,0.0,0.0,5.75365532253
 11/18  06:00:00,54.1391439204,6.70306753928,15.845569541,0.0,8.71707943955,15.3327214929,5.75786959509,0.0,0.0,5.75786959509
 11/18  07:00:00,74.927773921,6.91866841337,18.2069396004,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 11/18  08:00:00,91.4136357481,7.39996892238,23.529027515,0.0,19.4083231844,41.0650158608,11.5441490835,0.0,0.0,11.5441490835
 11/18  09:00:00,125.365727213,8.02046529953,32.9845094698,0.0,26.3286599382,57.9988325916,23.3880992801,0.0,0.0,23.3880992801
 11/18  10:00:00,112.777353983,7.95282453223,35.6168748312,0.0,26.3286599382,42.8504436482,35.516377065,0.0,18.025,17.491377065
 11/18  11:00:00,86.1042518062,7.62464108337,33.2654478227,0.0,21.7447113004,23.4437158914,35.4880300852,0.0,18.025,17.4630300852
 11/18  12:00:00,85.0648051947,7.72042326982,34.591610971,0.0,19.3027497915,23.426170988,35.4657255444,0.0,18.025,17.4407255444
 11/18  13:00:00,85.9570632669,7.77449665711,35.2872733666,0.0,19.1483137236,23.7250123474,29.6439430678,0.0,18.025,11.6189430678
 11/18  14:00:00,86.1855286817,7.72447445619,35.4202159219,0.0,19.3027497915,23.7161209604,35.4409002554,0.0,18.025,17.4159002554
 11/18  15:00:00,86.3923845164,7.73430693967,35.6172375643,0.0,19.3027497915,23.7161209604,29.6423313899,0.0,18.025,11.6173313899
 11/18  16:00:00,85.8036134122,7.73115422324,35.3215723537,0.0,19.3027497915,23.426170988,35.4420060442,0.0,18.025,17.4170060442
 11/18  17:00:00,87.7087450947,7.60737696878,32.8992070267,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/18  18:00:00,97.3814409295,7.64719879248,30.1417701478,0.0,18.2229234133,37.5968344597,5.75794020018,0.0,0.0,5.75794020018
 11/18  19:00:00,114.778380697,7.852939364,29.6118698617,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 11/18  20:00:00,115.30619334,7.98433523602,29.8969733939,0.0,36.8143715336,33.066984531,5.76715836192,0.0,0.0,5.76715836192
 11/18  21:00:00,121.550150045,8.18458888132,30.7005968603,0.0,36.3493007332,38.7721355839,5.76767968539,0.0,0.0,5.76767968539
 11/18  22:00:00,118.802331717,8.16971217957,30.085519503,0.0,36.1807251679,36.8228455648,5.76743950687,0.0,0.0,5.76743950687
 11/18  23:00:00,93.0622256156,7.73374738984,26.1022015487,0.0,31.0351095914,20.6438685092,11.5441201853,0.0,0.0,11.5441201853
 11/18  24:00:00,66.1186146971,7.30404782776,22.1412927517,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 11/19  01:00:00,58.0761251571,7.14007620179,20.3706938193,0.0,12.925468867,10.100111941,5.75456524807,0.0,0.0,5.75456524807
 11/19  02:00:00,56.6043783745,7.03093357533,19.0090424371,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 11/19  03:00:00,50.2862719845,6.88446095652,17.4564363342,0.0,8.34152022915,10.0650221343,5.7512180256,0.0,0.0,5.7512180256
 11/19  04:00:00,49.2373055177,6.80796722889,16.4839715077,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 11/19  05:00:00,50.2075499647,6.75849054582,15.897254673,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 11/19  06:00:00,54.4450412899,6.73025150432,16.0048550747,0.0,8.80141237637,15.3678112995,5.75808926543,0.0,0.0,5.75808926543
 11/19  07:00:00,74.9178533776,6.93558376372,18.180087066,0.0,18.5082010057,25.6353820695,5.76432821292,0.0,0.0,5.76432821292
 11/19  08:00:00,91.5714735358,7.42363244653,23.5437783545,0.0,19.4926561212,41.1001056674,5.78211276888,0.0,0.0,5.78211276888
 11/19  09:00:00,125.842597959,8.08908292567,33.3927432431,0.0,26.3286599382,57.9988325916,23.392319689,0.0,0.0,23.392319689
 11/19  10:00:00,113.071333413,8.02161517945,35.9614648414,0.0,26.2443270014,42.8153538416,35.5150290262,0.0,18.025,17.4900290262
 11/19  11:00:00,87.2081711955,7.74357639339,34.2504310958,0.0,21.7447113004,23.4437158914,35.4881244773,0.0,18.025,17.4631244773
 11/19  12:00:00,86.2121216501,7.82563344981,35.5739995813,0.0,19.3449162599,23.4437158914,35.4669939769,0.0,18.025,17.4419939769
 11/19  13:00:00,87.5933859451,7.90693902357,36.7314371881,0.0,19.190480192,23.7425572507,35.4428599427,0.0,18.025,17.4178599427
 11/19  14:00:00,88.9146303969,7.966746791,37.966750796,0.0,19.260583323,23.698576057,29.6418440772,0.0,18.025,11.6168440772
 11/19  15:00:00,88.0130368567,7.89912447808,37.1327827234,0.0,19.260583323,23.698576057,35.4424653,0.0,18.025,17.4174653
 11/19  16:00:00,86.0112693002,7.79527897837,35.524807979,0.0,19.260583323,23.4086260847,29.6427262987,0.0,18.025,11.6177262987
 11/19  17:00:00,87.5880897597,7.63493067152,32.8106962275,0.0,19.260583323,27.8781056672,23.7794537313,0.0,18.025,5.75445373126
 11/19  18:00:00,97.7285766653,7.68279001368,30.5130376388,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 11/19  19:00:00,115.75962468,7.91617948334,30.6492842162,0.0,32.6059821062,37.0465235296,5.7613823419,0.0,0.0,5.7613823419
 11/19  20:00:00,117.081398665,8.07816764986,31.5783356463,0.0,36.8143715336,33.066984531,5.76824838698,0.0,0.0,5.76824838698
 11/19  21:00:00,124.169278079,8.31519015146,33.0696909711,0.0,36.43363367,38.8072253906,5.76786965822,0.0,0.0,5.76786965822
 11/19  22:00:00,121.885656586,8.33684802908,33.1211212243,0.0,36.0963922311,36.7877557581,5.76837473078,0.0,0.0,5.76837473078
 11/19  23:00:00,96.0444457042,7.90073729886,29.0368520815,0.0,30.9507766546,20.6087787026,5.78209785737,0.0,0.0,5.78209785737
 11/19  24:00:00,68.5609736563,7.44473768826,24.4429462705,0.0,17.4250845679,11.7056064465,5.76497446004,0.0,0.0,5.76497446004
 11/20  01:00:00,58.3361733735,7.23479432119,21.8553481588,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/20  02:00:00,55.2256520099,7.09809674406,20.442043498,0.0,10.0992000411,10.047477231,5.75117275725,0.0,0.0,5.75117275725
 11/20  03:00:00,52.6943442514,7.00888988896,19.8595101606,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/20  04:00:00,52.556136215,6.96971769671,19.7604648599,0.0,8.25718729233,10.0299323277,5.75102850977,0.0,0.0,5.75102850977
 11/20  05:00:00,53.7207848655,6.93290846014,19.3554917512,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/20  06:00:00,61.7114383309,6.96291768678,19.7369717579,0.0,12.1011305571,15.3678112995,5.76499115039,0.0,0.0,5.76499115039
 11/20  07:00:00,94.938501449,7.5567605624,24.7267684278,0.0,19.7275818095,37.2640762949,5.78089052449,0.0,0.0,5.78089052449
 11/20  08:00:00,114.023194437,8.05921322491,30.3575556825,0.0,24.3117294858,51.2795993405,11.5725730102,0.0,0.0,11.5725730102
 11/20  09:00:00,104.178707404,7.68300878061,32.163452648,0.0,23.6694662846,40.6342015617,17.4963378157,0.0,0.0,17.4963378157
 11/20  10:00:00,102.77509062,7.76923672826,35.6804190716,0.0,23.6694662846,35.6302164847,35.4864472933,0.0,18.025,17.4614472933
 11/20  11:00:00,84.1846653403,7.6164067464,34.8391795426,0.0,18.7433767983,22.9618409725,35.4671536558,0.0,18.025,17.4421536558
 11/20  12:00:00,85.9706023158,7.76292664425,36.4804815895,0.0,18.7433767983,22.9618409725,35.4446549727,0.0,18.025,17.4196549727
 11/20  13:00:00,87.5058209709,7.86426081745,37.8709171586,0.0,18.5889407304,23.1597249699,29.6442461142,0.0,18.025,11.6192461142
 11/20  14:00:00,88.6198165997,7.94611374316,38.6565604811,0.0,18.7433767983,23.2517909448,35.4427510534,0.0,18.025,17.4177510534
 11/20  15:00:00,88.2890422806,7.93387826328,38.3380191197,0.0,18.7433767983,23.2517909448,29.6429493472,0.0,18.025,11.6179493472
 11/20  16:00:00,87.0121399054,7.89898319763,37.3859634056,0.0,18.7433767983,22.9618409725,35.4417707408,0.0,18.025,17.4167707408
 11/20  17:00:00,88.9841245989,7.78027617518,35.0253825287,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/20  18:00:00,102.700334293,7.87088410569,32.6950839824,0.0,17.6635504202,40.6971502883,5.76143768754,0.0,0.0,5.76143768754
 11/20  19:00:00,111.748292395,7.94701953285,31.3949907102,0.0,27.5259009287,37.3340067412,5.7787516083,0.0,0.0,5.7787516083
 11/20  20:00:00,114.634413604,8.05509245427,31.8471954235,0.0,33.8341110165,33.3544677425,5.76816803672,0.0,0.0,5.76816803672
 11/20  21:00:00,123.98267689,8.27558019364,32.820811823,0.0,36.5179666069,38.8247702939,5.7678292108,0.0,0.0,5.7678292108
 11/20  22:00:00,118.658571196,8.32542628407,32.9625497391,0.0,32.965339924,36.8579353714,5.78189525187,0.0,0.0,5.78189525187
 11/20  23:00:00,90.5680635164,7.86092618983,28.8832068549,0.0,25.6355707503,20.6438685092,5.77196136136,0.0,0.0,5.77196136136
 11/20  24:00:00,66.5200143387,7.42504479147,24.8233562933,0.0,15.0252895274,11.7056064465,5.75811387066,0.0,0.0,5.75811387066
 11/21  01:00:00,59.4821775372,7.25058735657,22.9855496057,0.0,11.6412384099,10.0650221343,5.75466510345,0.0,0.0,5.75466510345
 11/21  02:00:00,56.3955366889,7.13327896974,21.5767466877,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/21  03:00:00,52.9656450539,7.0184106348,20.1212857192,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/21  04:00:00,51.7738426776,6.94178146268,19.0061021005,0.0,8.25718729233,10.0299323277,5.75111670189,0.0,0.0,5.75111670189
 11/21  05:00:00,52.6807893009,6.89011576767,18.3582873727,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/21  06:00:00,61.0993601539,6.93201993837,19.1557839138,0.0,12.1011305571,15.3678112995,5.76504508745,0.0,0.0,5.76504508745
 11/21  07:00:00,94.9143841285,7.54944577114,24.7099528107,0.0,19.7275818095,37.2640762949,5.78149047711,0.0,0.0,5.78149047711
 11/21  08:00:00,114.267703606,8.06548281675,30.5957779907,0.0,24.3117294858,51.2795993405,11.5724624706,0.0,0.0,11.5724624706
 11/21  09:00:00,104.227069177,7.67290040727,32.2219094833,0.0,23.6694662846,40.6342015617,17.4963353118,0.0,0.0,17.4963353118
 11/21  10:00:00,103.148720871,7.7918972897,36.0313803898,0.0,23.6694662846,35.6302164847,35.4881708496,0.0,18.025,17.4631708496
 11/21  11:00:00,84.9267849634,7.67820292899,35.5194975344,0.0,18.7433767983,22.9618409725,35.4668254716,0.0,18.025,17.4418254716
 11/21  12:00:00,86.1210274762,7.78717317175,36.6066554651,0.0,18.7433767983,22.9618409725,35.4468777239,0.0,18.025,17.4218777239
 11/21  13:00:00,87.2954354158,7.86476596632,37.6600235975,0.0,18.5889407304,23.1597249699,29.6435950898,0.0,18.025,11.6185950898
 11/21  14:00:00,88.5476640389,7.93239583944,38.5981208368,0.0,18.7433767983,23.2517909448,35.4420790658,0.0,18.025,17.4170790658
 11/21  15:00:00,88.3819032446,7.91868981347,38.4460643221,0.0,18.7433767983,23.2517909448,29.6445447328,0.0,18.025,11.6195447328
 11/21  16:00:00,87.4879319774,7.8980613254,37.8626736448,0.0,18.7433767983,22.9618409725,35.4435211122,0.0,18.025,17.4185211122
 11/21  17:00:00,89.9074294411,7.82090379366,35.908051908,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/21  18:00:00,103.450339135,7.90993475589,33.4060359551,0.0,17.6635504202,40.6971502883,5.7606466054,0.0,0.0,5.7606466054
 11/21  19:00:00,112.146150302,7.97166550664,31.7681877479,0.0,27.5259009287,37.3340067412,5.77857822133,0.0,0.0,5.77857822133
 11/21  20:00:00,114.532735198,8.05695352086,31.743647135,0.0,33.8341110165,33.3544677425,5.76856570656,0.0,0.0,5.76856570656
 11/21  21:00:00,123.374304458,8.25363777917,32.2343736313,0.0,36.5179666069,38.8247702939,5.76756389837,0.0,0.0,5.76756389837
 11/21  22:00:00,117.519752218,8.27875853523,31.8703807911,0.0,32.965339924,36.8579353714,11.5443450271,0.0,0.0,11.5443450271
 11/21  23:00:00,89.078657494,7.79932857051,27.4553888646,0.0,25.6355707503,20.6438685092,5.77179056794,0.0,0.0,5.77179056794
 11/21  24:00:00,64.7471157314,7.35204647505,23.1234572928,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 11/22  01:00:00,57.3817407273,7.16196390583,20.9737275385,0.0,11.6412384099,10.0650221343,5.75474720378,0.0,0.0,5.75474720378
 11/22  02:00:00,54.3981314475,7.04395363242,19.668668761,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/22  03:00:00,51.5120500744,6.94707177182,18.7390219948,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/22  04:00:00,50.9213306906,6.89265490475,18.2027162354,0.0,8.25718729233,10.0299323277,5.75104071646,0.0,0.0,5.75104071646
 11/22  05:00:00,51.9693594929,6.85047590716,17.6864929367,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/22  06:00:00,60.2175875247,6.88867365816,18.3173525228,0.0,12.1011305571,15.3678112995,5.7651302422,0.0,0.0,5.7651302422
 11/22  07:00:00,93.6556684457,7.48825190336,23.5124099319,0.0,19.7275818095,37.2640762949,5.78238114846,0.0,0.0,5.78238114846
 11/22  08:00:00,112.107041796,7.94473229093,28.5558565295,0.0,24.3117294858,51.2795993405,11.5731988798,0.0,0.0,11.5731988798
 11/22  09:00:00,101.860730208,7.53774662102,29.9907114181,0.0,23.6694662846,40.6342015617,23.3219760743,0.0,0.0,23.3219760743
 11/22  10:00:00,100.092353305,7.60505226563,33.1618513497,0.0,23.6694662846,35.6302164847,35.4864574501,0.0,18.025,17.4614574501
 11/22  11:00:00,81.9487438389,7.49221227542,32.7274400899,0.0,18.7433767983,22.9618409725,29.6606819448,0.0,18.025,11.6356819448
 11/22  12:00:00,83.6667670837,7.63368658084,34.3058776795,0.0,18.7433767983,22.9618409725,35.4459269903,0.0,18.025,17.4209269903
 11/22  13:00:00,85.6389834171,7.7716996789,36.096633008,0.0,18.5889407304,23.1597249699,29.6441502549,0.0,18.025,11.6191502549
 11/22  14:00:00,87.0782201087,7.85173077314,37.2093380553,0.0,18.7433767983,23.2517909448,35.4452128034,0.0,18.025,17.4202128034
 11/22  15:00:00,87.2875013411,7.87037206843,37.3999768055,0.0,18.7433767983,23.2517909448,35.4418875727,0.0,18.025,17.4168875727
 11/22  16:00:00,86.4984937161,7.86016696254,36.911123393,0.0,18.7433767983,22.9618409725,29.6454678579,0.0,18.025,11.6204678579
 11/22  17:00:00,88.6648372643,7.75506492396,34.7312909732,0.0,18.7433767983,27.431320555,23.7796114812,0.0,18.025,5.75461148119
 11/22  18:00:00,102.272006657,7.84518490875,32.2924579945,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 11/22  19:00:00,111.198362119,7.91666795296,30.8753832826,0.0,27.5259009287,37.3340067412,11.5375442065,0.0,0.0,11.5375442065
 11/22  20:00:00,113.834067324,8.01423441853,31.0876916443,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 11/22  21:00:00,122.874178032,8.22079458637,31.7670842214,0.0,36.5179666069,38.8247702939,5.76860009389,0.0,0.0,5.76860009389
 11/22  22:00:00,117.231666885,8.25724961851,31.6037927754,0.0,32.965339924,36.8579353714,11.5448838964,0.0,0.0,11.5448838964
 11/22  23:00:00,88.90896325,7.78446361995,27.3005514711,0.0,25.6355707503,20.6438685092,5.7720091326,0.0,0.0,5.7720091326
 11/22  24:00:00,64.6110402313,7.33951203898,22.9999095208,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 11/23  01:00:00,58.7747230225,7.17135449919,21.0379985779,0.0,12.925468867,10.100111941,5.75477113208,0.0,0.0,5.75477113208
 11/23  02:00:00,57.5912257479,7.08265196034,19.944157691,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 11/23  03:00:00,51.5421005116,6.94741330851,18.6492990158,0.0,8.34152022915,10.0650221343,5.75123016155,0.0,0.0,5.75123016155
 11/23  04:00:00,50.7877454418,6.88218346441,17.9601842941,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 11/23  05:00:00,51.7534815844,6.83526435651,17.3663918796,0.0,8.34152022915,11.6705166398,5.75438715421,0.0,0.0,5.75438715421
 11/23  06:00:00,55.8555590096,6.80375728954,17.3418493127,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 11/23  07:00:00,76.223304021,7.00977488108,19.4113176378,0.0,18.5082010057,25.6353820695,5.76446784261,0.0,0.0,5.76446784261
 11/23  08:00:00,93.1188464511,7.51907814945,24.9956510592,0.0,19.4926561212,41.1001056674,5.78259329748,0.0,0.0,5.78259329748
 11/23  09:00:00,127.698307767,8.20562833543,35.131839072,0.0,26.3286599382,57.9988325916,23.3929276465,0.0,0.0,23.3929276465
 11/23  10:00:00,114.893525906,8.14583960247,37.6593856795,0.0,26.2443270014,42.8153538416,35.5201797053,0.0,18.025,17.4951797053
 11/23  11:00:00,88.8946193146,7.86688363633,35.8135377337,0.0,21.7447113004,23.4437158914,35.489956154,0.0,18.025,17.464956154
 11/23  12:00:00,88.1145730983,7.97451405834,37.3275461023,0.0,19.3449162599,23.4437158914,35.4677104452,0.0,18.025,17.4427104452
 11/23  13:00:00,89.9142223878,8.10100183959,38.8581946949,0.0,19.190480192,23.7425572507,35.4426123824,0.0,18.025,17.4176123824
 11/23  14:00:00,90.8805935579,8.14804295087,39.7514021256,0.0,19.260583323,23.698576057,29.6448848833,0.0,18.025,11.6198848833
 11/23  15:00:00,90.6200149201,8.14822019714,39.4906479733,0.0,19.260583323,23.698576057,35.4441272526,0.0,18.025,17.4191272526
 11/23  16:00:00,88.5986205364,8.05142950415,37.8559914593,0.0,19.260583323,23.4086260847,29.6429404654,0.0,18.025,11.6179404654
 11/23  17:00:00,90.4319643615,7.91435816304,35.3751312016,0.0,19.260583323,27.8781056672,23.7788101333,0.0,18.025,5.75381013332
 11/23  18:00:00,99.8060670849,7.90066750613,32.3726181915,0.0,18.1807569449,37.5792895564,5.75817063583,0.0,0.0,5.75817063583
 11/23  19:00:00,116.986765648,8.05936858519,31.7332182674,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 11/23  20:00:00,117.278467365,8.1487612022,31.7047768426,0.0,36.8143715336,33.066984531,5.76746206656,0.0,0.0,5.76746206656
 11/23  21:00:00,123.202866286,8.31550016851,32.1029347334,0.0,36.43363367,38.8072253906,5.76836896889,0.0,0.0,5.76836896889
 11/23  22:00:00,119.825011687,8.27665902695,31.1206314289,0.0,36.0963922311,36.7877557581,5.76863081706,0.0,0.0,5.76863081706
 11/23  23:00:00,93.9980165121,7.83198068583,27.0591215913,0.0,30.9507766546,20.6087787026,5.78229119857,0.0,0.0,5.78229119857
 11/23  24:00:00,67.1998387382,7.39681674159,23.1297067893,0.0,17.4250845679,11.7056064465,5.76522564791,0.0,0.0,5.76522564791
 11/24  01:00:00,57.6455447995,7.20633163057,21.1931554946,0.0,11.6412384099,10.0650221343,5.75481725796,0.0,0.0,5.75481725796
 11/24  02:00:00,54.328636605,7.06143042883,19.5816914178,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/24  03:00:00,51.0723426857,6.94482866896,18.3015492581,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/24  04:00:00,50.0662630723,6.8700143326,17.3702849847,0.0,8.25718729233,10.0299323277,5.75133730813,0.0,0.0,5.75133730813
 11/24  05:00:00,50.8633808275,6.81217330124,16.6188072072,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/24  06:00:00,58.969730852,6.83942939332,17.1187268842,0.0,12.1011305571,15.3678112995,5.76524193982,0.0,0.0,5.76524193982
 11/24  07:00:00,92.3585845169,7.43195991448,22.2715892024,0.0,19.7275818095,37.2640762949,11.5454888761,0.0,0.0,11.5454888761
 11/24  08:00:00,111.861444797,7.95677917534,28.2981812073,0.0,24.3117294858,51.2795993405,5.79679820675,0.0,0.0,5.79679820675
 11/24  09:00:00,102.254755121,7.61730399787,30.3051565531,0.0,23.6694662846,40.6342015617,23.3242350748,0.0,0.0,23.3242350748
 11/24  10:00:00,100.838373339,7.73872935738,33.7741797756,0.0,23.6694662846,35.6302164847,35.4877943139,0.0,18.025,17.4627943139
 11/24  11:00:00,82.424532437,7.62722165516,33.0682050816,0.0,18.7433767983,22.9618409725,29.6610664025,0.0,18.025,11.6360664025
 11/24  12:00:00,83.4144417251,7.73740245154,33.9498292857,0.0,18.7433767983,22.9618409725,35.4471535882,0.0,18.025,17.4221535882
 11/24  13:00:00,84.6203508131,7.83560649488,35.0140858776,0.0,18.5889407304,23.1597249699,35.4442421592,0.0,18.025,17.4192421592
 11/24  14:00:00,85.7403866348,7.90269419185,35.8205309109,0.0,18.7433767983,23.2517909448,29.6429080681,0.0,18.025,11.6179080681
 11/24  15:00:00,85.9331466759,7.92043210132,35.9955562064,0.0,18.7433767983,23.2517909448,35.4444209651,0.0,18.025,17.4194209651
 11/24  16:00:00,85.09700079,7.90026801611,35.4695217857,0.0,18.7433767983,22.9618409725,29.6441934098,0.0,18.025,11.6191934098
 11/24  17:00:00,87.4285520236,7.8058208841,33.4442382972,0.0,18.7433767983,27.431320555,23.779584415,0.0,18.025,5.75458441502
 11/24  18:00:00,100.672700535,7.85252329794,30.6857961709,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 11/24  19:00:00,109.039447402,7.87294894011,28.7601648463,0.0,27.5259009287,37.3340067412,11.5378238285,0.0,0.0,11.5378238285
 11/24  20:00:00,111.134049578,7.92450527683,28.4773866281,0.0,33.8341110165,33.3544677425,5.76838310908,0.0,0.0,5.76838310908
 11/24  21:00:00,119.948937473,8.10301982489,28.9596011396,0.0,36.5179666069,38.8247702939,5.76807964846,0.0,0.0,5.76807964846
 11/24  22:00:00,114.229323017,8.12778666905,28.7308909835,0.0,32.965339924,36.8579353714,5.78259726957,0.0,0.0,5.78259726957
 11/24  23:00:00,86.2611121519,7.6715432346,24.7656022509,0.0,25.6355707503,20.6438685092,5.7722367934,0.0,0.0,5.7722367934
 11/24  24:00:00,62.4758994292,7.24990895947,20.9543534641,0.0,15.0252895274,11.7056064465,5.75828591995,0.0,0.0,5.75828591995
 11/25  01:00:00,56.9388400922,7.09831010945,19.3945822673,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 11/25  02:00:00,55.7443802251,7.01131444271,18.2880607484,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 11/25  03:00:00,49.3855314839,6.86669018597,16.692873442,0.0,8.25718729233,10.0299323277,5.75124638798,0.0,0.0,5.75124638798
 11/25  04:00:00,48.2603762594,6.78728658956,15.6471292236,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/25  05:00:00,49.0231377768,6.73013739297,14.8605852365,0.0,8.25718729233,11.6354268332,5.75475498079,0.0,0.0,5.75475498079
 11/25  06:00:00,53.038017019,6.69256012427,14.7549196178,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 11/25  07:00:00,73.3402355059,6.88277417408,16.6552372235,0.0,18.5082010057,25.6353820695,5.76537216337,0.0,0.0,5.76537216337
 11/25  08:00:00,89.6705706449,7.35502234609,21.830821823,0.0,19.4083231844,41.0650158608,11.545530445,0.0,0.0,11.545530445
 11/25  09:00:00,124.069604451,8.0158088402,31.692925163,0.0,26.3286599382,57.9988325916,17.5527787569,0.0,0.0,17.5527787569
 11/25  10:00:00,111.212675241,7.9391520841,34.0657845489,0.0,26.3286599382,42.8504436482,41.3452180672,0.0,18.025,23.3202180672
 11/25  11:00:00,84.9084318451,7.66695323296,32.027257931,0.0,21.7447113004,23.4437158914,35.4907827924,0.0,18.025,17.4657827924
 11/25  12:00:00,83.1223617765,7.73935086787,32.6301968921,0.0,19.3027497915,23.426170988,29.661288612,0.0,18.025,11.636288612
 11/25  13:00:00,83.823984511,7.81635793969,33.1123046229,0.0,19.1483137236,23.7250123474,35.4468665629,0.0,18.025,17.4218665629
 11/25  14:00:00,84.3072467679,7.81976924708,33.4466108451,0.0,19.3027497915,23.7161209604,35.4435725544,0.0,18.025,17.4185725544
 11/25  15:00:00,83.593644551,7.77874654026,32.7740296954,0.0,19.3027497915,23.7161209604,29.6436510365,0.0,18.025,11.6186510365
 11/25  16:00:00,81.8705713949,7.70291985903,31.4167356278,0.0,19.3027497915,23.426170988,35.4454074574,0.0,18.025,17.4204074574
 11/25  17:00:00,83.8744044656,7.56744476978,29.1047692405,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/25  18:00:00,93.5428590335,7.5638624892,26.3864880724,0.0,18.2229234133,37.5968344597,5.75821199603,0.0,0.0,5.75821199603
 11/25  19:00:00,110.903958742,7.72844641168,25.8618917955,0.0,32.690315043,37.0816133363,5.76162429657,0.0,0.0,5.76162429657
 11/25  20:00:00,111.137000925,7.82508560372,25.8869710208,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 11/25  21:00:00,116.945417217,7.99233124739,26.288061971,0.0,36.3493007332,38.7721355839,5.7687125586,0.0,0.0,5.7687125586
 11/25  22:00:00,113.924839094,7.96145351141,25.4162273643,0.0,36.1807251679,36.8228455648,5.76879603653,0.0,0.0,5.76879603653
 11/25  23:00:00,88.3922705853,7.53536285998,21.6305394919,0.0,31.0351095914,20.6438685092,11.545826774,0.0,0.0,11.545826774
 11/25  24:00:00,61.7204385569,7.11813417534,17.9289752044,0.0,17.4250845679,11.7056064465,5.76534596356,0.0,0.0,5.76534596356
 11/26  01:00:00,53.8348080775,6.95822669925,16.3112044699,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 11/26  02:00:00,52.2345049992,6.83663972511,14.8334364282,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 11/26  03:00:00,45.5786239949,6.66756494047,12.9656633263,0.0,8.34152022915,10.0650221343,5.75123279784,0.0,0.0,5.75123279784
 11/26  04:00:00,44.2466984134,6.56227874151,11.7390336983,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 11/26  05:00:00,45.0915898165,6.49687790254,11.042870203,0.0,8.34152022915,11.6705166398,5.75482252272,0.0,0.0,5.75482252272
 11/26  06:00:00,49.1710665056,6.46566931577,10.9954322638,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 11/26  07:00:00,69.4204740923,6.6603040483,12.9579385807,0.0,18.5082010057,25.6353820695,5.76527186258,0.0,0.0,5.76527186258
 11/26  08:00:00,86.1259395945,7.14880020487,18.3729796391,0.0,19.4926561212,41.1001056674,5.78276457299,0.0,0.0,5.78276457299
 11/26  09:00:00,120.941062612,7.83240561143,28.7477708016,0.0,26.3286599382,57.9988325916,23.3984015383,0.0,0.0,23.3984015383
 11/26  10:00:00,108.755269087,7.79688611037,31.8700541796,0.0,26.2443270014,42.8153538416,41.3459962791,0.0,18.025,23.3209962791
 11/26  11:00:00,83.8029718742,7.58943801763,30.9993061868,0.0,21.7447113004,23.4437158914,35.4919259361,0.0,18.025,17.4669259361
 11/26  12:00:00,83.1666986372,7.71077485442,32.6433931141,0.0,19.3449162599,23.4437158914,29.6611386589,0.0,18.025,11.6361386589
 11/26  13:00:00,84.8653783739,7.82126445433,34.089076745,0.0,19.190480192,23.7425572507,35.4466370528,0.0,18.025,17.4216370528
 11/26  14:00:00,85.874055497,7.84321695704,35.0496787226,0.0,19.260583323,23.698576057,35.443400985,0.0,18.025,17.418400985
 11/26  15:00:00,86.3967051069,7.88099325545,35.5345509036,0.0,19.260583323,23.698576057,29.6435654432,0.0,18.025,11.6185654432
 11/26  16:00:00,85.2741328794,7.83125741732,34.7516675336,0.0,19.260583323,23.4086260847,35.4453282895,0.0,18.025,17.4203282895
 11/26  17:00:00,86.6816758691,7.66455386907,31.8746385851,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/26  18:00:00,95.744746967,7.64693389117,28.565010402,0.0,18.1807569449,37.5792895564,5.7581353841,0.0,0.0,5.7581353841
 11/26  19:00:00,112.634457475,7.80519401914,27.635060362,0.0,32.6059821062,37.0465235296,5.76156501815,0.0,0.0,5.76156501815
 11/26  20:00:00,113.026193124,7.90672234156,27.6945183946,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 11/26  21:00:00,119.370647263,8.09030934095,28.4958831732,0.0,36.43363367,38.8072253906,5.76867700846,0.0,0.0,5.76867700846
 11/26  22:00:00,116.485676569,8.07516072313,27.9827718385,0.0,36.0963922311,36.7877557581,5.76892538712,0.0,0.0,5.76892538712
 11/26  23:00:00,91.4173321156,7.67409647012,24.6362779004,0.0,30.9507766546,20.6087787026,11.5458769283,0.0,0.0,11.5458769283
 11/26  24:00:00,65.4843275045,7.28807966308,21.5229118496,0.0,17.4250845679,11.7056064465,5.76534487841,0.0,0.0,5.76534487841
 11/27  01:00:00,56.6810258503,7.13748507879,20.2974794727,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/27  02:00:00,54.0140301564,7.02646435444,19.3020378149,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/27  03:00:00,51.1450808304,6.93214126245,18.386963278,0.0,8.25718729233,10.0299323277,5.75142567061,0.0,0.0,5.75142567061
 11/27  04:00:00,50.5230273297,6.87769307693,17.8193680061,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/27  05:00:00,51.6702673581,6.83755166975,17.4002928469,0.0,8.25718729233,11.6354268332,5.75481448676,0.0,0.0,5.75481448676
 11/27  06:00:00,59.9897247458,6.87737369234,18.1007583542,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 11/27  07:00:00,93.3221574909,7.46112079001,23.2059686658,0.0,19.7275818095,37.2640762949,11.5460992828,0.0,0.0,11.5460992828
 11/27  08:00:00,111.81955822,7.92178195796,28.2912365854,0.0,24.3117294858,51.2795993405,11.5741608746,0.0,0.0,11.5741608746
 11/27  09:00:00,101.787416921,7.55284677541,29.9022460264,0.0,23.6694662846,40.6342015617,17.4993232875,0.0,0.0,17.4993232875
 11/27  10:00:00,101.027077703,7.68248265612,34.0191076082,0.0,23.6694662846,35.6302164847,35.4881576443,0.0,18.025,17.4631576443
 11/27  11:00:00,83.1604291809,7.59621887191,33.8350851897,0.0,18.7433767983,22.9618409725,35.4706333064,0.0,18.025,17.4456333064
 11/27  12:00:00,84.4956825477,7.72853790696,35.0399235942,0.0,18.7433767983,22.9618409725,29.6477003402,0.0,18.025,11.6227003402
 11/27  13:00:00,85.43168816,7.79704517038,35.8639738045,0.0,18.5889407304,23.1597249699,35.4461090065,0.0,18.025,17.4211090065
 11/27  14:00:00,86.7001446156,7.86982169237,36.813150081,0.0,18.7433767983,23.2517909448,35.4430320303,0.0,18.025,17.4180320303
 11/27  15:00:00,86.889512365,7.87976245675,36.9925775847,0.0,18.7433767983,23.2517909448,29.6464041012,0.0,18.025,11.6214041012
 11/27  16:00:00,85.6279735074,7.81810526715,36.0826479442,0.0,18.7433767983,22.9618409725,35.445054446,0.0,18.025,17.420054446
 11/27  17:00:00,88.1178113066,7.72072075924,34.2185942503,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/27  18:00:00,102.317138664,7.83694023782,32.3457866881,0.0,17.6635504202,40.6971502883,5.76170316983,0.0,0.0,5.76170316983
 11/27  19:00:00,111.831942665,7.94192520981,31.4836549078,0.0,27.5259009287,37.3340067412,5.77910332053,0.0,0.0,5.77910332053
 11/27  20:00:00,114.960133755,8.06685067136,32.1610991405,0.0,33.8341110165,33.3544677425,5.76840721568,0.0,0.0,5.76840721568
 11/27  21:00:00,124.474895108,8.29895212155,33.2895992744,0.0,36.5179666069,38.8247702939,5.76813696458,0.0,0.0,5.76813696458
 11/27  22:00:00,119.267574792,8.35539541117,33.5414970737,0.0,32.965339924,36.8579353714,5.78250824109,0.0,0.0,5.78250824109
 11/27  23:00:00,91.4299538199,7.89806768064,29.7078896447,0.0,25.6355707503,20.6438685092,5.77247979647,0.0,0.0,5.77247979647
 11/27  24:00:00,67.6870673491,7.47239990659,25.943018547,0.0,15.0252895274,11.7056064465,5.75847486941,0.0,0.0,5.75847486941
 11/28  01:00:00,61.0792183947,7.31582208439,24.5173257277,0.0,11.6412384099,10.0650221343,5.7548479623,0.0,0.0,5.7548479623
 11/28  02:00:00,58.4845888323,7.21996576117,23.579091962,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/28  03:00:00,55.6267352285,7.13037808104,22.6703860827,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/28  04:00:00,55.0278065786,7.08074403999,22.1210817708,0.0,8.25718729233,10.0299323277,5.7510583325,0.0,0.0,5.7510583325
 11/28  05:00:00,56.0701341499,7.04082580959,21.5968939485,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/28  06:00:00,64.4439788142,7.08817769332,22.3441954439,0.0,12.1011305571,15.3678112995,5.76540212568,0.0,0.0,5.76540212568
 11/28  07:00:00,98.2710896888,7.71729517376,27.8987200492,0.0,19.7275818095,37.2640762949,5.7825060311,0.0,0.0,5.7825060311
 11/28  08:00:00,117.413883747,8.23147527884,33.5758533745,0.0,24.3117294858,51.2795993405,11.574717913,0.0,0.0,11.574717913
 11/28  09:00:00,107.550816323,7.86341017409,35.355068039,0.0,23.6694662846,40.6342015617,23.3266715142,0.0,0.0,23.3266715142
 11/28  10:00:00,106.473741246,7.98638993556,39.1618536726,0.0,23.6694662846,35.6302164847,35.4889231058,0.0,18.025,17.4639231058
 11/28  11:00:00,87.8107264362,7.8418884731,38.2397107975,0.0,18.7433767983,22.9618409725,29.6623492673,0.0,18.025,11.6373492673
 11/28  12:00:00,89.5536699583,7.99529608923,39.8311481059,0.0,18.7433767983,22.9618409725,35.4484134198,0.0,18.025,17.4234134198
 11/28  13:00:00,90.8854577074,8.09925631465,41.0155272563,0.0,18.5889407304,23.1597249699,35.4447085434,0.0,18.025,17.4197085434
 11/28  14:00:00,91.1393841945,8.09178573204,41.0304229284,0.0,18.7433767983,23.2517909448,29.6465203303,0.0,18.025,11.6215203303
 11/28  15:00:00,90.8883608775,8.06839222842,40.8027943721,0.0,18.7433767983,23.2517909448,35.4452659775,0.0,18.025,17.4202659775
 11/28  16:00:00,89.6608765647,8.00185574022,39.9317944069,0.0,18.7433767983,22.9618409725,29.6448784929,0.0,18.025,11.6198784929
 11/28  17:00:00,91.5697296935,7.89922349805,37.4919974359,0.0,18.7433767983,27.431320555,23.7786640639,0.0,18.025,5.75366406386
 11/28  18:00:00,104.678506439,7.97787833327,34.5662232918,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 11/28  19:00:00,112.860681797,8.02411902554,32.4301850876,0.0,27.5259009287,37.3340067412,11.5385213283,0.0,0.0,11.5385213283
 11/28  20:00:00,115.573574636,8.12177437501,32.7196101169,0.0,33.8341110165,33.3544677425,5.76869583231,0.0,0.0,5.76869583231
 11/28  21:00:00,125.361103992,8.35998024804,34.1147751235,0.0,36.5179666069,38.8247702939,5.7684277172,0.0,0.0,5.7684277172
 11/28  22:00:00,120.66946714,8.43790603129,34.8608684421,0.0,32.965339924,36.8579353714,5.78311518967,0.0,0.0,5.78311518967
 11/28  23:00:00,92.8354618106,7.98121737215,31.0302417384,0.0,25.6355707503,20.6438685092,5.77228766632,0.0,0.0,5.77228766632
 11/28  24:00:00,68.6760496404,7.5340206628,26.8703705659,0.0,15.0252895274,11.7056064465,5.75849067535,0.0,0.0,5.75849067535
 11/29  01:00:00,61.5585504101,7.3508972338,24.9615883002,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/29  02:00:00,58.3726670761,7.22555369878,23.4615750557,0.0,10.0992000411,10.047477231,5.75137777504,0.0,0.0,5.75137777504
 11/29  03:00:00,55.0546455707,7.11125764752,22.1174106888,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/29  04:00:00,53.9852218636,7.03781160829,21.1214370394,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/29  05:00:00,54.9144885985,6.98692114491,20.4951373882,0.0,8.25718729233,11.6354268332,5.7545943161,0.0,0.0,5.7545943161
 11/29  06:00:00,63.3214144815,7.02940169416,21.2804023627,0.0,12.1011305571,15.3678112995,5.76516176154,0.0,0.0,5.76516176154
 11/29  07:00:00,97.2093713306,7.65369026904,26.9005951415,0.0,19.7275818095,37.2640762949,5.78315679727,0.0,0.0,5.78315679727
 11/29  08:00:00,116.817511685,8.1985149482,33.0124239569,0.0,24.3117294858,51.2795993405,11.5749199608,0.0,0.0,11.5749199608
 11/29  09:00:00,107.264611105,7.85302201164,35.0792445632,0.0,23.6694662846,40.6342015617,17.4998861903,0.0,0.0,17.4998861903
 11/29  10:00:00,106.811943527,8.02022803943,39.4662096573,0.0,23.6694662846,35.6302164847,35.4897266861,0.0,18.025,17.4647266861
 11/29  11:00:00,89.5757416011,7.9715028451,39.8751049634,0.0,18.7433767983,22.9618409725,35.4703939777,0.0,18.025,17.4453939777
 11/29  12:00:00,92.1681427301,8.15340001975,42.2875134764,0.0,18.7433767983,22.9618409725,35.448141409,0.0,18.025,17.423141409
 11/29  13:00:00,94.487220027,8.31838865817,44.398153238,0.0,18.5889407304,23.1597249699,29.6441583914,0.0,18.025,11.6191583914
 11/29  14:00:00,94.6683687901,8.3199378127,44.3312531891,0.0,18.7433767983,23.2517909448,35.4479199971,0.0,18.025,17.4229199971
 11/29  15:00:00,92.8232890421,8.2210463593,42.5850630745,0.0,18.7433767983,23.2517909448,29.645629057,0.0,18.025,11.620629057
 11/29  16:00:00,90.6513324004,8.12491641364,40.7991876976,0.0,18.7433767983,22.9618409725,35.4455471135,0.0,18.025,17.4205471135
 11/29  17:00:00,91.9836762387,7.96816344685,37.8370072712,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/29  18:00:00,105.848698226,8.05845577,35.6558244152,0.0,17.6635504202,40.6971502883,5.76184385696,0.0,0.0,5.76184385696
 11/29  19:00:00,114.974742001,8.13434869443,34.4340064237,0.0,27.5259009287,37.3340067412,5.779257435,0.0,0.0,5.779257435
 11/29  20:00:00,117.76985299,8.23662744004,34.8010257223,0.0,33.8341110165,33.3544677425,5.76788231221,0.0,0.0,5.76788231221
 11/29  21:00:00,127.176084069,8.4592559777,35.8304706798,0.0,36.5179666069,38.8247702939,5.76819612025,0.0,0.0,5.76819612025
 11/29  22:00:00,121.983835524,8.51202028041,36.1011026218,0.0,32.965339924,36.8579353714,11.5464501347,0.0,0.0,11.5464501347
 11/29  23:00:00,93.5553819701,8.02380198036,31.707567224,0.0,25.6355707503,20.6438685092,5.77234230006,0.0,0.0,5.77234230006
 11/29  24:00:00,69.0895324288,7.56047892677,27.2574016187,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 11/30  01:00:00,61.6921022217,7.36460320914,25.081418415,0.0,11.6412384099,10.0650221343,5.75494245187,0.0,0.0,5.75494245187
 11/30  02:00:00,58.584660095,7.23886975286,23.6602578997,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/30  03:00:00,55.5079732487,7.13031441954,22.5516741023,0.0,8.25718729233,10.0299323277,5.75132912682,0.0,0.0,5.75132912682
 11/30  04:00:00,54.7299041318,7.06479286534,21.8391323801,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/30  05:00:00,55.8252072405,7.01927755898,21.3735032013,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/30  06:00:00,64.3066968417,7.06518020454,22.229902536,0.0,12.1011305571,15.3678112995,5.76563321991,0.0,0.0,5.76563321991
 11/30  07:00:00,98.3987355854,7.70538477246,28.0382426667,0.0,19.7275818095,37.2640762949,11.546610577,0.0,0.0,11.546610577
 11/30  08:00:00,117.749988626,8.22693281183,33.9164748451,0.0,24.3117294858,51.2795993405,5.79750758995,0.0,0.0,5.79750758995
 11/30  09:00:00,108.170945365,7.86986537722,35.9687225857,0.0,23.6694662846,40.6342015617,23.3283129026,0.0,0.0,23.3283129026
 11/30  10:00:00,107.420144047,8.02267689586,40.0719583521,0.0,23.6694662846,35.6302164847,35.4914127491,0.0,18.025,17.4664127491
 11/30  11:00:00,89.2765138224,7.91124536561,39.63612592,0.0,18.7433767983,22.9618409725,35.4720425846,0.0,18.025,17.4470425846
 11/30  12:00:00,91.0854005505,8.06870189388,41.2894671289,0.0,18.7433767983,22.9618409725,29.6468433933,0.0,18.025,11.6218433933
 11/30  13:00:00,92.6036153641,8.20478257347,42.6281519709,0.0,18.5889407304,23.1597249699,35.4449249926,0.0,18.025,17.4199249926
 11/30  14:00:00,93.6497983489,8.27083454456,43.3617802729,0.0,18.7433767983,23.2517909448,29.6467378206,0.0,18.025,11.6217378206
 11/30  15:00:00,93.3599867602,8.24951737159,43.093287491,0.0,18.7433767983,23.2517909448,35.4472198773,0.0,18.025,17.4222198773
 11/30  16:00:00,92.9289204194,8.23792178692,42.9637651803,0.0,18.7433767983,22.9618409725,35.4458816746,0.0,18.025,17.4208816746
 11/30  17:00:00,94.8486226731,8.11471013717,40.5554031454,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/30  18:00:00,107.962912944,8.17660495885,37.6518797243,0.0,17.6635504202,40.6971502883,5.76197347069,0.0,0.0,5.76197347069
 11/30  19:00:00,116.347124674,8.21995365323,35.7207775899,0.0,27.5259009287,37.3340067412,5.77936481374,0.0,0.0,5.77936481374
 11/30  20:00:00,118.736424014,8.30102108566,35.7031945889,0.0,33.8341110165,33.3544677425,5.7681361619,0.0,0.0,5.7681361619
 11/30  21:00:00,127.866483783,8.50804137321,36.4720762937,0.0,36.5179666069,38.8247702939,5.76897032687,0.0,0.0,5.76897032687
 11/30  22:00:00,121.067779884,8.48850730574,35.2085591391,0.0,32.965339924,36.8579353714,5.78317378054,0.0,0.0,5.78317378054
 11/30  23:00:00,90.5949790748,7.91234832587,28.8586088871,0.0,25.6355707503,20.6438685092,5.77266266163,0.0,0.0,5.77266266163
 11/30  24:00:00,64.3514571769,7.37749887428,22.7022922981,0.0,15.0252895274,11.7056064465,5.75854596958,0.0,0.0,5.75854596958
 12/01  01:00:00,55.6530103734,7.13807827726,19.2688534059,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/01  02:00:00,51.5062286509,6.97813521414,16.8425508789,0.0,10.0992000411,10.047477231,5.75147083464,0.0,0.0,5.75147083464
 12/01  03:00:00,47.2803343533,6.81628505013,14.6380708005,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/01  04:00:00,45.5814153736,6.69081691276,13.0646095315,0.0,8.25718729233,10.0299323277,5.75127804423,0.0,0.0,5.75127804423
 12/01  05:00:00,46.5053895207,6.62854956391,12.4444133777,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 12/01  06:00:00,54.597702568,6.65933866208,12.9267377635,0.0,12.1011305571,15.3678112995,5.76561961843,0.0,0.0,5.76561961843
 12/01  07:00:00,87.1727809223,7.19962628359,17.3180478901,0.0,19.7275818095,37.2640762949,5.78254275166,0.0,0.0,5.78254275166
 12/01  08:00:00,104.678243767,7.59990462086,21.4717371306,0.0,24.3117294858,51.2795993405,11.5753787923,0.0,0.0,11.5753787923
 12/01  09:00:00,93.4775511152,7.13476467026,22.0104177548,0.0,23.6694662846,40.6342015617,23.3281435511,0.0,0.0,23.3281435511
 12/01  10:00:00,90.2564510302,7.09571673341,23.8352143024,0.0,23.6694662846,35.6302164847,35.4900071058,0.0,18.025,17.4650071058
 12/01  11:00:00,70.384970911,6.85845007592,21.7973771896,0.0,18.7433767983,22.9618409725,29.6630830741,0.0,18.025,11.6380830741
 12/01  12:00:00,71.0155201881,6.88351503036,22.4047686624,0.0,18.7433767983,22.9618409725,35.4495078213,0.0,18.025,17.4245078213
 12/01  13:00:00,72.2835841076,6.96118821019,23.5517111947,0.0,18.5889407304,23.1597249699,35.4459501913,0.0,18.025,17.4209501913
 12/01  14:00:00,73.7762901692,6.99926833058,24.759834525,0.0,18.7433767983,23.2517909448,29.6474436092,0.0,18.025,11.6224436092
 12/01  15:00:00,74.5550167371,7.05654853628,25.4812837405,0.0,18.7433767983,23.2517909448,35.4467753658,0.0,18.025,17.4217753658
 12/01  16:00:00,72.8537479943,7.01594930814,24.1105616062,0.0,18.7433767983,22.9618409725,29.6459753924,0.0,18.025,11.6209753924
 12/01  17:00:00,75.4769892956,6.98385315421,22.3146162266,0.0,18.7433767983,27.431320555,23.7798072765,0.0,18.025,5.75480727655
 12/01  18:00:00,90.0115593955,7.14436377567,20.7327705069,0.0,17.6635504202,40.6971502883,5.76196502149,0.0,0.0,5.76196502149
 12/01  19:00:00,99.4092905739,7.25390255437,19.748980749,0.0,27.5259009287,37.3340067412,5.77975622531,0.0,0.0,5.77975622531
 12/01  20:00:00,102.225806005,7.3600700416,20.1335206677,0.0,33.8341110165,33.3544677425,5.76872753154,0.0,0.0,5.76872753154
 12/01  21:00:00,111.397437332,7.56695868351,20.9441069243,0.0,36.5179666069,38.8247702939,5.76898761805,0.0,0.0,5.76898761805
 12/01  22:00:00,105.581259795,7.59311958395,20.6174169086,0.0,32.965339924,36.8579353714,5.78339506345,0.0,0.0,5.78339506345
 12/01  23:00:00,77.7008161613,7.14725006938,16.7295379569,0.0,25.6355707503,20.6438685092,5.77252363132,0.0,0.0,5.77252363132
 12/01  24:00:00,54.3185220534,6.74815069312,13.2986974198,0.0,15.0252895274,11.7056064465,5.75861043854,0.0,0.0,5.75861043854
 12/02  01:00:00,48.9855598289,6.61311571846,11.926471114,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 12/02  02:00:00,48.5783980695,6.57066067653,11.5627073126,0.0,12.8411359301,10.0650221343,5.75149885479,0.0,0.0,5.75149885479
 12/02  03:00:00,42.6737487243,6.45011325987,10.3976534358,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/02  04:00:00,42.3505003443,6.41267602891,10.11183982,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/02  05:00:00,43.7850918392,6.38814272312,9.96451029729,0.0,8.25718729233,11.6354268332,5.7550587363,0.0,0.0,5.7550587363
 12/02  06:00:00,47.75720461,6.3586470153,9.8079805053,0.0,8.71707943955,15.3327214929,5.75833447326,0.0,0.0,5.75833447326
 12/02  07:00:00,68.0129098649,6.55313236809,11.6575109772,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 12/02  08:00:00,82.6851529069,6.93231174792,15.2680314475,0.0,19.4083231844,41.0650158608,11.54707926,0.0,0.0,11.54707926
 12/02  09:00:00,113.223925558,7.3929741295,21.4699746766,0.0,26.3286599382,57.9988325916,23.4018530523,0.0,0.0,23.4018530523
 12/02  10:00:00,98.0914143759,7.13618883446,21.7474157468,0.0,26.3286599382,42.8504436482,35.5251073995,0.0,18.025,17.5001073995
 12/02  11:00:00,70.5084091417,6.73580387275,18.5583324091,0.0,21.7447113004,23.4437158914,35.4939943852,0.0,18.025,17.4689943852
 12/02  12:00:00,67.3477989454,6.69621513618,17.8987287505,0.0,19.3027497915,23.426170988,35.4722060023,0.0,18.025,17.4472060023
 12/02  13:00:00,68.0989566936,6.77455617723,18.4290527308,0.0,19.1483137236,23.7250123474,29.6473847695,0.0,18.025,11.6223847695
 12/02  14:00:00,68.2349899446,6.73997452195,18.4541235513,0.0,19.3027497915,23.7161209604,35.4482231948,0.0,18.025,17.4232231948
 12/02  15:00:00,68.2140036921,6.73537054722,18.4377403345,0.0,19.3027497915,23.7161209604,35.4454096907,0.0,18.025,17.4204096907
 12/02  16:00:00,67.1394649516,6.70359221154,17.6849287886,0.0,19.3027497915,23.426170988,29.645087415,0.0,18.025,11.620087415
 12/02  17:00:00,70.0013928455,6.63616647417,16.1630008229,0.0,19.3027497915,27.8956505705,23.7799458191,0.0,18.025,5.75494581913
 12/02  18:00:00,80.881346399,6.73290464372,14.5559160396,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 12/02  19:00:00,99.8448452887,6.98022412042,15.5509593911,0.0,32.690315043,37.0816133363,5.7620085105,0.0,0.0,5.7620085105
 12/02  20:00:00,101.439458517,7.15315867091,16.8612998136,0.0,36.8143715336,33.066984531,5.76921033059,0.0,0.0,5.76921033059
 12/02  21:00:00,108.383066102,7.36976258996,18.3482243683,0.0,36.3493007332,38.7721355839,5.76895177425,0.0,0.0,5.76895177425
 12/02  22:00:00,106.030185983,7.37278367291,18.1101874752,0.0,36.1807251679,36.8228455648,5.76804245406,0.0,0.0,5.76804245406
 12/02  23:00:00,80.8271966951,6.97160122093,14.6291587732,0.0,31.0351095914,20.6438685092,5.7833034825,0.0,0.0,5.7833034825
 12/02  24:00:00,54.5747711056,6.58369884498,11.317692076,0.0,17.4250845679,11.7056064465,5.76520867717,0.0,0.0,5.76520867717
 12/03  01:00:00,47.1107272311,6.46401814465,10.0812988668,0.0,12.925468867,10.100111941,5.75494984452,0.0,0.0,5.75494984452
 12/03  02:00:00,46.4385605553,6.40142584217,9.47268747575,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 12/03  03:00:00,40.8832355093,6.29984483034,8.63798210005,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 12/03  04:00:00,40.615397668,6.26637579467,8.40360535444,0.0,8.34152022915,10.0650221343,5.75135356641,0.0,0.0,5.75135356641
 12/03  05:00:00,41.9468232968,6.23777558452,8.15719184904,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 12/03  06:00:00,45.9739404117,6.2121990847,8.0517307769,0.0,8.80141237637,15.3678112995,5.75866151181,0.0,0.0,5.75866151181
 12/03  07:00:00,65.5833587166,6.37305976089,9.40802003567,0.0,18.5082010057,25.6353820695,5.76571741512,0.0,0.0,5.76571741512
 12/03  08:00:00,80.7365298333,6.79319510302,13.3391032724,0.0,19.4926561212,41.1001056674,5.78275267652,0.0,0.0,5.78275267652
 12/03  09:00:00,112.650399185,7.38713198671,20.9022744487,0.0,26.3286599382,57.9988325916,23.40266334,0.0,0.0,23.40266334
 12/03  10:00:00,99.8088782816,7.31295031061,23.4075221935,0.0,26.2443270014,42.8153538416,35.5241210403,0.0,18.025,17.4991210403
 12/03  11:00:00,74.0532095474,7.06196540558,21.7769707645,0.0,21.7447113004,23.4437158914,35.4945627301,0.0,18.025,17.4695627301
 12/03  12:00:00,73.0133350906,7.16959118726,23.0311735371,0.0,19.3449162599,23.4437158914,35.4700628239,0.0,18.025,17.4450628239
 12/03  13:00:00,73.9563162687,7.26334311455,23.7379104568,0.0,19.190480192,23.7425572507,35.4453739732,0.0,18.025,17.4203739732
 12/03  14:00:00,75.4278380612,7.33453826243,25.1121144174,0.0,19.260583323,23.698576057,29.6471414301,0.0,18.025,11.6221414301
 12/03  15:00:00,76.176805051,7.38447264372,25.8111485657,0.0,19.260583323,23.698576057,35.4479699104,0.0,18.025,17.4229699104
 12/03  16:00:00,75.3362182574,7.36947272533,25.275510033,0.0,19.260583323,23.4086260847,35.445217331,0.0,18.025,17.420217331
 12/03  17:00:00,77.6885137213,7.26241759872,23.2835840771,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
