Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/03  18:00:00,85.8695323354,7.19129292891,19.1454049671,0.0,18.1807569449,37.5792895564,5.75858632478,0.0,0.0,5.75858632478
 12/03  19:00:00,102.423209031,7.28178974039,17.9471809672,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 12/03  20:00:00,102.477331752,7.32028382312,17.7320412297,0.0,36.8143715336,33.066984531,5.76930301482,0.0,0.0,5.76930301482
 12/03  21:00:00,108.724055598,7.45695369854,18.4825933049,0.0,36.43363367,38.8072253906,5.76855958897,0.0,0.0,5.76855958897
 12/03  22:00:00,106.241815791,7.4493590708,18.3646585571,0.0,36.0963922311,36.7877557581,5.76934679617,0.0,0.0,5.76934679617
 12/03  23:00:00,80.6232340668,7.01528179556,14.5009145738,0.0,30.9507766546,20.6087787026,11.5468725743,0.0,0.0,11.5468725743
 12/03  24:00:00,54.1218991322,6.58747402526,10.861044151,0.0,17.4250845679,11.7056064465,0.410722428212,0.390722428212,0.0,0.02
 12/04  01:00:00,45.4585685646,6.45472263455,9.75775581676,0.0,11.6412384099,10.0650221343,5.8318882194,0.0767819174641,0.0,5.75510630193
 12/04  02:00:00,42.3532030134,6.31709543218,8.35056140746,0.0,10.0992000411,10.047477231,0.391569004918,0.371569004918,0.0,0.02
 12/04  03:00:00,38.8949960389,6.17987323641,6.88912606765,0.0,8.25718729233,10.0299323277,6.93588999935,1.18428913286,0.0,5.75160086649
 12/04  04:00:00,37.8590976372,6.08583953121,5.94727215382,0.0,8.25718729233,10.0299323277,1.69648004318,1.67648004318,0.0,0.02
 12/04  05:00:00,39.9747071184,6.10063517023,6.44162354677,0.0,8.25718729233,11.6354268332,6.20835665112,0.454473459906,0.0,5.75388319122
 12/04  06:00:00,49.4928416998,6.22606267826,8.25514106073,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/04  07:00:00,82.5274564851,6.8034642373,13.0688454269,0.0,19.7275818095,37.2640762949,11.5472609407,0.0,0.0,11.5472609407
 12/04  08:00:00,100.427144066,7.26663968468,17.5538601389,0.0,24.3117294858,51.2795993405,11.5759975713,0.0,0.0,11.5759975713
 12/04  09:00:00,91.0837316306,6.9780084435,19.7733289207,0.0,23.6694662846,40.6342015617,17.5020147914,0.0,0.0,17.5020147914
 12/04  10:00:00,91.1137112715,7.153933633,24.63423833,0.0,23.6694662846,35.6302164847,35.4934200314,0.0,18.025,17.4684200314
 12/04  11:00:00,72.9533384012,7.04837434346,24.1758023302,0.0,18.7433767983,22.9618409725,35.4726588255,0.0,18.025,17.4476588255
 12/04  12:00:00,74.0565441966,7.16206234018,25.167235044,0.0,18.7433767983,22.9618409725,35.4490356535,0.0,18.025,17.4240356535
 12/04  13:00:00,75.179753768,7.25450165969,26.154556911,0.0,18.5889407304,23.1597249699,29.6479554972,0.0,18.025,11.6229554972
 12/04  14:00:00,76.2613387691,7.30983979082,26.9343040139,0.0,18.7433767983,23.2517909448,35.4476528236,0.0,18.025,17.4226528236
 12/04  15:00:00,76.5334760457,7.31780892063,27.1984697773,0.0,18.7433767983,23.2517909448,29.6466430529,0.0,18.025,11.6216430529
 12/04  16:00:00,75.5199117903,7.29466400256,26.498002202,0.0,18.7433767983,22.9618409725,35.4472620045,0.0,18.025,17.4222620045
 12/04  17:00:00,77.531244157,7.1812935375,24.1714257835,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/04  18:00:00,91.6324448372,7.27792574348,22.2200745631,0.0,17.6635504202,40.6971502883,5.76207185668,0.0,0.0,5.76207185668
 12/04  19:00:00,101.363643068,7.37551538956,21.5816892318,0.0,27.5259009287,37.3340067412,5.77982928486,0.0,0.0,5.77982928486
 12/04  20:00:00,104.097457795,7.47782353476,21.8873979962,0.0,33.8341110165,33.3544677425,5.76934138317,0.0,0.0,5.76934138317
 12/04  21:00:00,113.363956304,7.69410582853,22.7834573227,0.0,36.5179666069,38.8247702939,5.76874520329,0.0,0.0,5.76874520329
 12/04  22:00:00,108.309817456,7.75881791866,23.1802316684,0.0,32.965339924,36.8579353714,11.5467468123,0.0,0.0,11.5467468123
 12/04  23:00:00,80.1412146104,7.30654159277,19.0106197282,0.0,25.6355707503,20.6438685092,5.77284265518,0.0,0.0,5.77284265518
 12/04  24:00:00,56.0294069286,6.87325415692,14.8844766108,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/05  01:00:00,48.9453330329,6.68905995785,13.0101767821,0.0,11.6412384099,10.0650221343,5.75517462828,0.0,0.0,5.75517462828
 12/05  02:00:00,46.3516741794,6.59122690713,12.0749004304,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/05  03:00:00,43.1322224173,6.47705863582,10.8291641138,0.0,8.25718729233,10.0299323277,5.75148282627,0.0,0.0,5.75148282627
 12/05  04:00:00,41.9961489132,6.39113055562,9.77902897719,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/05  05:00:00,42.6917428213,6.31943117647,8.93986279373,0.0,8.25718729233,11.6354268332,5.75482908217,0.0,0.0,5.75482908217
 12/05  06:00:00,50.1517345726,6.31480054278,8.82529052218,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/05  07:00:00,83.7599161944,6.79081208174,12.4299439731,0.0,19.7275818095,37.2640762949,11.5474184042,0.0,0.0,11.5474184042
 12/05  08:00:00,99.2486564445,7.21833051922,16.4236688283,0.0,24.3117294858,51.2795993405,11.5761159461,0.0,0.0,11.5761159461
 12/05  09:00:00,87.787161477,6.86759898891,16.5871586402,0.0,23.6694662846,40.6342015617,17.5027601177,0.0,0.0,17.5027601177
 12/05  10:00:00,85.374698695,6.93046980311,19.1186835342,0.0,23.6694662846,35.6302164847,35.4915515204,0.0,18.025,17.4665515204
 12/05  11:00:00,67.299920844,6.82538510764,18.7453682201,0.0,18.7433767983,22.9618409725,35.473316651,0.0,18.025,17.448316651
 12/05  12:00:00,67.6396274332,6.88966291921,19.0227143972,0.0,18.7433767983,22.9618409725,29.647778032,0.0,18.025,11.622778032
 12/05  13:00:00,68.3178338978,6.93514570921,19.6119907152,0.0,18.5889407304,23.1597249699,35.4499708249,0.0,18.025,17.4249708249
 12/05  14:00:00,68.5807673353,6.96256234548,19.6010058635,0.0,18.7433767983,23.2517909448,35.4488191204,0.0,18.025,17.4238191204
 12/05  15:00:00,68.0399472162,6.93623896543,19.0865076698,0.0,18.7433767983,23.2517909448,29.6464007602,0.0,18.025,11.6214007602
 12/05  16:00:00,66.7591993603,6.88009071398,18.1518596276,0.0,18.7433767983,22.9618409725,35.4469577979,0.0,18.025,17.4219577979
 12/05  17:00:00,69.0801500908,6.77962404963,16.1219992592,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/05  18:00:00,82.3738033985,6.80888283894,13.4304696802,0.0,17.6635504202,40.6971502883,5.76217094449,0.0,0.0,5.76217094449
 12/05  19:00:00,92.0132389634,6.83707674545,12.7697153948,0.0,27.5259009287,37.3340067412,5.78767147947,0.00793861758691,0.0,5.77973286188
 12/05  20:00:00,94.8204464628,6.90139085518,13.1868122388,0.0,33.8341110165,33.3544677425,5.76938551612,0.0,0.0,5.76938551612
 12/05  21:00:00,104.095237803,7.07140039197,14.1374368921,0.0,36.5179666069,38.8247702939,6.06495946538,0.296318563011,0.0,5.76864090237
 12/05  22:00:00,98.5896590386,7.09598337027,14.1228966306,0.0,32.965339924,36.8579353714,12.0481541715,0.501302135068,0.0,11.5468520364
 12/05  23:00:00,71.5826650821,6.69539940665,11.0632050072,0.0,25.6355707503,20.6438685092,6.45187194454,0.678875642735,0.0,5.77299630181
 12/05  24:00:00,48.9091965725,6.34517449129,8.2923422645,0.0,15.0252895274,11.7056064465,0.83694815077,0.81694815077,0.0,0.02
 12/06  01:00:00,42.3990321647,6.20225781488,6.95067399045,0.0,11.6412384099,10.0650221343,6.6908227572,0.935673153868,0.0,5.75514960334
 12/06  02:00:00,39.7699767564,6.10345555885,5.98097217922,0.0,10.0992000411,10.047477231,1.05784164101,1.03784164101,0.0,0.02
 12/06  03:00:00,37.0308813367,6.01747971937,5.1873995106,0.0,8.25718729233,10.0299323277,6.87808253017,1.12647566737,0.0,5.7516068628
 12/06  04:00:00,36.3576766266,5.95450069852,4.57718349657,0.0,8.25718729233,10.0299323277,1.43704864503,1.41704864503,0.0,0.02
 12/06  05:00:00,37.5304719556,5.91031620143,4.18770427829,0.0,8.25718729233,11.6354268332,7.37179873081,1.6170529966,0.0,5.75474573421
 12/06  06:00:00,45.3707148839,5.93107907665,4.42798630026,0.0,12.1011305571,15.3678112995,1.614514335,1.594514335,0.0,0.02
 12/06  07:00:00,79.1505786871,6.41338279779,8.19802489703,0.0,19.7275818095,37.2640762949,13.1222826636,1.57489024153,0.0,11.5473924221
 12/06  08:00:00,94.6868076739,6.87063240532,12.2095050015,0.0,24.3117294858,51.2795993405,12.2236904083,0.647510669321,0.0,11.576179739
 12/06  09:00:00,83.4087897858,6.56592341771,12.5104534775,0.0,23.6694662846,40.6342015617,17.5039230933,0.0,0.0,17.5039230933
 12/06  10:00:00,82.6449199338,6.71990062524,16.5994673101,0.0,23.6694662846,35.6302164847,35.4917830459,0.0,18.025,17.4667830459
 12/06  11:00:00,66.0506399511,6.69791542632,17.6235520203,0.0,18.7433767983,22.9618409725,35.4735631643,0.0,18.025,17.4485631643
 12/06  12:00:00,68.4066295658,6.86086134762,19.8185148987,0.0,18.7433767983,22.9618409725,29.6477647963,0.0,18.025,11.6227647963
 12/06  13:00:00,71.1597779808,7.0029921413,22.3860851197,0.0,18.5889407304,23.1597249699,35.4502378741,0.0,18.025,17.4252378741
 12/06  14:00:00,73.2745753403,7.11557099155,24.1418022329,0.0,18.7433767983,23.2517909448,35.4475803039,0.0,18.025,17.4225803039
 12/06  15:00:00,73.5895505673,7.1393120101,24.4330345884,0.0,18.7433767983,23.2517909448,29.6466469637,0.0,18.025,11.6216469637
 12/06  16:00:00,71.8999797546,7.08188994731,23.0908377378,0.0,18.7433767983,22.9618409725,35.4473458761,0.0,18.025,17.4223458761
 12/06  17:00:00,73.0263621744,6.92364965488,19.924181673,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/06  18:00:00,86.5168110117,6.9938257425,17.3885293614,0.0,17.6635504202,40.6971502883,5.76214294817,0.0,0.0,5.76214294817
 12/06  19:00:00,95.811345775,7.05588303404,16.3490060393,0.0,27.5259009287,37.3340067412,5.7798665323,0.0,0.0,5.7798665323
 12/06  20:00:00,98.6449513613,7.14631951355,16.7663816665,0.0,33.8341110165,33.3544677425,5.76950779335,0.0,0.0,5.76950779335
 12/06  21:00:00,108.218980979,7.34907740224,17.9834964829,0.0,36.5179666069,38.8247702939,5.80174114783,0.0329709750597,0.0,5.76877017277
 12/06  22:00:00,103.052147648,7.40407917433,18.2772797748,0.0,32.965339924,36.8579353714,11.5459526277,0.0,0.0,11.5459526277
 12/06  23:00:00,75.8046141311,6.99793880796,14.9826066923,0.0,25.6355707503,20.6438685092,5.77293423595,0.0,0.0,5.77293423595
 12/06  24:00:00,52.7980618855,6.62535992001,11.9010173811,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/07  01:00:00,46.2801174134,6.48453861681,10.549475747,0.0,11.6412384099,10.0650221343,5.75521331849,0.0,0.0,5.75521331849
 12/07  02:00:00,44.0236770835,6.41278172744,9.9253434999,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/07  03:00:00,41.6065168119,6.35224892949,9.42826321626,0.0,8.25718729233,10.0299323277,5.75152283232,0.0,0.0,5.75152283232
 12/07  04:00:00,42.1145063666,6.36479525765,9.92371677903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/07  05:00:00,44.1308173889,6.37502816958,10.3233335585,0.0,8.25718729233,11.6354268332,5.75489726182,0.0,0.0,5.75489726182
 12/07  06:00:00,52.635737738,6.43215450115,11.19192787,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/07  07:00:00,87.709577914,7.0041464352,16.1662515077,0.0,19.7275818095,37.2640762949,11.5478215394,0.0,0.0,11.5478215394
 12/07  08:00:00,102.296732792,7.38008952453,19.3099590955,0.0,24.3117294858,51.2795993405,11.5752414147,0.0,0.0,11.5752414147
 12/07  09:00:00,92.8752925163,7.0375031847,21.5053671707,0.0,23.6694662846,40.6342015617,17.5040268254,0.0,0.0,17.5040268254
 12/07  10:00:00,93.1760854746,7.21307695094,26.6374498721,0.0,23.6694662846,35.6302164847,35.4927200314,0.0,18.025,17.4677200314
 12/07  11:00:00,75.4131130108,7.11357363085,26.5703626749,0.0,18.7433767983,22.9618409725,35.4726076146,0.0,18.025,17.4476076146
 12/07  12:00:00,76.9521354882,7.25008420039,27.9747948272,0.0,18.7433767983,22.9618409725,35.4497589655,0.0,18.025,17.4247589655
 12/07  13:00:00,78.4609440468,7.34905356751,29.3411856526,0.0,18.5889407304,23.1597249699,29.648518512,0.0,18.025,11.623518512
 12/07  14:00:00,79.0660347653,7.35736615233,29.6914640085,0.0,18.7433767983,23.2517909448,35.4486129075,0.0,18.025,17.4236129075
 12/07  15:00:00,78.8490028227,7.36007241145,29.471723377,0.0,18.7433767983,23.2517909448,29.6473632662,0.0,18.025,11.6223632662
 12/07  16:00:00,77.1970823865,7.2880386085,28.1817884933,0.0,18.7433767983,22.9618409725,35.4484649106,0.0,18.025,17.4234649106
 12/07  17:00:00,79.6541961146,7.21024977287,26.265410431,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/07  18:00:00,93.6919263801,7.33232477607,24.2251432822,0.0,17.6635504202,40.6971502883,5.76221781346,0.0,0.0,5.76221781346
 12/07  19:00:00,103.968453531,7.47270064759,24.0892850888,0.0,27.5259009287,37.3340067412,5.78022322377,0.0,0.0,5.78022322377
 12/07  20:00:00,106.091906434,7.56832815393,23.7913220156,0.0,33.8341110165,33.3544677425,5.76954444005,0.0,0.0,5.76954444005
 12/07  21:00:00,114.351965974,7.74857472691,23.7169779904,0.0,36.5179666069,38.8247702939,5.76912856988,0.0,0.0,5.76912856988
 12/07  22:00:00,109.526986186,7.81993148088,24.3362580215,0.0,32.965339924,36.8579353714,11.5475182977,0.0,0.0,11.5475182977
 12/07  23:00:00,82.3600179783,7.41021540313,21.1257266993,0.0,25.6355707503,20.6438685092,5.77307823067,0.0,0.0,5.77307823067
 12/07  24:00:00,59.9524371016,7.05273867747,18.6280070938,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/08  01:00:00,53.9952521206,6.93388948465,17.8152590552,0.0,11.6412384099,10.0650221343,5.75524913442,0.0,0.0,5.75524913442
 12/08  02:00:00,51.3715876412,6.84859248467,16.8374392216,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/08  03:00:00,48.6740375848,6.77399788909,16.0740330443,0.0,8.25718729233,10.0299323277,5.75166615052,0.0,0.0,5.75166615052
 12/08  04:00:00,48.4023883332,6.74441868591,15.8319736571,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/08  05:00:00,49.3600320696,6.71230683502,15.2152634788,0.0,8.25718729233,11.6354268332,5.75500078919,0.0,0.0,5.75500078919
 12/08  06:00:00,57.0172095651,6.73706092352,15.2684869234,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/08  07:00:00,91.126363938,7.27740436583,19.3097732833,0.0,19.7275818095,37.2640762949,11.5480364968,0.0,0.0,11.5480364968
 12/08  08:00:00,106.154432331,7.64728695763,22.9004470929,0.0,24.3117294858,51.2795993405,11.5766051268,0.0,0.0,11.5766051268
 12/08  09:00:00,94.5490252635,7.12989510404,23.0867001738,0.0,23.6694662846,40.6342015617,17.5043402909,0.0,0.0,17.5043402909
 12/08  10:00:00,90.8897823586,7.04951527545,24.5146997628,0.0,23.6694662846,35.6302164847,35.4938702731,0.0,18.025,17.4688702731
 12/08  11:00:00,69.8669112176,6.73940564786,21.398325558,0.0,18.7433767983,22.9618409725,35.4741820806,0.0,18.025,17.4491820806
 12/08  12:00:00,68.7298693601,6.68791406309,20.3146959979,0.0,18.7433767983,22.9618409725,35.4506339177,0.0,18.025,17.4256339177
 12/08  13:00:00,68.094243103,6.64074074619,19.6827943694,0.0,18.5889407304,23.1597249699,29.6465679982,0.0,18.025,11.6215679982
 12/08  14:00:00,68.009147915,6.6210005956,19.3709390567,0.0,18.7433767983,23.2517909448,35.4472718768,0.0,18.025,17.4222718768
 12/08  15:00:00,68.0176178897,6.60364275075,19.3967646396,0.0,18.7433767983,23.2517909448,29.6485451459,0.0,18.025,11.6235451459
 12/08  16:00:00,67.0970396562,6.59872996091,18.7710511283,0.0,18.7433767983,22.9618409725,35.4502811739,0.0,18.025,17.4252811739
 12/08  17:00:00,70.7797778019,6.60735880541,17.9938771842,0.0,18.7433767983,27.431320555,23.7799953916,0.0,18.025,5.75499539158
 12/08  18:00:00,86.8953115639,6.86806022835,17.8927940435,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 12/08  19:00:00,98.5532689773,7.10458390645,19.0422072645,0.0,27.5259009287,37.3340067412,11.5400402661,0.0,0.0,11.5400402661
 12/08  20:00:00,103.026479625,7.32190628482,20.9723114414,0.0,33.8341110165,33.3544677425,5.76861253682,0.0,0.0,5.76861253682
 12/08  21:00:00,113.351958682,7.61664977324,22.8488876331,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 12/08  22:00:00,108.092963117,7.68918936057,23.0329718206,0.0,32.965339924,36.8579353714,11.5479283332,0.0,0.0,11.5479283332
 12/08  23:00:00,80.6952154891,7.26663818695,19.6044953824,0.0,25.6355707503,20.6438685092,5.77319531014,0.0,0.0,5.77319531014
 12/08  24:00:00,57.4568438556,6.8853781029,16.2997651862,0.0,15.0252895274,11.7056064465,5.75871477464,0.0,0.0,5.75871477464
 12/09  01:00:00,52.3100375432,6.77055779979,15.0934808892,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 12/09  02:00:00,50.0667783394,6.64569308059,12.9760420735,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 12/09  03:00:00,43.41674286,6.48026254087,11.1104749648,0.0,8.25718729233,10.0299323277,5.7515834616,0.0,0.0,5.7515834616
 12/09  04:00:00,42.7599231101,6.42198618847,10.5119380635,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/09  05:00:00,44.1413547622,6.39692880623,10.3119604035,0.0,8.25718729233,11.6354268332,5.7547222742,0.0,0.0,5.7547222742
 12/09  06:00:00,48.4669053385,6.38782543437,10.4884781525,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 12/09  07:00:00,70.7035166914,6.58742999111,12.4297751691,0.0,18.5082010057,25.6353820695,5.76607985089,0.0,0.0,5.76607985089
 12/09  08:00:00,84.4204152172,7.03405234651,16.9014815055,0.0,19.4083231844,41.0650158608,11.5480438515,0.0,0.0,11.5480438515
 12/09  09:00:00,118.167458371,7.65522210139,26.1511654348,0.0,26.3286599382,57.9988325916,23.4054154262,0.0,0.0,23.4054154262
 12/09  10:00:00,106.322038893,7.60183678168,29.5123289774,0.0,26.3286599382,42.8504436482,35.5284380255,0.0,18.025,17.5034380255
 12/09  11:00:00,80.9959082952,7.37172388517,28.4098648564,0.0,21.7447113004,23.4437158914,35.4959138125,0.0,18.025,17.4709138125
 12/09  12:00:00,80.5378489145,7.47387810248,30.3110812879,0.0,19.3027497915,23.426170988,35.4724090979,0.0,18.025,17.4474090979
 12/09  13:00:00,82.8149048258,7.63762245799,32.2819118035,0.0,19.1483137236,23.7250123474,29.6474408332,0.0,18.025,11.6224408332
 12/09  14:00:00,84.6615189268,7.73962904703,33.8809751193,0.0,19.3027497915,23.7161209604,35.4508599928,0.0,18.025,17.4258599928
 12/09  15:00:00,82.8099428227,7.69135223165,32.0776762246,0.0,19.3027497915,23.7161209604,35.4483520948,0.0,18.025,17.4233520948
 12/09  16:00:00,80.1556988244,7.57030137073,29.8344311828,0.0,19.3027497915,23.426170988,29.6472392493,0.0,18.025,11.6222392493
 12/09  17:00:00,82.4101183498,7.44089244007,27.7669756513,0.0,19.3027497915,27.8956505705,23.7799591572,0.0,18.025,5.75495915719
 12/09  18:00:00,91.903289646,7.43540963911,24.8753212638,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 12/09  19:00:00,108.930498578,7.5966176812,24.0201858542,0.0,32.690315043,37.0816133363,5.76239798118,0.0,0.0,5.76239798118
 12/09  20:00:00,109.410278106,7.70941023945,24.2758221438,0.0,36.8143715336,33.066984531,5.76902953901,0.0,0.0,5.76902953901
 12/09  21:00:00,115.973504852,7.91817749631,25.3901997345,0.0,36.3493007332,38.7721355839,5.76887051102,0.0,0.0,5.76887051102
 12/09  22:00:00,113.622084353,7.91727147118,25.1575508598,0.0,36.1807251679,36.8228455648,5.76928756242,0.0,0.0,5.76928756242
 12/09  23:00:00,87.7419161166,7.47754252655,21.0378600597,0.0,31.0351095914,20.6438685092,5.78409069362,0.0,0.0,5.78409069362
 12/09  24:00:00,60.8373360487,7.05628383119,17.1076335795,0.0,17.4250845679,11.7056064465,5.76605892307,0.0,0.0,5.76605892307
 12/10  01:00:00,52.9671616345,6.89954445376,15.5021819649,0.0,12.925468867,10.100111941,5.75514135556,0.0,0.0,5.75514135556
 12/10  02:00:00,51.6751075045,6.79330504206,14.3173406577,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 12/10  03:00:00,45.5606897172,6.65136255943,12.9638940827,0.0,8.34152022915,10.0650221343,5.751535798,0.0,0.0,5.751535798
 12/10  04:00:00,44.8622818956,6.58509078716,12.331763885,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 12/10  05:00:00,45.7757465425,6.52510730511,11.6987551384,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 12/10  06:00:00,49.6252545917,6.48035945318,11.4348617752,0.0,8.80141237637,15.3678112995,5.75890709679,0.0,0.0,5.75890709679
 12/10  07:00:00,71.7030283694,6.67190040267,13.3448073137,0.0,18.5082010057,25.6353820695,5.76612011267,0.0,0.0,5.76612011267
 12/10  08:00:00,86.1374947923,7.14740452094,18.3857875645,0.0,19.4926561212,41.1001056674,5.78401953203,0.0,0.0,5.78401953203
 12/10  09:00:00,121.520964096,7.83616541658,29.3237143812,0.0,26.3286599382,57.9988325916,23.4071347705,0.0,0.0,23.4071347705
 12/10  10:00:00,109.463147964,7.79351491736,32.58116978,0.0,26.2443270014,42.8153538416,41.354016636,0.0,18.025,23.329016636
 12/10  11:00:00,84.1382279428,7.54968941016,31.3742137457,0.0,21.7447113004,23.4437158914,35.4966020681,0.0,18.025,17.4716020681
 12/10  12:00:00,83.8977091295,7.69717579653,33.3879297222,0.0,19.3449162599,23.4437158914,35.4719241903,0.0,18.025,17.4469241903
 12/10  13:00:00,84.5551430761,7.77242170839,33.8276359224,0.0,19.190480192,23.7425572507,29.6463681787,0.0,18.025,11.6213681787
 12/10  14:00:00,85.4030533454,7.82183705266,34.6000108098,0.0,19.260583323,23.698576057,35.4500988734,0.0,18.025,17.4250988734
 12/10  15:00:00,84.9069522655,7.80119095952,34.1245535204,0.0,19.260583323,23.698576057,29.6484225771,0.0,18.025,11.6234225771
 12/10  16:00:00,83.165193121,7.73564156058,32.7382954339,0.0,19.260583323,23.4086260847,35.4501718812,0.0,18.025,17.4251718812
 12/10  17:00:00,84.4976878878,7.56288805863,29.7922607437,0.0,19.260583323,27.8781056672,23.7800569072,0.0,18.025,5.75505690723
 12/10  18:00:00,93.7330467729,7.54798242563,26.6522106136,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 12/10  19:00:00,110.54620767,7.7097917724,25.6421331616,0.0,32.6059821062,37.0465235296,5.76241543201,0.0,0.0,5.76241543201
 12/10  20:00:00,111.041456261,7.81743165066,25.7989707384,0.0,36.8143715336,33.066984531,5.76949640837,0.0,0.0,5.76949640837
 12/10  21:00:00,117.313965202,8.00360411725,26.5258047666,0.0,36.43363367,38.8072253906,5.76874566087,0.0,0.0,5.76874566087
 12/10  22:00:00,113.918522517,7.95908958489,25.5315879571,0.0,36.0963922311,36.7877557581,5.76971745576,0.0,0.0,5.76971745576
 12/10  23:00:00,87.3483421732,7.48165233749,20.7595958929,0.0,30.9507766546,20.6087787026,5.78401857298,0.0,0.0,5.78401857298
 12/10  24:00:00,59.8156706091,7.00571925963,16.1365237106,0.0,17.4250845679,11.7056064465,5.76611572577,0.0,0.0,5.76611572577
 12/11  01:00:00,50.8651845729,6.84994606245,14.7691257932,0.0,11.6412384099,10.0650221343,5.75517314926,0.0,0.0,5.75517314926
 12/11  02:00:00,47.8222298061,6.71542114981,13.4212420964,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/11  03:00:00,43.9580434616,6.55496042824,11.5770789744,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/11  04:00:00,42.837179063,6.46383989748,10.5473250383,0.0,8.25718729233,10.0299323277,5.75164466347,0.0,0.0,5.75164466347
 12/11  05:00:00,44.5416986049,6.45185558377,10.6573834234,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 12/11  06:00:00,52.8037635643,6.49510134333,11.2969782519,0.0,12.1011305571,15.3678112995,5.76601483737,0.0,0.0,5.76601483737
 12/11  07:00:00,86.9337540342,7.01884546807,15.3756977981,0.0,19.7275818095,37.2640762949,5.783673918,0.0,0.0,5.783673918
 12/11  08:00:00,102.937583042,7.4600457667,19.8708035202,0.0,24.3117294858,51.2795993405,11.5774923728,0.0,0.0,11.5774923728
 12/11  09:00:00,96.453657642,7.24490129531,24.8762965513,0.0,23.6694662846,40.6342015617,23.3345055776,0.0,0.0,23.3345055776
 12/11  10:00:00,98.4343312241,7.49320118795,31.6155486842,0.0,23.6694662846,35.6302164847,35.4954499403,0.0,18.025,17.4704499403
 12/11  11:00:00,78.0149754313,7.23617936049,29.049599819,0.0,18.7433767983,22.9618409725,35.4743355166,0.0,18.025,17.4493355166
 12/11  12:00:00,77.0477236208,7.2184484881,28.1020078619,0.0,18.7433767983,22.9618409725,29.6496998659,0.0,18.025,11.6246998659
 12/11  13:00:00,78.3509877923,7.35933452125,29.220937149,0.0,18.5889407304,23.1597249699,35.4480948551,0.0,18.025,17.4230948551
 12/11  14:00:00,79.399446004,7.41209522822,29.9701312181,0.0,18.7433767983,23.2517909448,29.6466829185,0.0,18.025,11.6216829185
 12/11  15:00:00,79.0198211129,7.40555802603,29.5970455366,0.0,18.7433767983,23.2517909448,35.451321025,0.0,18.025,17.426321025
 12/11  16:00:00,77.8504419322,7.39035169039,28.7328230114,0.0,18.7433767983,22.9618409725,35.4489043261,0.0,18.025,17.4239043261
 12/11  17:00:00,79.8660577232,7.27854185667,26.4089703614,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/11  18:00:00,93.192421645,7.3647393414,23.6931977146,0.0,17.6635504202,40.6971502883,5.76239054795,0.0,0.0,5.76239054795
 12/11  19:00:00,101.88116229,7.43265439635,22.0420108661,0.0,27.5259009287,37.3340067412,5.78039563076,0.0,0.0,5.78039563076
 12/11  20:00:00,104.616730953,7.52565852086,22.3587904265,0.0,33.8341110165,33.3544677425,5.76952885806,0.0,0.0,5.76952885806
 12/11  21:00:00,113.778815715,7.7281256608,23.164249998,0.0,36.5179666069,38.8247702939,5.76936632742,0.0,0.0,5.76936632742
 12/11  22:00:00,108.469841823,7.77829867861,23.3207089449,0.0,32.965339924,36.8579353714,11.5479971335,0.0,0.0,11.5479971335
 12/11  23:00:00,79.8157739521,7.29438464573,18.6972827406,0.0,25.6355707503,20.6438685092,5.77322022077,0.0,0.0,5.77322022077
 12/11  24:00:00,54.8417122741,6.79898092041,13.7710273805,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/12  01:00:00,46.9784451583,6.565406936,11.1669169948,0.0,11.6412384099,10.0650221343,5.7550974379,0.0,0.0,5.7550974379
 12/12  02:00:00,43.459046481,6.40383164693,9.36965203727,0.0,10.0992000411,10.047477231,0.0644891414543,0.0444891414543,0.0,0.02
 12/12  03:00:00,40.1780521595,6.27599751314,8.07604039119,0.0,8.25718729233,10.0299323277,6.06060738051,0.308890720226,0.0,5.75171666028
 12/12  04:00:00,39.1430632902,6.1861930246,7.13086066501,0.0,8.25718729233,10.0299323277,0.740039579875,0.720039579875,0.0,0.02
 12/12  05:00:00,40.1652273164,6.12654828258,6.60621227108,0.0,8.25718729233,11.6354268332,0.761343369802,0.741343369802,0.0,0.02
 12/12  06:00:00,47.6320354795,6.11736232442,6.50298853226,0.0,12.1011305571,15.3678112995,6.83232050115,1.0661018737,0.0,5.76621862745
 12/12  07:00:00,81.6391836857,6.6229175911,10.4770374726,0.0,19.7275818095,37.2640762949,12.9026405025,1.35415301879,0.0,11.5484874837
 12/12  08:00:00,97.7224134928,7.10397467173,15.0116944867,0.0,24.3117294858,51.2795993405,11.9007678956,0.323325700078,0.0,11.5774421955
 12/12  09:00:00,89.4813173044,6.89722627849,18.2516268748,0.0,23.6694662846,40.6342015617,17.505903956,0.0,0.0,17.505903956
 12/12  10:00:00,91.6499552198,7.16690018717,25.1574653985,0.0,23.6694662846,35.6302164847,35.4955888572,0.0,18.025,17.4705888572
 12/12  11:00:00,73.9587764213,7.10767221421,25.1219050558,0.0,18.7433767983,22.9618409725,35.4755247931,0.0,18.025,17.4505247931
 12/12  12:00:00,75.1396597939,7.22507457674,26.1873139832,0.0,18.7433767983,22.9618409725,35.4507948382,0.0,18.025,17.4257948382
 12/12  13:00:00,76.5240043028,7.33816523155,27.4151196775,0.0,18.5889407304,23.1597249699,29.649331945,0.0,18.025,11.624331945
 12/12  14:00:00,77.6439802151,7.41441791535,28.2123428957,0.0,18.7433767983,23.2517909448,35.4500138458,0.0,18.025,17.4250138458
 12/12  15:00:00,78.1234224314,7.46547015841,28.6407303986,0.0,18.7433767983,23.2517909448,29.648420654,0.0,18.025,11.623420654
 12/12  16:00:00,77.1618191057,7.45302193179,27.9815270185,0.0,18.7433767983,22.9618409725,35.4502392782,0.0,18.025,17.4252392782
 12/12  17:00:00,79.3605549638,7.35429456239,25.8277076383,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/12  18:00:00,91.8249545861,7.37336218547,22.3171129781,0.0,17.6635504202,40.6971502883,5.76235779994,0.0,0.0,5.76235779994
 12/12  19:00:00,98.5816877284,7.31768284071,18.8574929286,0.0,27.5259009287,37.3340067412,11.5404419875,0.0,0.0,11.5404419875
 12/12  20:00:00,100.939689646,7.35873901141,18.8486632412,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 12/12  21:00:00,110.684000677,7.55855476467,20.2390008896,0.0,36.5179666069,38.8247702939,5.80062500986,0.0309358287523,0.0,5.76968918111
 12/12  22:00:00,106.039080115,7.63674700032,21.0314920897,0.0,32.965339924,36.8579353714,11.5484079121,0.0,0.0,11.5484079121
 12/12  23:00:00,77.5923663917,7.15219648732,16.6160604794,0.0,25.6355707503,20.6438685092,5.77328861426,0.0,0.0,5.77328861426
 12/12  24:00:00,53.6194003064,6.70848625459,12.6391991072,0.0,15.0252895274,11.7056064465,5.75891223966,0.0,0.0,5.75891223966
 12/13  01:00:00,46.3332583728,6.5110583114,10.5760859759,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/13  02:00:00,43.4347502033,6.39186421772,9.35731527983,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/13  03:00:00,40.6383869604,6.29765933813,8.51471260123,0.0,8.25718729233,10.0299323277,5.75158111334,0.0,0.0,5.75158111334
 12/13  04:00:00,39.9017487764,6.22971379463,7.84602725457,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/13  05:00:00,41.3505354512,6.20250794222,7.71554997354,0.0,8.25718729233,11.6354268332,5.75536082528,0.0,0.0,5.75536082528
 12/13  06:00:00,49.6829190047,6.25058518303,8.42064208858,0.0,12.1011305571,15.3678112995,5.76621732008,0.0,0.0,5.76621732008
 12/13  07:00:00,84.3700820281,6.80947332368,13.0213822303,0.0,19.7275818095,37.2640762949,5.78432762006,0.0,0.0,5.78432762006
 12/13  08:00:00,100.527462664,7.2791901814,17.6415130518,0.0,24.3117294858,51.2795993405,11.5778579986,0.0,0.0,11.5778579986
 12/13  09:00:00,91.0737841983,6.96887198611,19.7724401897,0.0,23.6694662846,40.6342015617,17.5064492937,0.0,0.0,17.5064492937
 12/13  10:00:00,91.9583642986,7.1588106037,25.4739549097,0.0,23.6694662846,35.6302164847,35.4962493768,0.0,18.025,17.4712493768
 12/13  11:00:00,73.8699716126,7.03869472078,25.102076908,0.0,18.7433767983,22.9618409725,35.4756765298,0.0,18.025,17.4506765298
 12/13  12:00:00,75.3190066149,7.14839816932,26.4433334666,0.0,18.7433767983,22.9618409725,35.4516345682,0.0,18.025,17.4266345682
 12/13  13:00:00,77.9871265215,7.33741382458,28.8789909402,0.0,18.5889407304,23.1597249699,29.647472761,0.0,18.025,11.622472761
 12/13  14:00:00,81.047442977,7.51674898267,31.5134707305,0.0,18.7433767983,23.2517909448,35.4519448623,0.0,18.025,17.4269448623
 12/13  15:00:00,82.106483656,7.59430990874,32.4949511415,0.0,18.7433767983,23.2517909448,35.4496038395,0.0,18.025,17.4246038395
 12/13  16:00:00,81.4508627781,7.6029434885,32.1206446169,0.0,18.7433767983,22.9618409725,29.6481701749,0.0,18.025,11.6231701749
 12/13  17:00:00,83.6228624788,7.49978438007,29.9445192341,0.0,18.7433767983,27.431320555,23.7802077578,0.0,18.025,5.75520775785
 12/13  18:00:00,96.8621418897,7.56620958843,27.1614464878,0.0,17.6635504202,40.6971502883,5.7624082202,0.0,0.0,5.7624082202
 12/13  19:00:00,105.456162387,7.61678194376,25.4328665879,0.0,27.5259009287,37.3340067412,5.78043532429,0.0,0.0,5.78043532429
 12/13  20:00:00,106.97388936,7.66349644008,24.578099106,0.0,33.8341110165,33.3544677425,5.76972970889,0.0,0.0,5.76972970889
 12/13  21:00:00,115.87598741,7.85447442955,25.1350618684,0.0,36.5179666069,38.8247702939,5.76898804163,0.0,0.0,5.76898804163
 12/13  22:00:00,110.936565368,7.91705847466,25.6486656461,0.0,32.965339924,36.8579353714,5.78366399864,0.0,0.0,5.78366399864
 12/13  23:00:00,83.5149886207,7.48464132122,22.2062294718,0.0,25.6355707503,20.6438685092,5.77349405669,0.0,0.0,5.77349405669
 12/13  24:00:00,60.4399148427,7.09209308691,19.0761002526,0.0,15.0252895274,11.7056064465,5.75897367126,0.0,0.0,5.75897367126
 12/14  01:00:00,53.2622934613,6.91982465104,17.0963505155,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/14  02:00:00,50.1983995519,6.80878735519,15.7040361936,0.0,10.0992000411,10.047477231,5.75177935587,0.0,0.0,5.75177935587
 12/14  03:00:00,48.0578719371,6.74422616427,15.4876360397,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/14  04:00:00,47.9445560167,6.71328221467,15.4052535504,0.0,8.25718729233,10.0299323277,5.75137966753,0.0,0.0,5.75137966753
 12/14  05:00:00,49.2662035125,6.68641560702,15.1473186299,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 12/14  06:00:00,57.7489025293,6.73577954715,16.0014234768,0.0,12.1011305571,15.3678112995,5.76616739721,0.0,0.0,5.76616739721
 12/14  07:00:00,93.214275515,7.33707043301,21.3379710863,0.0,19.7275818095,37.2640762949,5.78360652422,0.0,0.0,5.78360652422
 12/14  08:00:00,109.312507999,7.77324293772,25.9324949895,0.0,24.3117294858,51.2795993405,11.5782461528,0.0,0.0,11.5782461528
 12/14  09:00:00,98.9031829112,7.34131256515,27.2293872456,0.0,23.6694662846,40.6342015617,23.336075763,0.0,0.0,23.336075763
 12/14  10:00:00,98.9609981294,7.51565899487,32.1197400158,0.0,23.6694662846,35.6302164847,35.4959780413,0.0,18.025,17.4709780413
 12/14  11:00:00,81.3912299852,7.43814779464,32.2238739917,0.0,18.7433767983,22.9618409725,35.4763735248,0.0,18.025,17.4513735249
 12/14  12:00:00,83.2620765017,7.60176037972,33.933040502,0.0,18.7433767983,22.9618409725,29.6500851683,0.0,18.025,11.6250851683
 12/14  13:00:00,84.9055645433,7.73194504833,35.4028951181,0.0,18.5889407304,23.1597249699,35.4487623946,0.0,18.025,17.4237623946
 12/14  14:00:00,86.7298615696,7.81784347713,36.8947902761,0.0,18.7433767983,23.2517909448,29.6469252578,0.0,18.025,11.6219252578
 12/14  15:00:00,87.3591838873,7.84480270783,37.4971552644,0.0,18.7433767983,23.2517909448,35.4522091988,0.0,18.025,17.4272091988
 12/14  16:00:00,86.074100191,7.81585975432,36.5309651708,0.0,18.7433767983,22.9618409725,35.4499070875,0.0,18.025,17.4249070875
 12/14  17:00:00,88.3717841469,7.7312374353,34.4619926576,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/14  18:00:00,101.94192982,7.81481656982,31.9926160529,0.0,17.6635504202,40.6971502883,5.76232868057,0.0,0.0,5.76232868057
 12/14  19:00:00,111.116827582,7.89576971416,30.8145363986,0.0,27.5259009287,37.3340067412,5.78072866334,0.0,0.0,5.78072866334
 12/14  20:00:00,114.058084033,8.00600398003,31.3197800967,0.0,33.8341110165,33.3544677425,5.76983366172,0.0,0.0,5.76983366172
 12/14  21:00:00,123.092657851,8.21849984649,31.9877006808,0.0,36.5179666069,38.8247702939,5.76968924626,0.0,0.0,5.76968924626
 12/14  22:00:00,117.706783679,8.26842530819,32.0674976286,0.0,32.965339924,36.8579353714,11.5486800468,0.0,0.0,11.5486800468
 12/14  23:00:00,90.0276754363,7.82411304093,28.3794369149,0.0,25.6355707503,20.6438685092,5.77321533914,0.0,0.0,5.77321533914
 12/14  24:00:00,66.2221530141,7.40056751722,24.5498709891,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/15  01:00:00,59.230814733,7.22857841212,22.7561074677,0.0,11.6412384099,10.0650221343,5.75409875412,0.0,0.0,5.75409875412
 12/15  02:00:00,56.551597181,7.12528958498,21.7407383871,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/15  03:00:00,53.8146595453,7.03761924418,20.9510181962,0.0,8.25718729233,10.0299323277,5.75160723693,0.0,0.0,5.75160723693
 12/15  04:00:00,53.868477235,7.01076162255,21.0317018195,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/15  05:00:00,55.5859787743,7.00135017372,21.1521505168,0.0,8.25718729233,11.6354268332,5.75485902169,0.0,0.0,5.75485902169
 12/15  06:00:00,63.9064839536,7.05432221754,21.8404640287,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/15  07:00:00,99.7953419681,7.69500091697,27.5610884046,0.0,19.7275818095,37.2640762949,11.548721555,0.0,0.0,11.548721555
 12/15  08:00:00,116.791626189,8.17100500392,33.0138414899,0.0,24.3117294858,51.2795993405,11.5782275976,0.0,0.0,11.5782275976
 12/15  09:00:00,105.467427596,7.67465230067,33.4602885572,0.0,23.6694662846,40.6342015617,17.5061559562,0.0,0.0,17.5061559562
 12/15  10:00:00,104.708849071,7.81085951083,37.572382908,0.0,23.6694662846,35.6302164847,35.4955820304,0.0,18.025,17.4705820304
 12/15  11:00:00,85.3066902746,7.60006031499,35.977419456,0.0,18.7433767983,22.9618409725,35.4767823358,0.0,18.025,17.4517823358
 12/15  12:00:00,85.8501496251,7.6620789743,36.4607915973,0.0,18.7433767983,22.9618409725,35.4521895086,0.0,18.025,17.4271895086
 12/15  13:00:00,86.4829999357,7.6948626061,37.0174100885,0.0,18.5889407304,23.1597249699,29.647913173,0.0,18.025,11.622913173
 12/15  14:00:00,87.3557518932,7.74432222309,37.5942014653,0.0,18.7433767983,23.2517909448,35.4495780751,0.0,18.025,17.4245780751
 12/15  15:00:00,88.2656423226,7.82689302342,38.4215187437,0.0,18.7433767983,23.2517909448,35.4473265273,0.0,18.025,17.4223265273
 12/15  16:00:00,88.4821995994,7.89120802846,38.8637122247,0.0,18.7433767983,22.9618409725,29.6498097143,0.0,18.025,11.6248097143
 12/15  17:00:00,91.0789586404,7.84239200431,37.0580043285,0.0,18.7433767983,27.431320555,23.7802887199,0.0,18.025,5.7552887199
 12/15  18:00:00,104.80481305,7.94664657533,34.7236805617,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 12/15  19:00:00,113.682210036,8.02773850653,33.2479373673,0.0,27.5259009287,37.3340067412,11.5407828006,0.0,0.0,11.5407828006
 12/15  20:00:00,116.240704134,8.12571181111,33.3826905171,0.0,33.8341110165,33.3544677425,5.76949971299,0.0,0.0,5.76949971299
 12/15  21:00:00,125.415534752,8.34563641399,34.183436775,0.0,36.5179666069,38.8247702939,5.76936451249,0.0,0.0,5.76936451249
 12/15  22:00:00,120.258898072,8.40118688506,34.4868502444,0.0,32.965339924,36.8579353714,5.78426526953,0.0,0.0,5.78426526953
 12/15  23:00:00,92.1455259285,7.92373238726,30.3976642459,0.0,25.6355707503,20.6438685092,5.77305063598,0.0,0.0,5.77305063598
 12/15  24:00:00,67.8229152819,7.46835708363,26.0828284209,0.0,15.0252895274,11.7056064465,5.75905528418,0.0,0.0,5.75905528418
 12/16  01:00:00,62.0546664875,7.30527977609,24.3033695,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 12/16  02:00:00,60.9371530547,7.21884362072,23.2732463681,0.0,12.8411359301,10.0650221343,5.75163739674,0.0,0.0,5.75163739674
 12/16  03:00:00,54.7887275504,7.0761799081,21.8865331191,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/16  04:00:00,53.9843319549,7.00799376248,21.150319383,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/16  05:00:00,54.470675467,6.94424789444,20.0939466258,0.0,8.25718729233,11.6354268332,5.75544570678,0.0,0.0,5.75544570678
 12/16  06:00:00,58.4039741453,6.90074304754,19.912596436,0.0,8.71707943955,15.3327214929,5.75907450174,0.0,0.0,5.75907450174
 12/16  07:00:00,81.7458996997,7.14203184937,22.9175243493,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 12/16  08:00:00,92.7353340844,7.48591212127,24.7644833475,0.0,19.4083231844,41.0650158608,11.5481478232,0.0,0.0,11.5481478232
 12/16  09:00:00,122.935248159,7.90565473079,30.6684391687,0.0,26.3286599382,57.9988325916,23.4083118412,0.0,0.0,23.4083118412
 12/16  10:00:00,105.708432541,7.53920318925,28.9612981415,0.0,26.3286599382,42.8504436482,35.5288737186,0.0,18.025,17.5038737186
 12/16  11:00:00,75.4243894515,7.00621350283,23.2038216752,0.0,21.7447113004,23.4437158914,35.4995279405,0.0,18.025,17.4745279405
 12/16  12:00:00,70.5216899564,6.89539608498,20.8733761319,0.0,19.3027497915,23.426170988,35.4755297117,0.0,18.025,17.4505297117
 12/16  13:00:00,69.9240256799,6.87918235558,20.1494538752,0.0,19.1483137236,23.7250123474,35.4503758277,0.0,18.025,17.4253758277
 12/16  14:00:00,69.8453344049,6.82596220829,19.9784365119,0.0,19.3027497915,23.7161209604,29.6496988805,0.0,18.025,11.6246988805
 12/16  15:00:00,68.7686902254,6.76691309547,18.9608431258,0.0,19.3027497915,23.7161209604,35.4522900317,0.0,18.025,17.4272900317
 12/16  16:00:00,67.2030906584,6.7077674517,17.7443394378,0.0,19.3027497915,23.426170988,35.4500655794,0.0,18.025,17.4250655794
 12/16  17:00:00,70.1410832017,6.65686694209,16.2819535569,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/16  18:00:00,80.6393907718,6.73523096228,14.3115620597,0.0,18.2229234133,37.5968344597,5.75803835179,0.0,0.0,5.75803835179
 12/16  19:00:00,98.9739394729,6.94186134255,14.7183508865,0.0,32.690315043,37.0816133363,5.76248288029,0.0,0.0,5.76248288029
 12/16  20:00:00,100.190395116,7.0847142294,15.6805936481,0.0,36.8143715336,33.066984531,5.76892206332,0.0,0.0,5.76892206332
 12/16  21:00:00,106.734796261,7.26829647213,16.801331819,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 12/16  22:00:00,104.386347827,7.26937506827,16.5696725085,0.0,36.1807251679,36.8228455648,5.76998101131,0.0,0.0,5.76998101131
 12/16  23:00:00,79.4011381986,6.88424970957,13.2903121533,0.0,31.0351095914,20.6438685092,11.548981428,0.0,0.0,11.548981428
 12/16  24:00:00,53.2101623228,6.49614685017,10.0405585553,0.0,17.4250845679,11.7056064465,5.76635126426,0.0,0.0,5.76635126426
 12/17  01:00:00,45.5493040423,6.35755769874,8.62630398266,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 12/17  02:00:00,44.3629541122,6.25716376966,7.5413027509,0.0,12.925468867,10.100111941,5.78514665055,0.0333340679157,0.0,5.75181258264
 12/17  03:00:00,38.4720888817,6.13313872456,6.39351071581,0.0,8.34152022915,10.0650221343,0.239048413518,0.219048413518,0.0,0.02
 12/17  04:00:00,37.7499344951,6.06628209537,5.7382094121,0.0,8.34152022915,10.0650221343,0.557002382313,0.537002382313,0.0,0.02
 12/17  05:00:00,38.5572609214,5.9961850587,5.00916907838,0.0,8.34152022915,11.6705166398,6.97045559281,1.21614024746,0.0,5.75431534535
 12/17  06:00:00,42.091266125,5.93064268472,4.45056337785,0.0,8.80141237637,15.3678112995,7.50043242381,1.74138497888,0.0,5.75904744492
 12/17  07:00:00,63.1727728833,6.05223170253,5.43419308583,0.0,18.5082010057,25.6353820695,2.16551548861,2.14551548861,0.0,0.02
 12/17  08:00:00,75.4602687679,6.41994386652,8.43595542227,0.0,19.4926561212,41.1001056674,13.435194208,1.88587448644,0.0,11.5493197215
 12/17  09:00:00,105.348311086,6.92664504548,14.0605014022,0.0,26.3286599382,57.9988325916,23.4083060087,0.0,0.0,23.4083060087
 12/17  10:00:00,91.6426693551,6.83770505663,15.7164489383,0.0,26.2443270014,42.8153538416,35.529178123,0.0,18.025,17.504178123
 12/17  11:00:00,65.9492593354,6.59709128435,14.1378086882,0.0,21.7447113004,23.4437158914,35.4998287423,0.0,18.025,17.4748287423
 12/17  12:00:00,64.2404113772,6.6714711385,14.7563073412,0.0,19.3449162599,23.4437158914,35.4758356634,0.0,18.025,17.4508356634
 12/17  13:00:00,65.3295987358,6.74198804885,15.6325071959,0.0,19.190480192,23.7425572507,35.4500330491,0.0,18.025,17.4250330491
 12/17  14:00:00,65.9055231632,6.80220068041,16.122096026,0.0,19.260583323,23.698576057,29.6499402256,0.0,18.025,11.6249402256
 12/17  15:00:00,66.3103018687,6.82734983502,16.5017267012,0.0,19.260583323,23.698576057,35.4526669867,0.0,18.025,17.4276669867
 12/17  16:00:00,65.6961334339,6.79075742105,16.2141010351,0.0,19.260583323,23.4086260847,35.4515610146,0.0,18.025,17.4265610146
 12/17  17:00:00,68.340573045,6.68481533183,14.5132044209,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/17  18:00:00,78.2910740047,6.68559770356,12.0725873124,0.0,18.1807569449,37.5792895564,5.75885360138,0.0,0.0,5.75885360138
 12/17  19:00:00,96.2715705081,6.80820757281,12.269054116,0.0,32.6059821062,37.0465235296,5.81031330747,0.0477234024514,0.0,5.76258990502
 12/17  20:00:00,96.9833103492,6.88979788505,12.6684207188,0.0,36.8143715336,33.066984531,6.16749704726,0.398452990299,0.0,5.76904405696
 12/17  21:00:00,103.614354222,7.05250030092,13.7772577918,0.0,36.43363367,38.8072253906,6.45107965267,0.682150829648,0.0,5.76892882302
 12/17  22:00:00,101.314934074,7.06505306249,13.8219980169,0.0,36.0963922311,36.7877557581,0.513491170905,0.493491170905,0.0,0.02
 12/17  23:00:00,77.0238417891,6.71477469952,11.2019066764,0.0,30.9507766546,20.6087787026,12.0331559469,0.483853631155,0.0,11.5493023158
 12/17  24:00:00,51.2319689411,6.34197871012,8.21652855078,0.0,17.4250845679,11.7056064465,6.81690384574,1.0505702398,0.0,5.76633360594
 12/18  01:00:00,42.2778069378,6.19787931734,6.83380284759,0.0,11.6412384099,10.0650221343,1.23468694954,1.21468694954,0.0,0.02
 12/18  02:00:00,39.6410189592,6.09345962601,5.86197331145,0.0,10.0992000411,10.047477231,7.14170020497,1.38998344094,0.0,5.75171676402
 12/18  03:00:00,37.0454646938,6.01582255268,5.20362399401,0.0,8.25718729233,10.0299323277,1.40516152237,1.38516152237,0.0,0.02
 12/18  04:00:00,36.5138729995,5.963353687,4.72449621394,0.0,8.25718729233,10.0299323277,1.55656981593,1.53656981593,0.0,0.02
 12/18  05:00:00,37.7392055323,5.92259089983,4.38412916235,0.0,8.25718729233,11.6354268332,7.47871187869,1.72324761484,0.0,5.75546426384
 12/18  06:00:00,45.6287375768,5.94580094745,4.67121879216,0.0,12.1011305571,15.3678112995,7.45649419427,1.69012459901,0.0,5.76636959526
 12/18  07:00:00,79.7663327871,6.45782745157,8.76924165434,0.0,19.7275818095,37.2640762949,7.44143172416,1.658212688,0.0,5.78321903616
 12/18  08:00:00,95.2721925059,6.90526147041,12.7601184236,0.0,24.3117294858,51.2795993405,12.3587529795,0.780054706918,0.0,11.5786982726
 12/18  09:00:00,84.0758517347,6.58918272041,13.1541581777,0.0,23.6694662846,40.6342015617,23.3475023113,0.00992227429502,0.0,23.337580037
 12/18  10:00:00,82.903433835,6.71987491945,16.8579375178,0.0,23.6694662846,35.6302164847,35.4950255187,0.0,18.025,17.4700255187
 12/18  11:00:00,65.5035576346,6.64908849258,17.125246922,0.0,18.7433767983,22.9618409725,35.4766117953,0.0,18.025,17.4516117953
 12/18  12:00:00,67.195190723,6.7904153229,18.6774893292,0.0,18.7433767983,22.9618409725,29.6514621039,0.0,18.025,11.6264621039
 12/18  13:00:00,69.3540172736,6.92097008224,20.6623131118,0.0,18.5889407304,23.1597249699,35.4532836189,0.0,18.025,17.4282836189
 12/18  14:00:00,71.1556758959,7.01543928691,22.1229993635,0.0,18.7433767983,23.2517909448,29.6496653663,0.0,18.025,11.6246653663
 12/18  15:00:00,72.1817352326,7.07266167785,23.0918377792,0.0,18.7433767983,23.2517909448,35.4523073223,0.0,18.025,17.4273073223
 12/18  16:00:00,71.836946915,7.08284817047,23.0268127543,0.0,18.7433767983,22.9618409725,35.4501582568,0.0,18.025,17.4251582568
 12/18  17:00:00,74.1357993246,6.99251828992,20.9647159963,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/18  18:00:00,87.1961693119,7.04440883733,18.0172470882,0.0,17.6635504202,40.6971502883,5.76257149019,0.0,0.0,5.76257149019
 12/18  19:00:00,96.0378876398,7.07707447888,16.5542632855,0.0,27.5259009287,37.3340067412,5.78082148196,0.0,0.0,5.78082148196
 12/18  20:00:00,98.6364025671,7.14823219948,16.7558497905,0.0,33.8341110165,33.3544677425,5.76988359459,0.0,0.0,5.76988359459
 12/18  21:00:00,108.071018474,7.33843817966,17.8461017848,0.0,36.5179666069,38.8247702939,5.80314831806,0.0333820547751,0.0,5.76976626329
 12/18  22:00:00,102.772206517,7.38361013751,18.0177039007,0.0,32.965339924,36.8579353714,11.5490931871,0.0,0.0,11.5490931871
 12/18  23:00:00,75.5052253715,6.97556842077,14.7055074028,0.0,25.6355707503,20.6438685092,5.77339247768,0.0,0.0,5.77339247768
 12/18  24:00:00,52.3525423118,6.59395794959,11.4868565853,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/19  01:00:00,45.6807854116,6.44308070319,9.99156570456,0.0,11.6412384099,10.0650221343,5.75523574968,0.0,0.0,5.75523574968
 12/19  02:00:00,43.0863980486,6.34964810256,9.05117298475,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/19  03:00:00,40.373497839,6.26825280857,8.27921520586,0.0,8.25718729233,10.0299323277,5.75170239501,0.0,0.0,5.75170239501
 12/19  04:00:00,39.9085749625,6.22454190331,7.85801177436,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/19  05:00:00,41.2596909953,6.1961339008,7.63106848076,0.0,8.25718729233,11.6354268332,5.75499668738,0.0,0.0,5.75499668738
 12/19  06:00:00,49.6124375768,6.24838740046,8.35233444999,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/19  07:00:00,84.2319264965,6.79993456619,12.8927092003,0.0,19.7275818095,37.2640762949,11.5494112941,0.0,0.0,11.5494112941
 12/19  08:00:00,100.555042769,7.25746773839,17.6907537884,0.0,24.3117294858,51.2795993405,11.5786607327,0.0,0.0,11.5786607327
 12/19  09:00:00,90.5440908943,6.88583486071,19.3257422622,0.0,23.6694662846,40.6342015617,17.5080908283,0.0,0.0,17.5080908283
 12/19  10:00:00,89.1333896248,6.95315732673,22.8546038552,0.0,23.6694662846,35.6302164847,35.4975078103,0.0,18.025,17.4725078103
 12/19  11:00:00,69.8875762494,6.7497380934,21.4086141374,0.0,18.7433767983,22.9618409725,35.4767420896,0.0,18.025,17.4517420896
 12/19  12:00:00,70.5072560347,6.81343886679,21.9665280225,0.0,18.7433767983,22.9618409725,35.4544216122,0.0,18.025,17.4294216122
