Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  13:00:00,71.2400403481,6.85596941611,22.613334273,0.0,18.5889407304,23.1597249699,29.6492989192,0.0,18.025,11.6242989192
 12/19  14:00:00,71.8362481203,6.86034591278,22.9586641906,0.0,18.7433767983,23.2517909448,35.451769327,0.0,18.025,17.426769327
 12/19  15:00:00,72.4310620463,6.90147331161,23.512349755,0.0,18.7433767983,23.2517909448,35.4496611032,0.0,18.025,17.4246611032
 12/19  16:00:00,72.4551260383,6.9347683991,23.7930679679,0.0,18.7433767983,22.9618409725,29.648330825,0.0,18.025,11.623330825
 12/19  17:00:00,75.8891527918,6.93078767262,22.7797905088,0.0,18.7433767983,27.431320555,23.7802096438,0.0,18.025,5.75520964379
 12/19  18:00:00,90.7114956362,7.10821228243,21.4687771408,0.0,17.6635504202,40.6971502883,1.24025438684,0.0,0.0,1.24025438684
 12/19  19:00:00,100.797246745,7.25866571822,21.1320220594,0.0,27.5259009287,37.3340067412,10.3171319251,0.0,0.0,10.3171319251
 12/19  20:00:00,104.478819809,7.41646631966,22.3300286706,0.0,33.8341110165,33.3544677425,5.76977033931,0.0,0.0,5.76977033931
 12/19  21:00:00,114.280787975,7.67084530375,23.7234591121,0.0,36.5179666069,38.8247702939,5.76906304854,0.0,0.0,5.76906304854
 12/19  22:00:00,109.126742903,7.74236025893,24.0134949677,0.0,32.965339924,36.8579353714,5.78476836654,0.0,0.0,5.78476836654
 12/19  23:00:00,81.663927753,7.32714937059,20.5126254916,0.0,25.6355707503,20.6438685092,5.77368550407,0.0,0.0,5.77368550407
 12/19  24:00:00,58.3413465465,6.94762940783,17.1219757057,0.0,15.0252895274,11.7056064465,5.75907383758,0.0,0.0,5.75907383758
 12/20  01:00:00,51.5921531478,6.79945421076,15.5465655484,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/20  02:00:00,48.5065832463,6.69398624789,14.1270093916,0.0,10.0992000411,10.047477231,5.75185002132,0.0,0.0,5.75185002132
 12/20  03:00:00,45.5800289786,6.60906069666,13.1449470036,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/20  04:00:00,45.4643295377,6.57803661523,13.0602612121,0.0,8.25718729233,10.0299323277,5.75148217381,0.0,0.0,5.75148217381
 12/20  05:00:00,46.6938314226,6.5506115905,12.7107352314,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 12/20  06:00:00,54.6073238332,6.58036041819,13.0152371778,0.0,12.1011305571,15.3678112995,5.76643468266,0.0,0.0,5.76643468266
 12/20  07:00:00,90.0827459776,7.1716513787,18.3718136311,0.0,19.7275818095,37.2640762949,5.78406586391,0.0,0.0,5.78406586391
 12/20  08:00:00,106.962356716,7.63946441891,23.7160612097,0.0,24.3117294858,51.2795993405,11.579188692,0.0,0.0,11.579188692
 12/20  09:00:00,96.7816757032,7.24835315439,25.2007975769,0.0,23.6694662846,40.6342015617,23.338942254,0.0,0.0,23.338942254
 12/20  10:00:00,94.4339061669,7.2665283622,27.8417494716,0.0,23.6694662846,35.6302164847,35.4982887119,0.0,18.025,17.4732887119
 12/20  11:00:00,75.5662221326,7.08503011563,26.7519608221,0.0,18.7433767983,22.9618409725,35.4774011031,0.0,18.025,17.4524011031
 12/20  12:00:00,76.8634156535,7.17485006865,27.9612758309,0.0,18.7433767983,22.9618409725,29.6509212248,0.0,18.025,11.6259212248
 12/20  13:00:00,79.393510126,7.3507550292,30.2720162787,0.0,18.5889407304,23.1597249699,35.4517375282,0.0,18.025,17.4267375282
 12/20  14:00:00,81.3769832079,7.46639883714,31.8933429591,0.0,18.7433767983,23.2517909448,35.4496340987,0.0,18.025,17.4246340987
 12/20  15:00:00,81.2240251264,7.46744251696,31.7393407388,0.0,18.7433767983,23.2517909448,29.6483313093,0.0,18.025,11.6233313093
 12/20  16:00:00,80.2872675757,7.48062090105,31.0793569037,0.0,18.7433767983,22.9618409725,35.4503527593,0.0,18.025,17.4253527593
 12/20  17:00:00,82.685077035,7.40292766966,29.1035787007,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/20  18:00:00,96.3153051551,7.50136022225,26.6794295116,0.0,17.6635504202,40.6971502883,5.76264696007,0.0,0.0,5.76264696007
 12/20  19:00:00,104.871560946,7.56275307638,24.9022402209,0.0,27.5259009287,37.3340067412,5.78087355491,0.0,0.0,5.78087355491
 12/20  20:00:00,107.557363201,7.66094590917,25.1640870339,0.0,33.8341110165,33.3544677425,5.77005987226,0.0,0.0,5.77005987226
 12/20  21:00:00,116.838628041,7.88246131114,26.0696797933,0.0,36.5179666069,38.8247702939,5.76972472889,0.0,0.0,5.76972472889
 12/20  22:00:00,111.433466938,7.93160461362,26.1309563451,0.0,32.965339924,36.8579353714,11.5495938313,0.0,0.0,11.5495938313
 12/20  23:00:00,83.4419308804,7.47792090357,22.139852533,0.0,25.6355707503,20.6438685092,5.77377832068,0.0,0.0,5.77377832068
 12/20  24:00:00,59.5831443283,7.06040870502,18.250995018,0.0,15.0252895274,11.7056064465,5.75793465062,0.0,0.0,5.75793465062
 12/21  01:00:00,53.1457846262,6.91001612253,16.9896330896,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/21  02:00:00,50.7353086347,6.82055646852,16.2291665307,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/21  03:00:00,47.5160920242,6.72438270427,14.9656785856,0.0,8.25718729233,10.0299323277,5.75188353963,0.0,0.0,5.75188353963
 12/21  04:00:00,46.6540588449,6.6667360507,14.161299687,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/21  05:00:00,47.8963930382,6.63319568062,13.8306994356,0.0,8.25718729233,11.6354268332,5.75552750692,0.0,0.0,5.75552750692
 12/21  06:00:00,56.8853437714,6.69706516435,15.1765506654,0.0,12.1011305571,15.3678112995,5.76544472814,0.0,0.0,5.76544472814
 12/21  07:00:00,92.2770252867,7.30005615253,20.4376818051,0.0,19.7275818095,37.2640762949,5.78493062986,0.0,0.0,5.78493062986
 12/21  08:00:00,109.414519914,7.76998750974,26.0376913543,0.0,24.3117294858,51.2795993405,11.5792961625,0.0,0.0,11.5792961625
 12/21  09:00:00,98.9825767734,7.32870729497,27.3213413168,0.0,23.6694662846,40.6342015617,17.5086939867,0.0,0.0,17.5086939867
 12/21  10:00:00,96.799397597,7.38709804433,30.0866601388,0.0,23.6694662846,35.6302164847,35.4975413823,0.0,18.025,17.4725413823
 12/21  11:00:00,78.9249690873,7.26080077013,29.9349394396,0.0,18.7433767983,22.9618409725,35.4782672012,0.0,18.025,17.4532672012
 12/21  12:00:00,80.8774472919,7.40753871426,31.7426152883,0.0,18.7433767983,22.9618409725,35.4544540664,0.0,18.025,17.4294540664
 12/21  13:00:00,82.096303551,7.53174007378,32.7938225071,0.0,18.5889407304,23.1597249699,35.451685355,0.0,18.025,17.426685355
 12/21  14:00:00,84.4114859664,7.66917575236,34.7250662314,0.0,18.7433767983,23.2517909448,29.6486513429,0.0,18.025,11.6236513429
 12/21  15:00:00,85.407054878,7.75221388734,35.6375989977,0.0,18.7433767983,23.2517909448,35.4508628309,0.0,18.025,17.4258628309
 12/21  16:00:00,83.2674271303,7.6824762197,33.8576563427,0.0,18.7433767983,22.9618409725,35.4488367385,0.0,18.025,17.4238367385
 12/21  17:00:00,84.8376849998,7.53434214194,31.1247696757,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/21  18:00:00,98.8264524179,7.6430246002,29.0489057121,0.0,17.6635504202,40.6971502883,5.76272069082,0.0,0.0,5.76272069082
 12/21  19:00:00,108.216228957,7.74712367096,28.0625382719,0.0,27.5259009287,37.3340067412,5.78090740774,0.0,0.0,5.78090740774
 12/21  20:00:00,110.788483527,7.85432202641,28.2018277536,0.0,33.8341110165,33.3544677425,5.76942798348,0.0,0.0,5.76942798348
 12/21  21:00:00,119.665631952,8.06446710106,28.7146716435,0.0,36.5179666069,38.8247702939,5.76933335036,0.0,0.0,5.76933335036
 12/21  22:00:00,114.220325354,8.11144780012,28.7379671054,0.0,32.965339924,36.8579353714,5.78451508188,0.0,0.0,5.78451508188
 12/21  23:00:00,86.0775373997,7.64669558932,24.6066747778,0.0,25.6355707503,20.6438685092,11.5277513321,0.0,0.0,11.5277513321
 12/21  24:00:00,61.5456642704,7.19794910947,20.0759773461,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/22  01:00:00,54.0509521372,7.00412092387,17.8006844656,0.0,11.6412384099,10.0650221343,5.7555336744,0.0,0.0,5.7555336744
 12/22  02:00:00,50.9334059408,6.8792178144,16.3686058868,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/22  03:00:00,48.4149169407,6.79167721929,15.797207415,0.0,8.25718729233,10.0299323277,5.75174311892,0.0,0.0,5.75174311892
 12/22  04:00:00,48.0714501533,6.74848823645,15.4969319961,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/22  05:00:00,49.3294166051,6.71819575034,15.17872917,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 12/22  06:00:00,57.4923914088,6.75931070531,15.7213508151,0.0,12.1011305571,15.3678112995,5.7665174801,0.0,0.0,5.7665174801
 12/22  07:00:00,92.876417265,7.35732745999,20.979784559,0.0,19.7275818095,37.2640762949,11.5497998044,0.0,0.0,11.5497998044
 12/22  08:00:00,109.752599039,7.81969000846,26.3260609818,0.0,24.3117294858,51.2795993405,11.577994903,0.0,0.0,11.577994903
 12/22  09:00:00,100.347334404,7.4438709306,28.5709302418,0.0,23.6694662846,40.6342015617,17.5093073372,0.0,0.0,17.5093073372
 12/22  10:00:00,100.177408546,7.60308375126,33.2486850459,0.0,23.6694662846,35.6302164847,35.4971808858,0.0,18.025,17.4721808858
 12/22  11:00:00,80.8399077419,7.39456195383,31.7161104115,0.0,18.7433767983,22.9618409725,35.478567998,0.0,18.025,17.453567998
 12/22  12:00:00,79.7171873323,7.31987013822,30.6700218758,0.0,18.7433767983,22.9618409725,35.454267178,0.0,18.025,17.429267178
 12/22  13:00:00,81.9383376173,7.46729644907,32.7002978067,0.0,18.5889407304,23.1597249699,29.6492438314,0.0,18.025,11.6242438314
 12/22  14:00:00,84.3340796096,7.65023464842,34.6666005519,0.0,18.7433767983,23.2517909448,35.4517668191,0.0,18.025,17.4267668191
 12/22  15:00:00,85.5900316665,7.73447934524,35.8383063517,0.0,18.7433767983,23.2517909448,35.4497602591,0.0,18.025,17.4247602591
 12/22  16:00:00,85.3287258173,7.74322650598,35.8582031653,0.0,18.7433767983,22.9618409725,29.6484513304,0.0,18.025,11.6234513304
 12/22  17:00:00,88.1909400566,7.68246160069,34.3298973883,0.0,18.7433767983,27.431320555,23.7792328277,0.0,18.025,5.7542328277
 12/22  18:00:00,102.202807036,7.80643130105,32.2618605903,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 12/22  19:00:00,110.521906789,7.8739106138,30.241417955,0.0,27.5259009287,37.3340067412,11.5421467046,0.0,0.0,11.5421467046
 12/22  20:00:00,112.58983214,7.95230595101,29.9051873019,0.0,33.8341110165,33.3544677425,5.76981646223,0.0,0.0,5.76981646223
 12/22  21:00:00,120.554756504,8.11604325931,29.5522155408,0.0,36.5179666069,38.8247702939,5.76912308954,0.0,0.0,5.76912308954
 12/22  22:00:00,113.811511656,8.10126400534,28.3393396395,0.0,32.965339924,36.8579353714,5.78490565073,0.0,0.0,5.78490565073
 12/22  23:00:00,84.6193619904,7.59105856288,23.2041351155,0.0,25.6355707503,20.6438685092,5.7737968128,0.0,0.0,5.7737968128
 12/22  24:00:00,60.119022255,7.13297009801,18.7143021644,0.0,15.0252895274,11.7056064465,5.75914493372,0.0,0.0,5.75914493372
 12/23  01:00:00,53.8713402635,6.94597853173,16.4793240534,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 12/23  02:00:00,52.8845654779,6.86093418022,15.5785580322,0.0,12.8411359301,10.0650221343,5.75190818142,0.0,0.0,5.75190818142
 12/23  03:00:00,46.8259624503,6.72962740472,14.2703087158,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/23  04:00:00,45.9502764097,6.66717571861,13.4570639975,0.0,8.25718729233,10.0299323277,5.75155419474,0.0,0.0,5.75155419474
 12/23  05:00:00,46.9229165833,6.61598956808,12.8744358593,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 12/23  06:00:00,50.8435309019,6.57927544772,12.6735964036,0.0,8.71707943955,15.3327214929,5.75917224642,0.0,0.0,5.75917224642
 12/23  07:00:00,73.724950902,6.8028948467,15.2356789211,0.0,18.5082010057,25.6353820695,5.76645598165,0.0,0.0,5.76645598165
 12/23  08:00:00,87.7723037291,7.25304473276,20.0342787263,0.0,19.4083231844,41.0650158608,5.78495451846,0.0,0.0,5.78495451846
 12/23  09:00:00,123.344808427,7.94823645578,31.0353543487,0.0,26.3286599382,57.9988325916,23.4155333163,0.0,0.0,23.4155333163
 12/23  10:00:00,111.603554036,7.87557844326,34.5199925351,0.0,26.3286599382,42.8504436482,40.9469410547,0.0,18.025,22.9219410547
 12/23  11:00:00,85.7856946042,7.62660249409,32.9447068339,0.0,21.7447113004,23.4437158914,35.9104403552,0.0,18.025,17.8854403552
 12/23  12:00:00,84.0722717944,7.69752849587,33.6218024092,0.0,19.3027497915,23.426170988,29.6663995257,0.0,18.025,11.6413995257
 12/23  13:00:00,85.3450966701,7.79677082122,34.6529198816,0.0,19.1483137236,23.7250123474,35.4544978699,0.0,18.025,17.4294978699
 12/23  14:00:00,86.9458185522,7.88442702309,36.0204425305,0.0,19.3027497915,23.7161209604,35.4523601266,0.0,18.025,17.4273601266
 12/23  15:00:00,88.1578538355,7.96231377706,37.1545886499,0.0,19.3027497915,23.7161209604,29.6502036929,0.0,18.025,11.6252036929
 12/23  16:00:00,87.2094108604,7.93251549795,36.5258955793,0.0,19.3027497915,23.426170988,35.4532529107,0.0,18.025,17.4282529107
 12/23  17:00:00,89.0695821447,7.81109593958,34.0562010413,0.0,19.3027497915,27.8956505705,23.7803028549,0.0,18.025,5.75530285492
 12/23  18:00:00,97.7339136327,7.77583774178,30.3654704234,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 12/23  19:00:00,114.45144285,7.9135141993,29.2241734292,0.0,32.690315043,37.0816133363,5.7627961591,0.0,0.0,5.7627961591
 12/23  20:00:00,115.410270709,8.03597298972,29.9491764618,0.0,36.8143715336,33.066984531,5.76982252558,0.0,0.0,5.76982252558
 12/23  21:00:00,121.677435434,8.22882051363,30.7834152295,0.0,36.3493007332,38.7721355839,5.76970135826,0.0,0.0,5.76970135826
 12/23  22:00:00,117.99582395,8.16568218932,29.2828059482,0.0,36.1807251679,36.8228455648,5.77024069965,0.0,0.0,5.77024069965
 12/23  23:00:00,91.814719253,7.70554279863,24.8825573521,0.0,31.0351095914,20.6438685092,5.78485715766,0.0,0.0,5.78485715766
 12/23  24:00:00,64.6680890779,7.26142753865,20.7331761959,0.0,17.4250845679,11.7056064465,5.76654738208,0.0,0.0,5.76654738208
 12/24  01:00:00,56.9985934126,7.10259180132,19.3305309184,0.0,12.925468867,10.100111941,5.75557444604,0.0,0.0,5.75557444604
 12/24  02:00:00,56.000886137,7.00719489278,18.4292017717,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 12/24  03:00:00,49.2896245514,6.84890969233,16.4952585846,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 12/24  04:00:00,48.027434371,6.76142992813,15.3205469481,0.0,8.34152022915,10.0650221343,5.75176935223,0.0,0.0,5.75176935223
 12/24  05:00:00,49.1349321472,6.71360910689,14.8694058065,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 12/24  06:00:00,53.2552988437,6.67684961786,14.8683683918,0.0,8.80141237637,15.3678112995,5.75923769979,0.0,0.0,5.75923769979
 12/24  07:00:00,74.9273465273,6.85233309658,16.3886302679,0.0,18.5082010057,25.6353820695,5.76665796622,0.0,0.0,5.76665796622
 12/24  08:00:00,89.3917223324,7.32447201792,21.4628407943,0.0,19.4926561212,41.1001056674,5.78394153101,0.0,0.0,5.78394153101
 12/24  09:00:00,123.892154967,7.98320821327,31.5477209079,0.0,26.3286599382,57.9988325916,23.4150468617,0.0,0.0,23.4150468617
 12/24  10:00:00,110.393192495,7.84864027478,33.4559942076,0.0,26.2443270014,42.8153538416,41.3614104583,0.0,18.025,23.3364104583
 12/24  11:00:00,85.6748880886,7.63643412775,32.8240583431,0.0,21.7447113004,23.4437158914,35.5011699999,0.0,18.025,17.4761699999
 12/24  12:00:00,85.7398988775,7.81061498249,35.1166286802,0.0,19.3449162599,23.4437158914,35.4771792355,0.0,18.025,17.4521792355
 12/24  13:00:00,86.4910950218,7.90434686741,35.6316291068,0.0,19.190480192,23.7425572507,29.6501085353,0.0,18.025,11.6251085353
 12/24  14:00:00,87.9030625347,7.95996278532,36.9618594272,0.0,19.260583323,23.698576057,35.4530565791,0.0,18.025,17.4280565791
 12/24  15:00:00,88.1817144774,7.9619510037,37.2385227448,0.0,19.260583323,23.698576057,35.4510891398,0.0,18.025,17.4260891398
 12/24  16:00:00,86.6940191819,7.88756220006,36.1151651146,0.0,19.260583323,23.4086260847,29.6493740772,0.0,18.025,11.6243740772
 12/24  17:00:00,89.3720987039,7.81268159074,34.4168397616,0.0,19.260583323,27.8781056672,23.7803274395,0.0,18.025,5.75532743955
 12/24  18:00:00,98.5737591753,7.80847765773,31.232384412,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 12/24  19:00:00,115.946403544,7.98471986567,30.7673541142,0.0,32.6059821062,37.0465235296,5.76280879614,0.0,0.0,5.76280879614
 12/24  20:00:00,116.721925115,8.09866171847,31.1981398466,0.0,36.8143715336,33.066984531,5.7699022842,0.0,0.0,5.7699022842
 12/24  21:00:00,122.928303212,8.28188949692,31.8617862313,0.0,36.43363367,38.8072253906,5.76983354601,0.0,0.0,5.76983354601
 12/24  22:00:00,120.07107669,8.26719818156,31.3759615201,0.0,36.0963922311,36.7877557581,5.76979580128,0.0,0.0,5.76979580128
 12/24  23:00:00,93.8452158288,7.81112809766,26.9268753752,0.0,30.9507766546,20.6087787026,11.549896248,0.0,0.0,11.549896248
 12/24  24:00:00,67.1886218298,7.38157546855,23.1335614092,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 12/25  01:00:00,58.9757169069,7.21032317417,21.1999242094,0.0,12.925468867,10.100111941,5.75562916452,0.0,0.0,5.75562916452
 12/25  02:00:00,57.9152027311,7.11184379777,20.2388665708,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 12/25  03:00:00,51.6188982954,6.96549633238,18.707939423,0.0,8.34152022915,10.0650221343,5.75188733755,0.0,0.0,5.75188733755
 12/25  04:00:00,50.5350649854,6.88809918737,17.7015137478,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 12/25  05:00:00,52.1620639462,6.85915343833,17.7509819512,0.0,8.34152022915,11.6705166398,5.75540858583,0.0,0.0,5.75540858583
 12/25  06:00:00,56.7884584464,6.84464763615,18.2337357567,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 12/25  07:00:00,79.2719454451,7.05828632702,20.5272745515,0.0,18.5082010057,25.6353820695,5.76660270429,0.0,0.0,5.76660270429
 12/25  08:00:00,93.5421907943,7.52623491987,25.4115297766,0.0,19.4926561212,41.1001056674,11.5490925478,0.0,0.0,11.5490925478
 12/25  09:00:00,128.673990061,8.23177718781,36.0809803634,0.0,26.3286599382,57.9988325916,23.4142205556,0.0,0.0,23.4142205556
 12/25  10:00:00,115.683208892,8.14522069244,38.4494266307,0.0,26.2443270014,42.8153538416,35.5335522255,0.0,18.025,17.5085522255
 12/25  11:00:00,89.1706002465,7.83183033896,36.1243717083,0.0,21.7447113004,23.4437158914,35.5013522124,0.0,18.025,17.4763522124
 12/25  12:00:00,88.1161444595,7.92954484428,37.3739406119,0.0,19.3449162599,23.4437158914,35.4763110622,0.0,18.025,17.4513110622
 12/25  13:00:00,88.1722400826,7.97870529514,37.238414294,0.0,19.190480192,23.7425572507,35.4530520231,0.0,18.025,17.4280520231
 12/25  14:00:00,88.7674733299,7.99003406595,37.7961956353,0.0,19.260583323,23.698576057,29.6495826966,0.0,18.025,11.6245826966
 12/25  15:00:00,89.5207563051,8.02478076269,38.5147337092,0.0,19.260583323,23.698576057,35.4523624217,0.0,18.025,17.4273624217
 12/25  16:00:00,87.0265879848,7.89995157049,36.4353430557,0.0,19.260583323,23.4086260847,35.4504418033,0.0,18.025,17.4254418033
 12/25  17:00:00,87.4256212064,7.66805271029,32.6149957466,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/25  18:00:00,97.3942476974,7.69275191511,30.1685844301,0.0,18.1807569449,37.5792895564,5.75915221339,0.0,0.0,5.75915221339
 12/25  19:00:00,115.540657253,7.92895434408,30.4173702839,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 12/25  20:00:00,116.202893454,8.06618982798,30.7115746035,0.0,36.8143715336,33.066984531,5.77022221845,0.0,0.0,5.77022221845
 12/25  21:00:00,122.514681304,8.26569006072,31.464360231,0.0,36.43363367,38.8072253906,5.77009373989,0.0,0.0,5.77009373989
 12/25  22:00:00,119.744739726,8.25853195542,31.0582881953,0.0,36.0963922311,36.7877557581,5.77025136167,0.0,0.0,5.77025136167
 12/25  23:00:00,93.9005763093,7.81643504831,26.9769239499,0.0,30.9507766546,20.6087787026,11.5490661388,0.0,0.0,11.5490661388
 12/25  24:00:00,66.9488925662,7.37851725545,22.8968825842,0.0,17.4250845679,11.7056064465,5.76657022242,0.0,0.0,5.76657022242
 12/26  01:00:00,57.011802424,7.18074653323,20.5849137598,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/26  02:00:00,54.1137889561,7.05240287209,19.3757872246,0.0,10.0992000411,10.047477231,5.75190514374,0.0,0.0,5.75190514374
 12/26  03:00:00,50.8817835343,6.93909367467,18.11665805,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/26  04:00:00,50.4073148931,6.88744466739,17.693834955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/26  05:00:00,51.4401714584,6.84635416133,17.1613134809,0.0,8.25718729233,11.6354268332,5.75558637962,0.0,0.0,5.75558637962
 12/26  06:00:00,59.6014687033,6.87960919855,17.7101112798,0.0,12.1011305571,15.3678112995,5.7665583226,0.0,0.0,5.7665583226
 12/26  07:00:00,94.9730523424,7.46930248712,22.9644337501,0.0,19.7275818095,37.2640762949,5.78361952131,0.0,0.0,5.78361952131
 12/26  08:00:00,111.599422487,7.94070857692,28.0518318894,0.0,24.3117294858,51.2795993405,11.5799459983,0.0,0.0,11.5799459983
 12/26  09:00:00,102.411019164,7.59685139404,30.4816096406,0.0,23.6694662846,40.6342015617,23.3407492197,0.0,0.0,23.3407492197
 12/26  10:00:00,102.197355127,7.74978520746,35.1219157144,0.0,23.6694662846,35.6302164847,35.4984534441,0.0,18.025,17.4734534441
 12/26  11:00:00,84.0818730567,7.63507873627,34.7175458341,0.0,18.7433767983,22.9618409725,35.4789456428,0.0,18.025,17.4539456428
 12/26  12:00:00,85.3208719513,7.76071171678,35.8328580401,0.0,18.7433767983,22.9618409725,29.6517784184,0.0,18.025,11.6267784184
 12/26  13:00:00,87.094936022,7.88915562079,37.4350295917,0.0,18.5889407304,23.1597249699,35.4516063919,0.0,18.025,17.4266063919
 12/26  14:00:00,88.6490174193,7.97499826751,38.6567649846,0.0,18.7433767983,23.2517909448,35.4496855583,0.0,18.025,17.4246855583
 12/26  15:00:00,88.7625803448,7.97443112489,38.7708955618,0.0,18.7433767983,23.2517909448,29.64846642,0.0,18.025,11.62346642
 12/26  16:00:00,87.5788397414,7.9364572763,37.9150810497,0.0,18.7433767983,22.9618409725,35.4505731203,0.0,18.025,17.4255731203
 12/26  17:00:00,89.9192508879,7.85453902028,35.8861300128,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/26  18:00:00,103.254892715,7.93137513335,33.1889824141,0.0,17.6635504202,40.6971502883,5.76286294671,0.0,0.0,5.76286294671
 12/26  19:00:00,111.528673751,7.96851115618,31.1535614093,0.0,27.5259009287,37.3340067412,5.7810051444,0.0,0.0,5.7810051444
 12/26  20:00:00,113.853163709,8.04007431559,31.0807337639,0.0,33.8341110165,33.3544677425,5.77030264431,0.0,0.0,5.77030264431
 12/26  21:00:00,122.601282063,8.22753134952,31.4872384667,0.0,36.5179666069,38.8247702939,5.7698350479,0.0,0.0,5.7698350479
 12/26  22:00:00,116.774112608,8.24793739374,31.1552311355,0.0,32.965339924,36.8579353714,11.5501290449,0.0,0.0,11.5501290449
 12/26  23:00:00,88.5306327304,7.77359235281,26.932854498,0.0,25.6355707503,20.6438685092,5.77401286256,0.0,0.0,5.77401286256
 12/26  24:00:00,64.2675087616,7.3272977647,22.6684544068,0.0,15.0252895274,11.7056064465,5.75919015665,0.0,0.0,5.75919015665
 12/27  01:00:00,56.9982355943,7.13845762449,20.6136306511,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 12/27  02:00:00,53.6189365601,7.00789405708,18.9254472978,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/27  03:00:00,50.3617067137,6.89741110546,17.6382562665,0.0,8.25718729233,10.0299323277,5.75179042475,0.0,0.0,5.75179042475
 12/27  04:00:00,49.6531316738,6.83735393178,16.9897452839,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/27  05:00:00,50.6934234587,6.79226240946,16.4686512821,0.0,8.25718729233,11.6354268332,5.75511331193,0.0,0.0,5.75511331193
 12/27  06:00:00,58.4005713706,6.80953928787,16.5792826885,0.0,12.1011305571,15.3678112995,5.76635926933,0.0,0.0,5.76635926933
 12/27  07:00:00,93.9289868077,7.40249973294,21.9871635796,0.0,19.7275818095,37.2640762949,5.78514734696,0.0,0.0,5.78514734696
 12/27  08:00:00,110.842472677,7.86780029499,27.3677826316,0.0,24.3117294858,51.2795993405,11.5801614064,0.0,0.0,11.5801614064
 12/27  09:00:00,100.76565897,7.48220569004,28.9508916896,0.0,23.6694662846,40.6342015617,17.5110774392,0.0,0.0,17.5110774392
 12/27  10:00:00,100.687077332,7.65425655808,33.7071595377,0.0,23.6694662846,35.6302164847,41.3164007099,0.0,18.025,23.2914007099
 12/27  11:00:00,82.4350503604,7.53748288567,33.1683193447,0.0,18.7433767983,22.9618409725,29.6675250754,0.0,18.025,11.6425250754
 12/27  12:00:00,82.5071795761,7.57510307415,33.2047720063,0.0,18.7433767983,22.9618409725,35.455820465,0.0,18.025,17.430820465
 12/27  13:00:00,83.6573720075,7.67406738128,34.2125523042,0.0,18.5889407304,23.1597249699,35.4542502156,0.0,18.025,17.4292502156
 12/27  14:00:00,85.0738304135,7.75484529642,35.3017294663,0.0,18.7433767983,23.2517909448,29.6504587285,0.0,18.025,11.6254587285
 12/27  15:00:00,85.3352465248,7.77867588328,35.5393165301,0.0,18.7433767983,23.2517909448,35.4537319817,0.0,18.025,17.4287319817
 12/27  16:00:00,83.7972276588,7.72592286121,34.3440004602,0.0,18.7433767983,22.9618409725,35.4518497147,0.0,18.025,17.4268497147
 12/27  17:00:00,86.1695119563,7.63445400829,32.3564735856,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/27  18:00:00,99.3180356634,7.70240411113,29.4810894317,0.0,17.6635504202,40.6971502883,5.76289111522,0.0,0.0,5.76289111522
 12/27  19:00:00,107.774256139,7.75453975004,27.6131129618,0.0,27.5259009287,37.3340067412,5.78138856797,0.0,0.0,5.78138856797
 12/27  20:00:00,110.362268809,7.84374936001,27.7861595757,0.0,33.8341110165,33.3544677425,5.77028948254,0.0,0.0,5.77028948254
 12/27  21:00:00,118.900056842,8.02654212008,27.9869973362,0.0,36.5179666069,38.8247702939,5.77031088904,0.0,0.0,5.77031088904
 12/27  22:00:00,113.19395881,8.0586100669,27.7643973303,0.0,32.965339924,36.8579353714,11.5504017582,0.0,0.0,11.5504017582
 12/27  23:00:00,85.3329056202,7.60865753411,23.9000573645,0.0,25.6355707503,20.6438685092,5.77411079988,0.0,0.0,5.77411079988
 12/27  24:00:00,61.4048790451,7.18229781637,19.9508282228,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/28  01:00:00,54.4734132919,7.01199486084,18.2152633685,0.0,11.6412384099,10.0650221343,5.75564561923,0.0,0.0,5.75564561923
 12/28  02:00:00,52.6139485526,6.93292538849,17.9954309578,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/28  03:00:00,50.2152382201,6.85629355519,17.5329007112,0.0,8.25718729233,10.0299323277,5.75182106942,0.0,0.0,5.75182106942
 12/28  04:00:00,49.6180207,6.80772405811,16.9842631791,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/28  05:00:00,50.7019020541,6.76780602897,16.5015851623,0.0,8.25718729233,11.6354268332,5.75564987613,0.0,0.0,5.75564987613
 12/28  06:00:00,58.0459365428,6.77694367083,16.2572435442,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/28  07:00:00,90.4923046526,7.25442983806,18.6985419688,0.0,19.7275818095,37.2640762949,11.5505519422,0.0,0.0,11.5505519422
 12/28  08:00:00,106.475261916,7.67897666183,23.1893883355,0.0,24.3117294858,51.2795993405,11.5801241077,0.0,0.0,11.5801241077
 12/28  09:00:00,100.188108859,7.43058353967,28.424960784,0.0,23.6694662846,40.6342015617,17.5100596857,0.0,0.0,17.5100596857
 12/28  10:00:00,100.026962626,7.56513901663,33.1361573892,0.0,23.6694662846,35.6302164847,35.5003500198,0.0,18.025,17.4753500198
 12/28  11:00:00,82.3020269274,7.48741440605,33.0853630094,0.0,18.7433767983,22.9618409725,35.4794071193,0.0,18.025,17.4544071193
 12/28  12:00:00,83.2180597425,7.58572015971,33.9050328873,0.0,18.7433767983,22.9618409725,35.4558884157,0.0,18.025,17.4308884157
 12/28  13:00:00,84.7942434245,7.7266817904,35.2968074239,0.0,18.5889407304,23.1597249699,35.45254061,0.0,18.025,17.42754061
 12/28  14:00:00,86.0316377577,7.78819774307,36.2261828828,0.0,18.7433767983,23.2517909448,29.6493288586,0.0,18.025,11.6243288586
 12/28  15:00:00,86.9677206491,7.83518573558,37.1152797867,0.0,18.7433767983,23.2517909448,35.4520508329,0.0,18.025,17.4270508329
 12/28  16:00:00,85.4795670128,7.77605626018,35.9762032373,0.0,18.7433767983,22.9618409725,35.4502172778,0.0,18.025,17.4252172778
 12/28  17:00:00,87.6783532656,7.68458412538,33.8151822482,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/28  18:00:00,101.065984959,7.78445532779,31.1469861895,0.0,17.6635504202,40.6971502883,5.7628850229,0.0,0.0,5.7628850229
 12/28  19:00:00,109.380980979,7.84037726778,29.1339980917,0.0,27.5259009287,37.3340067412,5.78137335223,0.0,0.0,5.78137335223
 12/28  20:00:00,110.89666863,7.89115673066,28.2731505354,0.0,33.8341110165,33.3544677425,5.76983822427,0.0,0.0,5.76983822427
 12/28  21:00:00,117.892768138,8.01244996413,26.9937975838,0.0,36.5179666069,38.8247702939,5.76977619562,0.0,0.0,5.76977619562
 12/28  22:00:00,110.538207623,7.94701586957,25.2202375279,0.0,32.965339924,36.8579353714,11.5497996099,0.0,0.0,11.5497996099
 12/28  23:00:00,83.4767355497,7.5169203863,22.1356174606,0.0,25.6355707503,20.6438685092,5.7740206989,0.0,0.0,5.7740206989
 12/28  24:00:00,60.0587271869,7.11492361844,18.6720491148,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 12/29  01:00:00,51.8079852099,6.8896524325,15.672173228,0.0,11.6412384099,10.0650221343,5.75557159133,0.0,0.0,5.75557159133
 12/29  02:00:00,48.4345569792,6.74897431954,13.9999904709,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 12/29  03:00:00,44.7654579464,6.60180906265,12.3376041372,0.0,8.25718729233,10.0299323277,5.7519757283,0.0,0.0,5.7519757283
 12/29  04:00:00,44.0612441645,6.53774487272,11.697462329,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 12/29  05:00:00,45.3212697232,6.49877206386,11.3899890206,0.0,8.25718729233,11.6354268332,5.75512691263,0.0,0.0,5.75512691263
 12/29  06:00:00,54.1797456213,6.56804057468,12.5999535842,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 12/29  07:00:00,90.171853223,7.18449118371,18.4480188919,0.0,19.7275818095,37.2640762949,11.5505057829,0.0,0.0,11.5505057829
 12/29  08:00:00,106.815416106,7.63900938952,23.5695039342,0.0,24.3117294858,51.2795993405,11.5788538621,0.0,0.0,11.5788538621
 12/29  09:00:00,94.8443259049,7.12476466893,23.3869930818,0.0,23.6694662846,40.6342015617,17.5115277813,0.0,0.0,17.5115277813
 12/29  10:00:00,90.0202954006,7.0290124031,23.6656135871,0.0,23.6694662846,35.6302164847,35.4995193947,0.0,18.025,17.4745193947
 12/29  11:00:00,69.239582484,6.76404508802,20.7462852066,0.0,18.7433767983,22.9618409725,35.4796859308,0.0,18.025,17.4546859308
 12/29  12:00:00,69.4922937753,6.85601648145,20.9089680269,0.0,18.7433767983,22.9618409725,35.454563846,0.0,18.025,17.429563846
 12/29  13:00:00,69.7358381325,6.92953087809,21.035551391,0.0,18.5889407304,23.1597249699,32.4806166509,0.0,18.025,14.4556166509
 12/29  14:00:00,69.1534863787,6.90628477505,20.2299430779,0.0,18.7433767983,23.2517909448,32.6226341087,0.0,18.025,14.5976341087
 12/29  15:00:00,67.9889878707,6.86127559325,19.1104561226,0.0,18.7433767983,23.2517909448,35.4539032296,0.0,18.025,17.4289032296
 12/29  16:00:00,66.6822296955,6.81902233291,18.1358980967,0.0,18.7433767983,22.9618409725,29.6513303082,0.0,18.025,11.6263303082
 12/29  17:00:00,69.4300904715,6.75478721045,16.4967125302,0.0,18.7433767983,27.431320555,23.7804908688,0.0,18.025,5.75549086881
 12/29  18:00:00,83.0595405696,6.81460417742,14.1103926538,0.0,17.6635504202,40.6971502883,5.76287586329,0.0,0.0,5.76287586329
 12/29  19:00:00,92.5732297581,6.85377376859,13.3128462772,0.0,27.5259009287,37.3340067412,5.78152826411,0.0,0.0,5.78152826411
 12/29  20:00:00,95.5964516675,6.93663690716,13.9274496323,0.0,33.8341110165,33.3544677425,5.7694728127,0.0,0.0,5.7694728127
 12/29  21:00:00,105.053121174,7.12565059888,15.0409460859,0.0,36.5179666069,38.8247702939,5.80397441684,0.0345587460771,0.0,5.76941567077
 12/29  22:00:00,99.6023466073,7.15939617186,15.0719951505,0.0,32.965339924,36.8579353714,5.78476987768,0.0,0.0,5.78476987768
 12/29  23:00:00,72.0978242512,6.73364386545,11.5399782212,0.0,25.6355707503,20.6438685092,11.5717215527,0.0435310955683,0.0,11.5281904571
 12/29  24:00:00,48.870675805,6.34490062168,8.25401753524,0.0,15.0252895274,11.7056064465,0.777091582233,0.757091582233,0.0,0.02
 12/30  01:00:00,43.1531190263,6.17783672462,6.52922314801,0.0,12.8411359301,10.0650221343,7.45102010106,1.69537601222,0.0,5.75564408884
 12/30  02:00:00,42.1481356574,6.08890613327,5.61415521195,0.0,12.8411359301,10.0650221343,2.14883722742,2.12883722742,0.0,0.02
 12/30  03:00:00,36.5097061499,5.98027424324,4.70338827499,0.0,8.25718729233,10.0299323277,8.01654405999,2.26468907143,0.0,5.75185498856
 12/30  04:00:00,35.9392333598,5.92266676512,4.1905256782,0.0,8.25718729233,10.0299323277,2.68399429043,2.66399429043,0.0,0.02
 12/30  05:00:00,37.1840592182,5.88239413097,3.86915802678,0.0,8.25718729233,11.6354268332,3.01992793237,2.99992793237,0.0,0.02
 12/30  06:00:00,41.2071479547,5.85638501147,3.76009348544,0.0,8.71707943955,15.3327214929,8.52236127899,2.76295449646,0.0,5.75940678253
 12/30  07:00:00,62.7678484683,6.00291053097,5.07853616084,0.0,18.5082010057,25.6353820695,8.33616535308,2.570009369,0.0,5.76615598407
 12/30  08:00:00,74.9822883176,6.36639606107,8.13087130711,0.0,19.4083231844,41.0650158608,7.57837135719,1.79305706815,0.0,5.78531428904
 12/30  09:00:00,104.84965772,6.83172292108,13.6566659288,0.0,26.3286599382,57.9988325916,23.4189415008,0.0,0.0,23.4189415008
 12/30  10:00:00,90.9709568687,6.68676249224,15.0761867924,0.0,26.3286599382,42.8504436482,41.3636093947,0.0,18.025,23.3386093947
 12/30  11:00:00,65.8885565896,6.49472434901,14.1794153359,0.0,21.7447113004,23.4437158914,35.5020472288,0.0,18.025,17.4770472288
 12/30  12:00:00,65.3027925243,6.65514715475,15.8946840528,0.0,19.3027497915,23.426170988,35.4782506753,0.0,18.025,17.4532506753
 12/30  13:00:00,67.1017219972,6.79201838922,17.414285712,0.0,19.1483137236,23.7250123474,35.452089365,0.0,18.025,17.427089365
 12/30  14:00:00,67.876028588,6.8467819972,17.9882837744,0.0,19.3027497915,23.7161209604,29.6494254945,0.0,18.025,11.6244254945
 12/30  15:00:00,69.0553331345,6.90955544137,19.1048168961,0.0,19.3027497915,23.7161209604,35.4542087933,0.0,18.025,17.4292087933
 12/30  16:00:00,68.8507719611,6.91823850802,19.1815195982,0.0,19.3027497915,23.426170988,29.6515454996,0.0,18.025,11.6265454996
 12/30  17:00:00,70.7994651252,6.76724682068,16.829923648,0.0,19.3027497915,27.8956505705,23.780480234,0.0,18.025,5.75548023404
 12/30  18:00:00,80.8189168493,6.78014436849,14.4461432229,0.0,18.2229234133,37.5968344597,5.75929575632,0.0,0.0,5.75929575632
 12/30  19:00:00,98.8773568557,6.95041811796,14.6131739306,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 12/30  20:00:00,100.143516866,7.09087608165,15.6274945439,0.0,36.8143715336,33.066984531,5.77033387989,0.0,0.0,5.77033387989
 12/30  21:00:00,106.895933582,7.28888291003,16.9418253218,0.0,36.3493007332,38.7721355839,5.76973578431,0.0,0.0,5.76973578431
 12/30  22:00:00,104.829600156,7.30952420902,16.9727155428,0.0,36.1807251679,36.8228455648,5.77040624503,0.0,0.0,5.77040624503
 12/30  23:00:00,80.2683211587,6.95177802787,14.0898742117,0.0,31.0351095914,20.6438685092,11.5502687358,0.0,0.0,11.5502687358
 12/30  24:00:00,54.4792491961,6.58740649533,11.218335652,0.0,17.4250845679,11.7056064465,5.76669487508,0.0,0.0,5.76669487508
 12/31  01:00:00,46.9562992246,6.458373203,9.93245425905,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 12/31  02:00:00,46.0675553282,6.38033078719,9.1227173688,0.0,12.925468867,10.100111941,5.75077257793,0.0,0.0,5.75077257793
 12/31  03:00:00,40.3749119707,6.26999184422,8.15945683296,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 12/31  04:00:00,39.9423697188,6.22431141585,7.77259641197,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 12/31  05:00:00,41.089408367,6.18330035047,7.35417079075,0.0,8.34152022915,11.6705166398,5.75560203822,0.0,0.0,5.75560203822
 12/31  06:00:00,45.7775845025,6.19637694849,7.87111443168,0.0,8.80141237637,15.3678112995,1.6235673197,0.0,0.0,1.6235673197
 12/31  07:00:00,67.2466208582,6.35823072339,9.20199154868,0.0,18.5082010057,25.6353820695,4.16018640539,0.0,0.0,4.16018640539
 12/31  08:00:00,80.3721559781,6.75536569912,13.012334623,0.0,19.4926561212,41.1001056674,11.5506010686,0.0,0.0,11.5506010686
 12/31  09:00:00,112.244525974,7.30054404486,20.5827058029,0.0,26.3286599382,57.9988325916,23.4148922808,0.0,0.0,23.4148922808
 12/31  10:00:00,97.7294922472,7.08700124548,21.5538970031,0.0,26.2443270014,42.8153538416,35.5334767923,0.0,18.025,17.5084767923
 12/31  11:00:00,71.7642059157,6.78365715822,19.7661349805,0.0,21.7447113004,23.4437158914,35.5022872525,0.0,18.025,17.4772872525
 12/31  12:00:00,69.3064215587,6.76223321662,19.731515246,0.0,19.3449162599,23.4437158914,35.4784206237,0.0,18.025,17.4534206237
 12/31  13:00:00,69.6380836375,6.80386915725,19.8790842088,0.0,19.190480192,23.7425572507,35.4534606444,0.0,18.025,17.4284606444
 12/31  14:00:00,70.140361187,6.81051559618,20.3485927687,0.0,19.260583323,23.698576057,35.45154679,0.0,18.025,17.42654679
 12/31  15:00:00,69.8326557153,6.801225474,20.0501768562,0.0,19.260583323,23.698576057,29.6497747887,0.0,18.025,11.6247747887
 12/31  16:00:00,69.4595421309,6.80917834562,19.9590623488,0.0,19.260583323,23.4086260847,35.4527801014,0.0,18.025,17.4277801014
 12/31  17:00:00,71.8757952987,6.72067280835,18.0125374134,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/31  18:00:00,82.1875370318,6.80657210724,15.8480470318,0.0,18.1807569449,37.5792895564,5.75920803008,0.0,0.0,5.75920803008
 12/31  19:00:00,101.098183609,7.06934504065,16.8344833534,0.0,32.6059821062,37.0465235296,5.76279626812,0.0,0.0,5.76279626812
 12/31  20:00:00,102.817851361,7.24916730289,18.1435340146,0.0,36.8143715336,33.066984531,5.77019012431,0.0,0.0,5.77019012431
 12/31  21:00:00,109.87745554,7.46824973969,19.6245535279,0.0,36.43363367,38.8072253906,5.76953724784,0.0,0.0,5.76953724784
 12/31  22:00:00,107.421620621,7.4861330588,19.50754647,0.0,36.0963922311,36.7877557581,5.77039620265,0.0,0.0,5.77039620265
 12/31  23:00:00,82.5263467967,7.10823067512,16.3108775386,0.0,30.9507766546,20.6087787026,5.78398209913,0.0,0.0,5.78398209913
 12/31  24:00:00,56.6662570876,6.73731065938,13.2554356112,0.0,17.4250845679,11.7056064465,5.76679655632,0.0,0.0,5.76679655632
